Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.0,-1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,1,7,45,165.0,14.5,2.45,-0.5,28.0,62.61,0.0
2016,1,1,8,0,330.0,29.0,2.7,0.0,56.0,160.3,111.2
2016,1,1,8,15,433.0,37.5,2.7,0.5,94.5,222.43,177.89
2016,1,1,8,30,536.0,46.0,2.7,1.0,133.0,290.87,240.91
2016,1,1,8,45,595.5,52.0,2.75,1.5,173.5,343.37,289.54
2016,1,1,9,0,655.0,58.0,2.8,2.0,214.0,398.35,338.95
2016,1,1,9,15,695.0,62.5,2.85,2.5,252.0,443.51,378.84
2016,1,1,9,30,735.0,67.0,2.9,3.0,290.0,485.93,415.35
2016,1,1,9,45,770.0,68.0,2.95,3.5,325.0,524.6,447.77
2016,1,1,10,0,805.0,69.0,3.0,4.0,360.0,562.25,478.51
2016,1,1,10,15,823.0,71.0,2.95,4.5,388.0,589.43,499.69
2016,1,1,10,30,841.0,73.0,2.9,5.0,416.0,614.38,518.59
2016,1,1,10,45,855.0,74.0,2.85,5.5,438.0,633.22,532.26
2016,1,1,11,0,869.0,75.0,2.8,6.0,460.0,649.34,543.5
2016,1,1,11,15,876.5,76.0,2.7,6.0,475.0,658.38,549.72
2016,1,1,11,30,884.0,77.0,2.6,6.0,490.0,664.35,553.45
2016,1,1,11,45,889.0,77.0,2.55,6.5,497.5,664.44,551.8
2016,1,1,12,0,894.0,77.0,2.5,7.0,505.0,661.35,547.65
2016,1,1,12,15,893.5,77.0,2.45,7.0,504.5,651.61,539.25
2016,1,1,12,30,893.0,77.0,2.4,7.0,504.0,638.8,528.39
2016,1,1,12,45,890.5,76.0,2.35,7.0,496.5,620.67,513.28
2016,1,1,13,0,888.0,75.0,2.3,7.0,489.0,599.67,495.72
2016,1,1,13,15,880.5,74.0,2.25,7.0,473.5,573.15,473.53
2016,1,1,13,30,873.0,73.0,2.2,7.0,458.0,544.24,449.06
2016,1,1,13,45,861.5,71.5,2.15,7.0,435.5,510.58,420.33
2016,1,1,14,0,850.0,70.0,2.1,7.0,413.0,475.12,389.54
2016,1,1,14,15,832.0,68.0,2.0,6.5,384.5,434.76,354.61
2016,1,1,14,30,814.0,66.0,1.9,6.0,356.0,393.53,318.06
2016,1,1,14,45,787.5,63.0,1.8,6.0,321.5,347.65,276.39
2016,1,1,15,0,761.0,60.0,1.7,6.0,287.0,302.16,234.32
2016,1,1,15,15,721.5,56.0,1.5,5.0,248.5,252.87,189.54
2016,1,1,15,30,682.0,52.0,1.3,4.0,210.0,205.8,146.5
2016,1,1,15,45,620.0,46.5,1.1,3.5,169.0,155.88,102.55
2016,1,1,16,0,558.0,41.0,0.9,3.0,128.0,110.34,64.68
2016,1,1,16,15,453.5,33.0,0.9,2.5,89.5,65.25,32.58
2016,1,1,16,30,349.0,25.0,0.9,2.0,51.0,30.08,10.63
2016,1,1,16,45,174.5,12.5,0.95,1.5,25.5,12.29,0.0
2016,1,1,17,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,13.5,2.35,0.0,13.5,13.27,0.0
2016,1,2,8,0,0.0,27.0,2.5,0.0,27.0,27.91,15.84
2016,1,2,8,15,16.0,43.5,2.5,0.5,46.0,55.11,41.69
2016,1,2,8,30,32.0,60.0,2.5,1.0,65.0,80.36,64.7
2016,1,2,8,45,40.0,76.5,2.5,1.5,84.5,102.81,85.12
2016,1,2,9,0,48.0,93.0,2.5,2.0,104.0,125.57,105.53
2016,1,2,9,15,53.5,108.5,2.5,2.0,123.0,146.09,123.86
2016,1,2,9,30,59.0,124.0,2.5,2.0,142.0,166.78,142.07
2016,1,2,9,45,65.0,137.0,2.5,2.5,159.0,184.79,157.46
2016,1,2,10,0,71.0,150.0,2.5,3.0,176.0,202.97,172.76
2016,1,2,10,15,67.5,160.5,2.45,3.0,187.0,212.49,180.59
2016,1,2,10,30,64.0,171.0,2.4,3.0,198.0,221.78,188.15
2016,1,2,10,45,82.5,183.0,2.4,3.5,219.0,246.47,208.82
2016,1,2,11,0,101.0,195.0,2.4,4.0,240.0,271.26,229.29
2016,1,2,11,15,99.5,202.0,2.35,4.0,248.0,277.31,233.93
2016,1,2,11,30,98.0,209.0,2.3,4.0,256.0,283.09,238.4
2016,1,2,11,45,216.0,203.0,2.25,4.5,306.5,357.24,301.33
2016,1,2,12,0,334.0,197.0,2.2,5.0,357.0,429.74,360.9
2016,1,2,12,15,266.0,206.0,2.15,5.0,333.5,392.49,328.77
2016,1,2,12,30,198.0,215.0,2.1,5.0,310.0,349.76,292.74
2016,1,2,12,45,220.0,209.0,2.05,5.5,313.5,351.96,294.33
2016,1,2,13,0,242.0,203.0,2.0,6.0,317.0,358.02,298.65
2016,1,2,13,15,225.0,198.0,1.9,6.0,301.0,331.42,276.36
2016,1,2,13,30,208.0,193.0,1.8,6.0,285.0,310.28,258.54
2016,1,2,13,45,161.0,184.5,1.75,6.0,254.0,270.82,225.46
2016,1,2,14,0,114.0,176.0,1.7,6.0,223.0,233.86,194.44
2016,1,2,14,15,102.5,163.0,1.65,6.0,203.0,210.53,174.8
2016,1,2,14,30,91.0,150.0,1.6,6.0,183.0,185.44,153.49
2016,1,2,14,45,84.5,137.0,1.6,6.0,165.0,165.85,136.65
2016,1,2,15,0,78.0,124.0,1.6,6.0,147.0,146.71,120.02
2016,1,2,15,15,71.0,108.0,1.45,5.5,127.0,124.97,101.17
2016,1,2,15,30,64.0,92.0,1.3,5.0,107.0,103.88,82.72
2016,1,2,15,45,54.5,75.5,1.2,4.5,86.5,82.57,64.09
2016,1,2,16,0,45.0,59.0,1.1,4.0,66.0,62.28,46.38
2016,1,2,16,15,23.5,42.5,1.1,3.5,46.0,42.16,29.33
2016,1,2,16,30,2.0,26.0,1.1,3.0,26.0,24.76,12.46
2016,1,2,16,45,1.0,13.0,1.1,2.5,13.0,12.78,0.0
2016,1,2,17,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,6.5,1.4,1.5,6.5,6.39,0.0
2016,1,3,8,0,0.0,13.0,1.5,2.0,13.0,12.54,3.94
2016,1,3,8,15,0.0,22.5,1.45,2.0,22.5,21.71,13.06
2016,1,3,8,30,0.0,32.0,1.4,2.0,32.0,30.9,21.54
2016,1,3,8,45,0.0,42.0,1.4,2.5,42.0,40.57,30.31
2016,1,3,9,0,0.0,52.0,1.4,3.0,52.0,50.32,39.05
2016,1,3,9,15,0.0,61.5,1.35,3.0,61.5,59.84,47.55
2016,1,3,9,30,0.0,71.0,1.3,3.0,71.0,69.36,55.95
2016,1,3,9,45,0.0,79.5,1.3,3.5,79.5,77.82,63.21
2016,1,3,10,0,0.0,88.0,1.3,4.0,88.0,86.31,70.4
2016,1,3,10,15,0.0,90.0,1.35,4.0,90.0,88.02,71.77
2016,1,3,10,30,0.0,92.0,1.4,4.0,92.0,89.81,73.22
2016,1,3,10,45,19.0,136.0,1.5,4.5,145.0,147.59,123.1
2016,1,3,11,0,38.0,180.0,1.6,5.0,198.0,213.66,178.73
2016,1,3,11,15,25.0,175.0,1.65,5.0,186.5,192.24,160.09
2016,1,3,11,30,12.0,170.0,1.7,5.0,175.0,177.88,147.65
2016,1,3,11,45,6.0,126.5,1.8,5.5,129.0,128.14,105.22
2016,1,3,12,0,0.0,83.0,1.9,6.0,83.0,80.28,64.05
2016,1,3,12,15,33.5,145.5,1.95,6.0,162.0,168.64,140.19
2016,1,3,12,30,67.0,208.0,2.0,6.0,241.0,255.95,213.29
2016,1,3,12,45,101.0,209.5,2.1,6.0,257.5,276.12,230.3
2016,1,3,13,0,135.0,211.0,2.2,6.0,274.0,299.86,250.26
2016,1,3,13,15,67.5,167.5,2.15,6.0,199.0,206.97,172.31
2016,1,3,13,30,0.0,124.0,2.1,6.0,124.0,121.17,99.18
2016,1,3,13,45,110.0,149.0,2.05,6.5,193.5,208.24,173.88
2016,1,3,14,0,220.0,174.0,2.0,7.0,263.0,281.83,234.24
2016,1,3,14,15,311.0,150.0,1.85,7.0,267.0,291.2,240.53
2016,1,3,14,30,402.0,126.0,1.7,7.0,271.0,293.03,239.63
2016,1,3,14,45,379.5,117.5,1.55,7.0,244.0,258.81,209.22
2016,1,3,15,0,357.0,109.0,1.4,7.0,217.0,225.62,179.56
2016,1,3,15,15,338.5,96.5,1.25,6.5,188.0,190.83,148.52
2016,1,3,15,30,320.0,84.0,1.1,6.0,159.0,157.18,118.3
2016,1,3,15,45,285.5,70.5,1.0,5.5,128.0,121.0,86.82
2016,1,3,16,0,251.0,57.0,0.9,5.0,97.0,87.86,58.86
2016,1,3,16,15,199.0,42.5,0.9,4.5,68.0,55.6,33.79
2016,1,3,16,30,147.0,28.0,0.9,4.0,39.0,28.38,12.94
2016,1,3,16,45,73.5,14.0,0.95,4.0,19.5,13.76,0.0
2016,1,3,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,4,7,45,19.0,14.0,1.4,5.0,15.5,19.31,0.0
2016,1,4,8,0,38.0,28.0,1.5,5.0,31.0,48.9,30.66
2016,1,4,8,15,64.0,45.0,1.6,5.0,53.5,80.39,61.72
2016,1,4,8,30,90.0,62.0,1.7,5.0,76.0,112.48,90.87
2016,1,4,8,45,109.0,78.5,1.8,5.5,100.5,142.17,117.54
2016,1,4,9,0,128.0,95.0,1.9,6.0,125.0,172.78,144.61
2016,1,4,9,15,136.0,111.0,1.95,6.5,148.0,197.9,166.46
2016,1,4,9,30,144.0,127.0,2.0,7.0,171.0,223.07,187.86
2016,1,4,9,45,146.5,140.5,2.05,7.5,189.5,241.99,203.55
2016,1,4,10,0,149.0,154.0,2.1,8.0,208.0,260.61,218.69
2016,1,4,10,15,74.5,113.0,2.1,8.0,140.0,168.28,140.32
2016,1,4,10,30,0.0,72.0,2.1,8.0,72.0,69.61,54.71
2016,1,4,10,45,0.0,68.5,2.15,8.5,68.5,66.22,51.72
2016,1,4,11,0,0.0,65.0,2.2,9.0,65.0,62.83,48.65
2016,1,4,11,15,21.5,129.5,2.25,9.0,139.5,146.05,119.82
2016,1,4,11,30,43.0,194.0,2.3,9.0,214.0,230.6,190.28
2016,1,4,11,45,24.0,178.5,2.4,9.5,190.0,194.1,159.06
2016,1,4,12,0,5.0,163.0,2.5,10.0,166.0,165.07,134.28
2016,1,4,12,15,2.5,113.5,2.45,10.0,115.0,112.37,90.21
2016,1,4,12,30,0.0,64.0,2.4,10.0,64.0,61.87,47.45
2016,1,4,12,45,26.5,131.5,2.4,10.5,144.0,148.09,120.71
2016,1,4,13,0,53.0,199.0,2.4,11.0,224.0,234.32,191.83
2016,1,4,13,15,26.5,117.0,2.2,10.5,129.5,131.49,106.5
2016,1,4,13,30,0.0,35.0,2.0,10.0,35.0,33.8,23.52
2016,1,4,13,45,0.0,53.5,1.85,10.0,53.5,51.69,39.01
2016,1,4,14,0,0.0,72.0,1.7,10.0,72.0,69.61,54.41
2016,1,4,14,15,0.0,38.5,1.6,9.5,38.5,37.18,26.65
2016,1,4,14,30,0.0,5.0,1.5,9.0,5.0,4.82,0.0
2016,1,4,14,45,0.0,4.5,1.45,9.0,4.5,4.34,0.0
2016,1,4,15,0,0.0,4.0,1.4,9.0,4.0,3.86,0.0
2016,1,4,15,15,0.0,3.5,1.35,9.0,3.5,3.37,0.0
2016,1,4,15,30,0.0,3.0,1.3,9.0,3.0,2.89,0.0
2016,1,4,15,45,0.0,2.0,1.3,9.0,2.0,1.93,0.0
2016,1,4,16,0,0.0,1.0,1.3,9.0,1.0,0.96,0.0
2016,1,4,16,15,0.0,0.5,1.35,9.0,0.5,0.48,0.0
2016,1,4,16,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,4,16,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,5,7,45,189.5,12.0,1.0,7.5,27.5,67.08,0.0
2016,1,5,8,0,379.0,24.0,1.1,8.0,55.0,167.01,111.25
2016,1,5,8,15,474.5,31.0,1.3,8.0,93.0,226.9,175.41
2016,1,5,8,30,570.0,38.0,1.5,8.0,131.0,292.46,234.84
2016,1,5,8,45,630.0,42.5,1.7,8.5,171.0,345.1,282.38
2016,1,5,9,0,690.0,47.0,1.9,9.0,211.0,400.17,330.66
2016,1,5,9,15,726.0,50.5,1.95,9.0,248.5,443.65,368.63
2016,1,5,9,30,762.0,54.0,2.0,9.0,286.0,487.08,405.49
2016,1,5,9,45,381.0,30.0,2.15,9.5,146.0,259.05,219.69
2016,1,5,10,0,0.0,6.0,2.3,10.0,6.0,5.79,0.0
2016,1,5,10,15,0.0,47.5,2.4,10.0,47.5,45.88,34.13
2016,1,5,10,30,0.0,89.0,2.5,10.0,89.0,86.71,69.02
2016,1,5,10,45,0.0,67.5,2.6,10.0,67.5,65.25,50.57
2016,1,5,11,0,0.0,46.0,2.7,10.0,46.0,44.44,32.69
2016,1,5,11,15,0.0,33.5,2.75,10.0,33.5,32.35,22.28
2016,1,5,11,30,0.0,21.0,2.8,10.0,21.0,20.27,11.86
2016,1,5,11,45,0.0,42.5,2.9,10.0,42.5,41.06,29.73
2016,1,5,12,0,0.0,64.0,3.0,10.0,64.0,61.87,47.5
2016,1,5,12,15,0.0,107.0,3.0,10.0,107.0,104.23,83.44
2016,1,5,12,30,0.0,150.0,3.0,10.0,150.0,147.9,120.08
2016,1,5,12,45,0.0,140.5,3.0,10.0,140.5,138.03,111.8
2016,1,5,13,0,0.0,131.0,3.0,10.0,131.0,128.3,103.71
2016,1,5,13,15,0.0,129.5,2.95,10.0,129.5,126.72,102.48
2016,1,5,13,30,0.0,128.0,2.9,10.0,128.0,125.17,101.28
2016,1,5,13,45,0.0,122.0,2.85,10.0,122.0,119.11,96.29
2016,1,5,14,0,0.0,116.0,2.8,10.0,116.0,113.1,91.34
2016,1,5,14,15,0.0,105.0,2.75,9.5,105.0,102.14,82.33
2016,1,5,14,30,0.0,94.0,2.7,9.0,94.0,91.25,73.31
2016,1,5,14,45,0.0,84.5,2.65,9.0,84.5,81.91,65.39
2016,1,5,15,0,0.0,75.0,2.6,9.0,75.0,72.6,57.44
2016,1,5,15,15,0.0,65.0,2.35,8.5,65.0,62.85,49.12
2016,1,5,15,30,0.0,55.0,2.1,8.0,55.0,53.15,40.7
2016,1,5,15,45,0.0,44.5,1.85,8.0,44.5,42.99,31.71
2016,1,5,16,0,0.0,34.0,1.6,8.0,34.0,32.83,22.65
2016,1,5,16,15,0.0,24.0,1.45,7.5,24.0,23.16,13.97
2016,1,5,16,30,0.0,14.0,1.3,7.0,14.0,13.5,4.76
2016,1,5,16,45,0.0,7.0,1.2,6.5,7.0,6.75,0.0
2016,1,5,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,1.5,2.05,7.5,1.5,1.47,0.0
2016,1,6,8,0,0.0,3.0,2.1,8.0,3.0,2.89,0.0
2016,1,6,8,15,0.0,5.5,2.15,8.0,5.5,5.3,0.0
2016,1,6,8,30,0.0,8.0,2.2,8.0,8.0,7.71,0.99
2016,1,6,8,45,0.0,11.0,2.25,8.0,11.0,10.6,3.59
2016,1,6,9,0,0.0,14.0,2.3,8.0,14.0,13.5,6.17
2016,1,6,9,15,0.0,17.0,2.25,8.0,17.0,16.39,8.74
2016,1,6,9,30,0.0,20.0,2.2,8.0,20.0,19.29,11.29
2016,1,6,9,45,0.0,22.5,2.2,8.5,22.5,21.71,13.36
2016,1,6,10,0,0.0,25.0,2.2,9.0,25.0,24.13,15.41
2016,1,6,10,15,12.0,92.0,2.15,9.0,97.0,97.36,78.82
2016,1,6,10,30,24.0,159.0,2.1,9.0,169.0,176.32,145.52
2016,1,6,10,45,12.0,134.0,2.1,9.0,139.0,141.0,115.27
2016,1,6,11,0,0.0,109.0,2.1,9.0,109.0,106.83,86.05
2016,1,6,11,15,19.0,151.0,2.15,9.0,160.0,162.69,133.54
2016,1,6,11,30,38.0,193.0,2.2,9.0,211.0,226.23,186.42
2016,1,6,11,45,23.0,181.0,2.3,9.0,192.0,196.11,160.93
2016,1,6,12,0,8.0,169.0,2.4,9.0,173.0,173.23,141.59
2016,1,6,12,15,4.0,141.0,2.35,9.0,143.0,141.32,114.87
2016,1,6,12,30,0.0,113.0,2.3,9.0,113.0,110.21,88.66
2016,1,6,12,45,0.0,114.0,2.3,9.0,114.0,111.18,89.56
2016,1,6,13,0,0.0,115.0,2.3,9.0,115.0,112.15,90.43
2016,1,6,13,15,6.5,140.0,2.15,9.0,143.0,140.99,114.91
2016,1,6,13,30,13.0,165.0,2.0,9.0,171.0,169.7,139.02
2016,1,6,13,45,6.5,89.0,1.95,9.0,92.0,89.56,71.49
2016,1,6,14,0,0.0,13.0,1.9,9.0,13.0,12.54,5.27
2016,1,6,14,15,0.0,9.5,1.8,8.5,9.5,9.16,2.36
2016,1,6,14,30,0.0,6.0,1.7,8.0,6.0,5.79,0.0
2016,1,6,14,45,0.0,5.5,1.6,8.0,5.5,5.3,0.0
2016,1,6,15,0,0.0,5.0,1.5,8.0,5.0,4.82,0.0
2016,1,6,15,15,0.0,4.5,1.35,7.5,4.5,4.34,0.0
2016,1,6,15,30,0.0,4.0,1.2,7.0,4.0,3.85,0.0
2016,1,6,15,45,0.0,3.0,1.1,7.0,3.0,2.89,0.0
2016,1,6,16,0,0.0,2.0,1.0,7.0,2.0,1.93,0.0
2016,1,6,16,15,0.0,1.5,1.0,6.5,1.5,1.44,0.0
2016,1,6,16,30,0.0,1.0,1.0,6.0,1.0,0.96,0.0
2016,1,6,16,45,0.0,0.5,1.0,6.0,0.5,0.48,0.0
2016,1,6,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,7,45,84.0,17.0,0.35,5.5,23.5,41.21,0.0
2016,1,7,8,0,168.0,34.0,0.4,6.0,47.0,112.88,76.14
2016,1,7,8,15,263.5,47.0,0.4,6.0,82.5,169.87,132.49
2016,1,7,8,30,359.0,60.0,0.4,6.0,118.0,233.37,188.23
2016,1,7,8,45,439.0,66.5,0.45,6.0,157.5,288.92,236.88
2016,1,7,9,0,519.0,73.0,0.5,6.0,197.0,350.15,289.27
2016,1,7,9,15,563.5,79.0,0.45,6.0,234.0,396.0,327.58
2016,1,7,9,30,608.0,85.0,0.4,6.0,271.0,442.63,365.37
2016,1,7,9,45,672.0,81.5,0.4,6.5,308.5,490.1,402.71
2016,1,7,10,0,736.0,78.0,0.4,7.0,346.0,537.98,439.31
2016,1,7,10,15,371.5,112.0,0.4,7.0,247.5,364.2,300.82
2016,1,7,10,30,7.0,146.0,0.4,7.0,149.0,151.39,123.05
2016,1,7,10,45,93.0,172.5,0.4,7.5,214.5,241.11,199.63
2016,1,7,11,0,179.0,199.0,0.4,8.0,280.0,333.69,274.03
2016,1,7,11,15,195.5,205.0,0.45,8.0,296.0,350.6,286.76
2016,1,7,11,30,212.0,211.0,0.5,8.0,312.0,366.98,299.74
2016,1,7,11,45,210.0,216.0,0.55,8.5,317.5,369.48,300.95
2016,1,7,12,0,208.0,221.0,0.6,9.0,323.0,371.28,301.73
2016,1,7,12,15,104.0,120.5,0.65,9.0,171.5,192.29,157.86
2016,1,7,12,30,0.0,20.0,0.7,9.0,20.0,19.31,11.02
2016,1,7,12,45,0.0,19.5,0.75,9.0,19.5,18.83,10.7
2016,1,7,13,0,0.0,19.0,0.8,9.0,19.0,18.34,10.29
2016,1,7,13,15,0.0,18.5,0.8,9.0,18.5,17.86,9.88
2016,1,7,13,30,0.0,18.0,0.8,9.0,18.0,17.37,9.48
2016,1,7,13,45,0.0,17.0,0.85,9.0,17.0,16.41,8.65
2016,1,7,14,0,0.0,16.0,0.9,9.0,16.0,15.44,7.83
2016,1,7,14,15,397.5,40.5,0.85,9.0,187.5,223.35,184.35
2016,1,7,14,30,795.0,65.0,0.8,9.0,359.0,396.47,316.77
2016,1,7,14,45,775.0,61.5,0.8,9.0,326.5,353.05,276.88
2016,1,7,15,0,755.0,58.0,0.8,9.0,294.0,309.48,237.77
2016,1,7,15,15,719.0,54.5,0.7,8.5,256.5,261.52,194.83
2016,1,7,15,30,683.0,51.0,0.6,8.0,219.0,215.4,153.14
2016,1,7,15,45,633.5,45.5,0.55,7.5,179.5,166.91,110.52
2016,1,7,16,0,584.0,40.0,0.5,7.0,140.0,122.3,72.79
2016,1,7,16,15,493.5,33.0,0.5,6.5,101.0,76.71,39.21
2016,1,7,16,30,403.0,26.0,0.5,6.0,62.0,39.9,16.45
2016,1,7,16,45,201.5,13.0,0.55,6.0,31.0,9.57,0.0
2016,1,7,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.5,1.0,3.5,13.5,13.27,0.0
2016,1,8,8,0,0.0,27.0,1.1,4.0,27.0,27.85,15.64
2016,1,8,8,15,16.0,43.5,1.1,4.0,46.0,54.94,41.07
2016,1,8,8,30,32.0,60.0,1.1,4.0,65.0,80.17,63.85
2016,1,8,8,45,40.0,76.5,1.1,4.5,85.0,102.62,83.97
2016,1,8,9,0,48.0,93.0,1.1,5.0,105.0,125.39,104.06
2016,1,8,9,15,53.0,108.5,1.05,5.0,123.5,145.67,121.82
2016,1,8,9,30,58.0,124.0,1.0,5.0,142.0,166.1,139.41
2016,1,8,9,45,59.0,137.5,1.0,5.5,157.5,181.92,152.5
2016,1,8,10,0,60.0,151.0,1.0,6.0,173.0,197.66,165.31
2016,1,8,10,15,184.0,158.5,0.9,6.5,233.5,288.35,241.96
2016,1,8,10,30,308.0,166.0,0.8,7.0,294.0,383.41,318.86
2016,1,8,10,45,314.0,175.0,0.75,7.5,311.0,399.83,329.99
2016,1,8,11,0,320.0,184.0,0.7,8.0,328.0,415.25,340.79
2016,1,8,11,15,160.0,161.5,0.75,8.5,233.5,278.26,229.26
2016,1,8,11,30,0.0,139.0,0.8,9.0,139.0,137.33,110.67
2016,1,8,11,45,0.0,147.5,0.85,9.5,147.5,145.88,118.01
2016,1,8,12,0,0.0,156.0,0.9,10.0,156.0,154.45,124.82
2016,1,8,12,15,11.0,172.0,0.95,10.0,177.5,177.84,144.34
2016,1,8,12,30,22.0,188.0,1.0,10.0,199.0,201.01,163.48
2016,1,8,12,45,69.5,201.5,1.1,10.0,235.0,248.94,203.41
2016,1,8,13,0,117.0,215.0,1.2,10.0,271.0,294.79,240.91
2016,1,8,13,15,201.5,203.0,1.2,10.0,296.0,326.14,266.86
2016,1,8,13,30,286.0,191.0,1.2,10.0,321.0,357.56,292.17
2016,1,8,13,45,242.0,186.0,1.25,10.0,293.0,320.12,261.46
2016,1,8,14,0,198.0,181.0,1.3,10.0,265.0,281.02,229.64
2016,1,8,14,15,99.0,138.0,1.2,9.5,180.0,184.53,150.73
2016,1,8,14,30,0.0,95.0,1.1,9.0,95.0,92.22,73.83
2016,1,8,14,45,0.0,86.0,1.05,9.0,86.0,83.36,66.56
2016,1,8,15,0,0.0,77.0,1.0,9.0,77.0,74.55,59.07
2016,1,8,15,15,0.0,67.0,0.9,8.5,67.0,64.79,50.8
2016,1,8,15,30,0.0,57.0,0.8,8.0,57.0,55.08,42.43
2016,1,8,15,45,0.0,46.5,0.75,7.5,46.5,44.93,33.55
2016,1,8,16,0,0.0,36.0,0.7,7.0,36.0,34.77,24.53
2016,1,8,16,15,0.0,26.0,0.7,6.5,26.0,25.1,15.84
2016,1,8,16,30,0.0,16.0,0.7,6.0,16.0,15.43,6.79
2016,1,8,16,45,0.0,8.0,0.75,6.0,8.0,7.71,0.0
2016,1,8,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,7,45,5.0,14.0,1.7,4.5,14.5,15.22,0.0
2016,1,9,8,0,10.0,28.0,1.8,5.0,29.0,34.85,20.79
2016,1,9,8,15,31.0,45.0,1.85,5.0,49.5,62.7,47.29
2016,1,9,8,30,52.0,62.0,1.9,5.0,70.0,91.17,72.97
2016,1,9,8,45,64.0,79.0,1.95,5.5,92.0,116.73,95.89
2016,1,9,9,0,76.0,96.0,2.0,6.0,114.0,148.87,124.1
2016,1,9,9,15,83.0,112.0,2.0,6.0,135.0,165.56,138.93
2016,1,9,9,30,90.0,128.0,2.0,6.0,156.0,188.5,158.78
2016,1,9,9,45,90.5,141.5,2.0,6.0,172.0,204.76,172.58
2016,1,9,10,0,91.0,155.0,2.0,6.0,188.0,220.85,186.03
2016,1,9,10,15,73.0,164.0,1.9,6.0,192.0,220.03,184.71
2016,1,9,10,30,55.0,173.0,1.8,6.0,196.0,218.51,182.76
2016,1,9,10,45,27.5,159.0,1.75,6.5,170.5,183.88,152.62
2016,1,9,11,0,0.0,145.0,1.7,7.0,145.0,144.41,118.36
2016,1,9,11,15,0.0,95.0,1.65,7.0,95.0,92.36,74.18
2016,1,9,11,30,0.0,45.0,1.6,7.0,45.0,43.48,32.18
2016,1,9,11,45,3.5,107.0,1.55,7.0,109.0,106.61,86.49
2016,1,9,12,0,7.0,169.0,1.5,7.0,173.0,172.51,141.89
2016,1,9,12,15,3.5,149.5,1.45,7.0,151.5,149.69,122.47
2016,1,9,12,30,0.0,130.0,1.4,7.0,130.0,127.37,103.66
2016,1,9,12,45,0.5,143.0,1.35,7.0,143.0,140.8,115.06
2016,1,9,13,0,1.0,156.0,1.3,7.0,156.0,154.25,126.36
2016,1,9,13,15,7.0,162.0,1.25,7.0,165.0,163.65,134.38
2016,1,9,13,30,13.0,168.0,1.2,7.0,174.0,172.75,142.13
2016,1,9,13,45,6.5,139.5,1.15,7.0,142.5,139.99,114.66
2016,1,9,14,0,0.0,111.0,1.1,7.0,111.0,108.06,87.77
2016,1,9,14,15,0.0,106.5,1.05,7.0,106.5,103.58,84.15
2016,1,9,14,30,0.0,102.0,1.0,7.0,102.0,99.12,80.47
2016,1,9,14,45,0.0,92.5,1.0,7.0,92.5,89.74,72.54
2016,1,9,15,0,0.0,83.0,1.0,7.0,83.0,80.41,64.58
2016,1,9,15,15,0.0,72.5,0.95,7.0,72.5,70.14,55.73
2016,1,9,15,30,0.0,62.0,0.9,7.0,62.0,59.92,46.8
2016,1,9,15,45,0.0,50.5,0.85,7.0,50.5,48.78,36.96
2016,1,9,16,0,0.0,39.0,0.8,7.0,39.0,37.67,27.06
2016,1,9,16,15,0.0,28.0,0.75,6.5,28.0,27.03,17.52
2016,1,9,16,30,0.0,17.0,0.7,6.0,17.0,16.4,7.7
2016,1,9,16,45,0.0,8.5,0.7,6.0,8.5,8.19,0.0
2016,1,9,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,7,45,148.5,15.0,1.65,4.5,27.0,58.14,0.0
2016,1,10,8,0,297.0,30.0,1.8,5.0,54.0,150.5,103.5
2016,1,10,8,15,395.5,39.5,1.8,5.0,92.5,210.76,165.96
2016,1,10,8,30,494.0,49.0,1.8,5.0,131.0,277.68,226.56
2016,1,10,8,45,561.5,54.5,1.8,5.5,171.5,332.53,275.84
2016,1,10,9,0,629.0,60.0,1.8,6.0,212.0,390.55,326.39
2016,1,10,9,15,669.0,64.5,1.8,6.0,250.5,435.78,365.77
2016,1,10,9,30,709.0,69.0,1.8,6.0,289.0,481.4,404.36
2016,1,10,9,45,741.5,71.5,1.8,6.5,324.0,517.62,433.76
2016,1,10,10,0,774.0,74.0,1.8,7.0,359.0,555.96,463.92
2016,1,10,10,15,792.5,76.0,1.8,7.5,388.0,583.87,485.12
2016,1,10,10,30,811.0,78.0,1.8,8.0,417.0,609.7,504.25
2016,1,10,10,45,830.0,78.0,1.8,8.5,440.5,631.27,519.77
2016,1,10,11,0,849.0,78.0,1.8,9.0,464.0,650.3,533.09
2016,1,10,11,15,856.0,78.5,1.75,9.0,479.0,659.28,539.13
2016,1,10,11,30,863.0,79.0,1.7,9.0,494.0,665.26,542.87
2016,1,10,11,45,691.5,121.5,1.7,9.5,457.5,599.76,489.24
2016,1,10,12,0,520.0,164.0,1.7,10.0,421.0,526.35,429.63
2016,1,10,12,15,513.0,167.5,1.7,10.0,421.5,519.68,424.51
2016,1,10,12,30,506.0,171.0,1.7,10.0,422.0,511.26,417.46
2016,1,10,12,45,437.0,181.5,1.7,10.5,396.0,470.53,383.8
2016,1,10,13,0,368.0,192.0,1.7,11.0,370.0,425.16,346.7
2016,1,10,13,15,363.0,188.0,1.65,11.0,359.5,408.48,333.25
2016,1,10,13,30,358.0,184.0,1.6,11.0,349.0,390.93,318.77
2016,1,10,13,45,355.5,175.0,1.6,11.0,333.0,368.63,300.57
2016,1,10,14,0,353.0,166.0,1.6,11.0,317.0,345.54,281.45
2016,1,10,14,15,583.0,115.0,1.55,10.5,344.0,389.3,315.51
2016,1,10,14,30,813.0,64.0,1.5,10.0,371.0,409.3,327.63
2016,1,10,14,45,788.0,61.5,1.5,10.0,337.5,364.25,287.64
2016,1,10,15,0,763.0,59.0,1.5,10.0,304.0,319.38,247.31
2016,1,10,15,15,728.0,55.5,1.3,9.5,266.5,271.09,203.78
2016,1,10,15,30,693.0,52.0,1.1,9.0,229.0,224.52,161.37
2016,1,10,15,45,639.0,47.5,0.95,8.5,188.5,175.25,117.88
2016,1,10,16,0,585.0,43.0,0.8,8.0,148.0,130.26,79.57
2016,1,10,16,15,499.5,36.0,0.85,7.5,108.5,83.42,44.13
2016,1,10,16,30,414.0,29.0,0.9,7.0,69.0,45.53,19.92
2016,1,10,16,45,207.0,14.5,1.0,6.5,34.5,10.64,0.0
2016,1,10,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,7,45,2.5,14.0,1.1,5.5,14.5,14.25,0.0
2016,1,11,8,0,5.0,28.0,1.2,6.0,29.0,30.78,17.92
2016,1,11,8,15,24.0,44.5,1.3,6.0,49.0,59.14,44.27
2016,1,11,8,30,43.0,61.0,1.4,6.0,69.0,85.88,68.27
2016,1,11,8,45,52.5,78.0,1.5,6.5,90.0,110.05,89.82
2016,1,11,9,0,62.0,95.0,1.6,7.0,111.0,134.61,111.39
2016,1,11,9,15,67.5,111.0,1.6,7.0,130.5,156.19,130.23
2016,1,11,9,30,73.0,127.0,1.6,7.0,150.0,177.91,148.88
2016,1,11,9,45,78.0,141.0,1.65,7.0,168.0,196.98,165.05
2016,1,11,10,0,83.0,155.0,1.7,7.0,186.0,216.1,181.06
2016,1,11,10,15,68.0,164.0,1.7,7.5,191.0,216.95,180.9
2016,1,11,10,30,53.0,173.0,1.7,8.0,196.0,217.22,180.23
2016,1,11,10,45,26.5,142.0,1.75,8.5,153.5,164.04,134.95
2016,1,11,11,0,0.0,111.0,1.8,9.0,111.0,108.81,87.59
2016,1,11,11,15,0.0,130.0,1.8,9.0,130.0,128.19,103.93
2016,1,11,11,30,0.0,149.0,1.8,9.0,149.0,147.66,120.1
2016,1,11,11,45,1.0,155.0,1.85,9.0,156.0,154.25,125.51
2016,1,11,12,0,2.0,161.0,1.9,9.0,163.0,160.84,130.97
2016,1,11,12,15,14.0,178.0,1.9,9.0,185.5,185.98,152.1
2016,1,11,12,30,26.0,195.0,1.9,9.0,208.0,210.86,172.82
2016,1,11,12,45,13.0,141.0,1.9,9.5,147.5,146.42,118.9
2016,1,11,13,0,0.0,87.0,1.9,10.0,87.0,84.21,66.35
2016,1,11,13,15,423.0,79.5,1.85,10.0,275.0,336.33,281.75
2016,1,11,13,30,846.0,72.0,1.8,10.0,463.0,548.45,448.96
2016,1,11,13,45,423.0,102.5,1.8,10.0,298.0,333.16,274.36
2016,1,11,14,0,0.0,133.0,1.8,10.0,133.0,130.0,104.91
2016,1,11,14,15,396.5,99.0,1.7,10.0,250.0,287.32,236.32
2016,1,11,14,30,793.0,65.0,1.6,10.0,367.0,404.24,325.01
2016,1,11,14,45,771.0,62.0,1.55,10.0,334.5,360.53,285.36
2016,1,11,15,0,749.0,59.0,1.5,10.0,302.0,316.81,245.87
2016,1,11,15,15,714.5,55.5,1.3,9.5,265.0,269.19,202.94
2016,1,11,15,30,680.0,52.0,1.1,9.0,228.0,223.26,161.11
2016,1,11,15,45,628.5,47.5,0.95,9.0,188.0,174.95,118.11
2016,1,11,16,0,577.0,43.0,0.8,9.0,148.0,130.69,80.11
2016,1,11,16,15,493.5,36.0,0.8,8.5,109.5,84.21,44.78
2016,1,11,16,30,410.0,29.0,0.8,8.0,71.0,46.48,20.47
2016,1,11,16,45,205.0,14.5,0.8,7.5,35.5,10.55,0.0
2016,1,11,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
