Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,7,45,177.5,13.0,1.05,5.5,28.0,75.1,0.0
2016,1,12,8,0,355.0,26.0,1.1,6.0,56.0,166.88,115.35
2016,1,12,8,15,449.0,34.0,1.1,6.0,94.5,225.46,176.41
2016,1,12,8,30,543.0,42.0,1.1,6.0,133.0,290.97,235.49
2016,1,12,8,45,602.0,47.0,1.15,6.5,173.0,340.08,279.8
2016,1,12,9,0,661.0,52.0,1.2,7.0,213.0,395.19,327.59
2016,1,12,9,15,506.0,82.5,1.2,7.0,218.0,372.57,310.99
2016,1,12,9,30,351.0,113.0,1.2,7.0,223.0,334.56,280.4
2016,1,12,9,45,365.0,123.5,1.3,7.5,249.0,362.66,303.93
2016,1,12,10,0,379.0,134.0,1.4,8.0,275.0,390.21,326.06
2016,1,12,10,15,400.0,142.0,1.45,8.0,301.5,418.5,348.95
2016,1,12,10,30,421.0,150.0,1.5,8.0,328.0,446.11,370.97
2016,1,12,10,45,433.0,157.0,1.55,8.5,348.0,465.85,385.76
2016,1,12,11,0,445.0,164.0,1.6,9.0,368.0,484.24,399.33
2016,1,12,11,15,520.0,151.0,1.65,9.0,397.0,520.59,428.75
2016,1,12,11,30,595.0,138.0,1.7,9.0,426.0,558.79,459.04
2016,1,12,11,45,477.5,170.0,1.8,9.5,403.5,511.17,419.17
2016,1,12,12,0,360.0,202.0,1.9,10.0,381.0,458.34,375.51
2016,1,12,12,15,259.0,215.0,1.85,10.0,344.0,402.88,329.99
2016,1,12,12,30,158.0,228.0,1.8,10.0,307.0,342.26,279.96
2016,1,12,12,45,202.0,221.5,1.8,10.0,321.0,358.68,294.08
2016,1,12,13,0,246.0,215.0,1.8,10.0,335.0,378.51,310.2
2016,1,12,13,15,387.5,182.0,1.7,10.0,365.5,418.06,342.88
2016,1,12,13,30,529.0,149.0,1.6,10.0,396.0,455.44,372.4
2016,1,12,13,45,325.0,169.0,1.55,10.0,318.5,348.21,284.92
2016,1,12,14,0,121.0,189.0,1.5,10.0,241.0,253.38,207.07
2016,1,12,14,15,60.5,145.0,1.35,10.0,171.0,172.04,140.27
2016,1,12,14,30,0.0,101.0,1.2,10.0,101.0,98.09,78.53
2016,1,12,14,45,0.0,92.0,1.05,10.0,92.0,89.22,71.25
2016,1,12,15,0,0.0,83.0,0.9,10.0,83.0,80.39,63.8
2016,1,12,15,15,0.0,72.5,0.9,9.5,72.5,70.13,55.18
2016,1,12,15,30,0.0,62.0,0.9,9.0,62.0,59.92,46.46
2016,1,12,15,45,0.0,51.0,0.95,9.0,51.0,49.27,37.14
2016,1,12,16,0,0.0,40.0,1.0,9.0,40.0,38.64,27.72
2016,1,12,16,15,0.0,29.5,1.05,9.0,29.5,28.48,18.65
2016,1,12,16,30,0.0,19.0,1.1,9.0,19.0,18.33,9.42
2016,1,12,16,45,0.0,9.5,1.15,9.0,9.5,9.16,0.0
2016,1,12,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,7.0,3.0,9.5,7.0,6.75,0.0
2016,1,13,8,0,0.0,14.0,3.1,10.0,14.0,13.5,4.68
2016,1,13,8,15,0.0,24.0,3.2,10.0,24.0,23.16,13.8
2016,1,13,8,30,0.0,34.0,3.3,10.0,34.0,32.83,22.45
2016,1,13,8,45,0.0,45.5,3.4,10.0,45.5,43.96,32.29
2016,1,13,9,0,0.0,57.0,3.5,10.0,57.0,55.53,42.45
2016,1,13,9,15,0.0,67.5,3.7,10.0,67.5,66.07,51.61
2016,1,13,9,30,0.0,78.0,3.9,10.0,78.0,76.61,60.68
2016,1,13,9,45,0.0,88.5,4.1,10.5,88.5,87.16,69.52
2016,1,13,10,0,0.0,99.0,4.3,11.0,99.0,97.71,78.27
2016,1,13,10,15,0.0,101.0,4.4,11.0,101.0,99.32,79.51
2016,1,13,10,30,0.0,103.0,4.5,11.0,103.0,101.03,80.84
2016,1,13,10,45,0.0,125.0,4.6,11.0,125.0,123.63,99.8
2016,1,13,11,0,0.0,147.0,4.7,11.0,147.0,146.35,118.74
2016,1,13,11,15,45.5,181.5,4.7,11.0,204.0,219.21,180.5
2016,1,13,11,30,91.0,216.0,4.7,11.0,261.0,287.32,237.31
2016,1,13,11,45,45.5,118.5,4.75,11.0,141.0,149.58,122.33
2016,1,13,12,0,0.0,21.0,4.8,11.0,21.0,20.28,11.72
2016,1,13,12,15,0.0,67.0,4.75,11.0,67.0,64.78,49.71
2016,1,13,12,30,0.0,113.0,4.7,11.0,113.0,110.13,88.03
2016,1,13,12,45,0.0,109.0,4.7,11.0,109.0,106.08,84.61
2016,1,13,13,0,0.0,105.0,4.7,11.0,105.0,102.06,81.28
2016,1,13,13,15,58.5,157.0,4.6,10.5,184.5,191.92,158.03
2016,1,13,13,30,117.0,209.0,4.5,10.0,264.0,281.78,233.22
2016,1,13,13,45,446.0,149.0,4.4,10.0,345.0,396.56,329.89
2016,1,13,14,0,775.0,89.0,4.3,10.0,426.0,483.33,399.33
2016,1,13,14,15,549.5,119.5,4.05,10.0,350.5,381.49,313.79
2016,1,13,14,30,324.0,150.0,3.8,10.0,275.0,292.01,239.31
2016,1,13,14,45,523.0,110.5,3.55,10.0,292.5,317.3,256.57
2016,1,13,15,0,722.0,71.0,3.3,10.0,310.0,323.97,255.13
2016,1,13,15,15,685.5,67.5,2.9,9.5,272.5,276.48,211.87
2016,1,13,15,30,649.0,64.0,2.5,9.0,235.0,230.91,170.13
2016,1,13,15,45,614.5,56.0,2.2,8.5,196.5,183.55,127.19
2016,1,13,16,0,580.0,48.0,1.9,8.0,158.0,138.65,87.55
2016,1,13,16,15,492.5,41.0,1.7,7.5,117.5,91.81,51.33
2016,1,13,16,30,405.0,34.0,1.5,7.0,77.0,53.4,25.91
2016,1,13,16,45,259.0,23.0,1.35,6.5,45.5,19.45,6.1
2016,1,13,17,0,113.0,12.0,1.2,6.0,14.0,11.8,0.0
2016,1,13,17,15,56.5,6.0,1.15,5.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,7.0,0.95,5.5,7.0,6.75,0.0
2016,1,14,8,0,0.0,14.0,1.0,6.0,14.0,13.5,4.92
2016,1,14,8,15,0.0,24.0,1.1,6.0,24.0,23.16,14.14
2016,1,14,8,30,0.0,34.0,1.2,6.0,34.0,32.83,22.91
2016,1,14,8,45,0.0,44.0,1.35,6.5,44.0,42.5,31.55
2016,1,14,9,0,0.0,54.0,1.5,7.0,54.0,52.3,40.18
2016,1,14,9,15,0.0,64.0,1.55,7.0,64.0,62.32,48.98
2016,1,14,9,30,0.0,74.0,1.6,7.0,74.0,72.34,57.67
2016,1,14,9,45,0.0,82.0,1.7,7.0,82.0,80.26,64.45
2016,1,14,10,0,0.0,90.0,1.8,7.0,90.0,88.2,71.2
2016,1,14,10,15,16.5,129.5,1.95,7.0,136.5,139.85,115.65
2016,1,14,10,30,33.0,169.0,2.1,7.0,183.0,199.76,166.27
2016,1,14,10,45,16.5,154.0,2.25,7.5,161.0,165.12,136.23
2016,1,14,11,0,0.0,139.0,2.4,8.0,139.0,137.85,112.52
2016,1,14,11,15,0.0,128.0,2.35,8.0,128.0,126.03,102.46
2016,1,14,11,30,0.0,117.0,2.3,8.0,117.0,114.52,92.65
2016,1,14,11,45,0.0,119.0,2.3,8.0,119.0,116.42,94.21
2016,1,14,12,0,0.0,121.0,2.3,8.0,121.0,118.33,95.79
2016,1,14,12,15,1.0,142.0,2.15,8.0,142.5,140.25,114.24
2016,1,14,12,30,2.0,163.0,2.0,8.0,164.0,162.27,132.61
2016,1,14,12,45,1.0,116.5,1.9,8.0,117.0,114.21,92.21
2016,1,14,13,0,0.0,70.0,1.8,8.0,70.0,67.68,52.75
2016,1,14,13,15,0.0,79.0,1.85,8.0,79.0,76.4,60.31
2016,1,14,13,30,0.0,88.0,1.9,8.0,88.0,85.2,67.89
2016,1,14,13,45,0.0,63.5,1.95,8.0,63.5,61.38,47.54
2016,1,14,14,0,0.0,39.0,2.0,8.0,39.0,37.67,27.14
2016,1,14,14,15,0.0,33.5,2.15,8.0,33.5,32.35,22.58
2016,1,14,14,30,0.0,28.0,2.3,8.0,28.0,27.03,17.98
2016,1,14,14,45,0.0,25.5,2.45,8.0,25.5,24.61,15.9
2016,1,14,15,0,0.0,23.0,2.6,8.0,23.0,22.19,13.81
2016,1,14,15,15,0.0,20.0,2.75,8.0,20.0,19.29,11.28
2016,1,14,15,30,0.0,17.0,2.9,8.0,17.0,16.39,8.73
2016,1,14,15,45,0.0,14.0,3.1,8.0,14.0,13.5,6.16
2016,1,14,16,0,0.0,11.0,3.3,8.0,11.0,10.6,3.56
2016,1,14,16,15,0.0,8.0,3.3,8.0,8.0,7.71,0.96
2016,1,14,16,30,0.0,5.0,3.3,8.0,5.0,4.82,0.0
2016,1,14,16,45,0.0,3.0,3.35,8.5,3.0,2.89,0.0
2016,1,14,17,0,0.0,1.0,3.4,9.0,1.0,0.98,0.0
2016,1,14,17,15,0.0,0.5,3.25,9.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,15,7,45,189.0,13.5,0.95,5.5,30.0,79.85,0.0
2016,1,15,8,0,378.0,27.0,1.0,6.0,60.0,176.64,124.57
2016,1,15,8,15,472.0,35.0,1.1,6.0,99.5,236.45,185.62
2016,1,15,8,30,566.0,43.0,1.2,6.0,139.0,303.34,246.01
2016,1,15,8,45,619.5,48.0,1.3,6.5,180.0,351.17,289.49
2016,1,15,9,0,673.0,53.0,1.4,7.0,221.0,404.62,336.16
2016,1,15,9,15,709.5,57.0,1.4,7.0,259.5,449.64,374.9
2016,1,15,9,30,746.0,61.0,1.4,7.0,298.0,494.71,412.51
2016,1,15,9,45,759.5,66.5,1.45,7.5,330.5,527.86,439.04
2016,1,15,10,0,773.0,72.0,1.5,8.0,363.0,559.19,463.43
2016,1,15,10,15,790.5,74.0,1.5,8.0,392.0,587.01,485.16
2016,1,15,10,30,808.0,76.0,1.5,8.0,421.0,612.74,504.87
2016,1,15,10,45,637.5,119.0,1.5,8.5,400.5,562.34,462.35
2016,1,15,11,0,467.0,162.0,1.5,9.0,380.0,499.29,410.17
2016,1,15,11,15,456.0,171.0,1.45,9.0,389.5,503.41,413.03
2016,1,15,11,30,445.0,180.0,1.4,9.0,399.0,505.64,413.82
2016,1,15,11,45,394.5,194.5,1.4,9.0,391.0,478.6,391.7
2016,1,15,12,0,344.0,209.0,1.4,9.0,383.0,457.96,374.5
2016,1,15,12,15,234.0,220.5,1.35,9.0,339.0,387.75,317.29
2016,1,15,12,30,124.0,232.0,1.3,9.0,295.0,325.77,266.02
2016,1,15,12,45,350.5,190.0,1.3,9.5,365.0,424.89,348.4
2016,1,15,13,0,577.0,148.0,1.3,10.0,435.0,515.97,420.16
2016,1,15,13,15,708.0,112.5,1.25,10.0,455.5,543.87,441.15
2016,1,15,13,30,839.0,77.0,1.2,10.0,476.0,559.33,452.45
2016,1,15,13,45,831.5,74.5,1.2,10.0,455.5,527.96,426.7
2016,1,15,14,0,824.0,72.0,1.2,10.0,435.0,494.57,399.22
2016,1,15,14,15,604.5,108.0,1.15,10.0,365.0,400.68,323.56
2016,1,15,14,30,385.0,144.0,1.1,10.0,295.0,317.06,256.09
2016,1,15,14,45,374.5,133.0,1.05,10.0,270.0,284.97,228.94
2016,1,15,15,0,364.0,122.0,1.0,10.0,245.0,252.94,201.02
2016,1,15,15,15,524.0,88.0,0.9,9.5,242.0,251.74,194.16
2016,1,15,15,30,684.0,54.0,0.8,9.0,239.0,234.3,171.1
2016,1,15,15,45,634.5,49.5,0.7,8.5,199.0,185.58,127.78
2016,1,15,16,0,585.0,45.0,0.6,8.0,159.0,140.68,88.93
2016,1,15,16,15,505.5,38.5,0.65,7.5,119.5,93.69,52.18
2016,1,15,16,30,426.0,32.0,0.7,7.0,80.0,55.04,26.11
2016,1,15,16,45,213.0,24.0,0.75,7.0,48.0,21.43,7.54
2016,1,15,17,0,0.0,16.0,0.8,7.0,16.0,15.73,0.0
2016,1,15,17,15,0.0,8.0,0.8,7.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,5.0,1.4,8.5,5.0,4.82,0.0
2016,1,16,8,0,0.0,10.0,1.4,9.0,10.0,9.64,1.9
2016,1,16,8,15,0.0,17.0,1.45,9.0,17.0,16.39,8.23
2016,1,16,8,30,0.0,24.0,1.5,9.0,24.0,23.16,14.31
2016,1,16,8,45,0.0,32.0,1.6,9.5,32.0,30.89,21.15
2016,1,16,9,0,0.0,40.0,1.7,10.0,40.0,38.62,27.91
2016,1,16,9,15,0.0,47.0,1.75,10.5,47.0,45.4,33.75
2016,1,16,9,30,0.0,54.0,1.8,11.0,54.0,52.17,39.5
2016,1,16,9,45,0.0,59.5,1.9,11.5,59.5,57.5,43.93
2016,1,16,10,0,0.0,65.0,2.0,12.0,65.0,62.82,48.31
2016,1,16,10,15,0.0,98.0,2.05,12.0,98.0,96.1,76.41
2016,1,16,10,30,0.0,131.0,2.1,12.0,131.0,130.37,104.97
2016,1,16,10,45,0.0,100.5,2.2,12.5,100.5,98.13,77.64
2016,1,16,11,0,0.0,70.0,2.3,13.0,70.0,67.68,51.86
2016,1,16,11,15,0.0,92.5,2.35,13.0,92.5,89.77,70.38
2016,1,16,11,30,0.0,115.0,2.4,13.0,115.0,112.44,89.21
2016,1,16,11,45,17.5,160.5,2.5,13.5,170.0,170.82,137.61
2016,1,16,12,0,35.0,206.0,2.6,14.0,225.0,236.41,190.82
2016,1,16,12,15,34.5,207.0,2.55,14.0,225.0,236.03,190.22
2016,1,16,12,30,34.0,208.0,2.5,14.0,225.0,235.61,189.8
2016,1,16,12,45,17.0,148.0,2.5,14.0,156.5,156.09,124.91
2016,1,16,13,0,0.0,88.0,2.5,14.0,88.0,85.17,66.07
2016,1,16,13,15,2.0,124.5,2.35,14.0,125.5,122.67,97.41
2016,1,16,13,30,4.0,161.0,2.2,14.0,163.0,160.5,128.61
2016,1,16,13,45,2.5,154.5,2.1,14.0,155.5,152.9,122.38
2016,1,16,14,0,1.0,148.0,2.0,14.0,148.0,145.42,116.36
2016,1,16,14,15,0.5,138.5,1.8,14.0,138.5,135.54,108.36
2016,1,16,14,30,0.0,129.0,1.6,14.0,129.0,125.76,100.41
2016,1,16,14,45,0.0,118.0,1.4,14.0,118.0,114.78,91.43
2016,1,16,15,0,0.0,107.0,1.2,14.0,107.0,103.86,82.43
2016,1,16,15,15,324.5,84.0,1.05,13.5,173.0,186.41,143.91
2016,1,16,15,30,649.0,61.0,0.9,13.0,239.0,233.7,169.95
2016,1,16,15,45,597.0,56.0,0.75,12.5,199.0,185.24,127.35
2016,1,16,16,0,545.0,51.0,0.6,12.0,159.0,140.9,89.64
2016,1,16,16,15,463.0,43.5,0.65,11.5,120.0,95.13,54.35
2016,1,16,16,30,381.0,36.0,0.7,11.0,81.0,57.28,28.77
2016,1,16,16,45,249.0,25.0,0.75,11.0,49.0,23.46,8.79
2016,1,16,17,0,117.0,14.0,0.8,11.0,17.0,13.76,0.0
2016,1,16,17,15,58.5,7.0,0.85,11.0,8.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,4.0,2.75,12.0,4.0,3.85,0.0
2016,1,17,8,0,0.0,8.0,2.8,12.0,8.0,7.71,0.35
2016,1,17,8,15,0.0,13.0,2.85,12.0,13.0,12.53,4.84
2016,1,17,8,30,0.0,18.0,2.9,12.0,18.0,17.36,9.15
2016,1,17,8,45,0.0,23.5,2.95,12.0,23.5,22.67,13.84
2016,1,17,9,0,0.0,29.0,3.0,12.0,29.0,27.98,18.5
2016,1,17,9,15,0.0,34.0,3.0,12.0,34.0,32.82,22.7
2016,1,17,9,30,0.0,39.0,3.0,12.0,39.0,37.65,26.86
2016,1,17,9,45,0.0,43.5,3.05,12.0,43.5,42.01,30.56
2016,1,17,10,0,0.0,48.0,3.1,12.0,48.0,46.36,34.24
2016,1,17,10,15,0.0,30.5,3.1,12.0,30.5,29.44,19.69
2016,1,17,10,30,0.0,13.0,3.1,12.0,13.0,12.54,5.14
2016,1,17,10,45,0.0,40.0,3.15,12.5,40.0,38.63,27.42
2016,1,17,11,0,0.0,67.0,3.2,13.0,67.0,64.77,49.44
2016,1,17,11,15,0.0,101.5,3.2,13.0,101.5,98.84,77.99
2016,1,17,11,30,0.0,136.0,3.2,13.0,136.0,133.93,107.1
2016,1,17,11,45,0.0,119.5,3.2,13.0,119.5,116.86,92.8
2016,1,17,12,0,0.0,103.0,3.2,13.0,103.0,100.14,78.85
2016,1,17,12,15,0.0,84.0,3.2,12.5,84.0,81.25,63.18
2016,1,17,12,30,0.0,65.0,3.2,12.0,65.0,62.84,47.8
2016,1,17,12,45,0.0,71.0,3.2,12.0,71.0,68.65,52.74
2016,1,17,13,0,0.0,77.0,3.2,12.0,77.0,74.47,57.67
2016,1,17,13,15,0.0,48.5,3.2,12.0,48.5,46.86,34.34
2016,1,17,13,30,0.0,20.0,3.2,12.0,20.0,19.31,10.89
2016,1,17,13,45,0.0,26.5,3.2,12.0,26.5,25.59,16.29
2016,1,17,14,0,0.0,33.0,3.2,12.0,33.0,31.87,21.7
2016,1,17,14,15,0.0,31.0,3.15,12.0,31.0,29.93,20.08
2016,1,17,14,30,0.0,29.0,3.1,12.0,29.0,27.99,18.46
2016,1,17,14,45,0.0,26.5,3.1,12.0,26.5,25.58,16.41
2016,1,17,15,0,0.0,24.0,3.1,12.0,24.0,23.16,14.36
2016,1,17,15,15,0.0,21.0,3.05,11.5,21.0,20.26,11.9
2016,1,17,15,30,0.0,18.0,3.0,11.0,18.0,17.36,9.42
2016,1,17,15,45,0.0,15.0,3.0,11.0,15.0,14.46,6.88
2016,1,17,16,0,0.0,12.0,3.0,11.0,12.0,11.57,4.32
2016,1,17,16,15,0.0,9.0,2.95,11.0,9.0,8.67,1.74
2016,1,17,16,30,0.0,6.0,2.9,11.0,6.0,5.78,0.0
2016,1,17,16,45,0.0,3.5,2.85,11.0,3.5,3.37,0.0
2016,1,17,17,0,0.0,1.0,2.8,11.0,1.0,0.98,0.0
2016,1,17,17,15,0.0,0.5,2.75,11.0,0.5,0.49,0.0
2016,1,17,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,18,7,45,223.0,13.0,0.95,7.5,33.5,89.05,0.0
2016,1,18,8,0,446.0,26.0,1.0,8.0,67.0,195.7,139.62
2016,1,18,8,15,536.0,32.5,1.1,8.5,108.0,256.35,199.92
2016,1,18,8,30,626.0,39.0,1.2,9.0,149.0,323.2,259.51
2016,1,18,8,45,680.5,43.5,1.3,9.5,191.5,376.9,307.27
2016,1,18,9,0,735.0,48.0,1.4,10.0,234.0,432.72,355.2
2016,1,18,9,15,767.5,51.0,1.5,10.5,273.5,476.74,392.34
2016,1,18,9,30,800.0,54.0,1.6,11.0,313.0,520.48,428.06
2016,1,18,9,45,808.0,59.5,1.7,11.5,346.0,552.21,453.29
2016,1,18,10,0,816.0,65.0,1.8,12.0,379.0,581.72,476.11
2016,1,18,10,15,440.0,124.0,1.9,12.0,295.0,427.54,352.27
2016,1,18,10,30,64.0,183.0,2.0,12.0,211.0,235.79,192.35
2016,1,18,10,45,140.0,196.0,2.1,12.5,261.0,307.32,252.01
2016,1,18,11,0,216.0,209.0,2.2,13.0,311.0,372.65,304.64
2016,1,18,11,15,188.0,218.0,2.25,13.0,309.0,363.79,296.44
2016,1,18,11,30,160.0,227.0,2.3,13.0,307.0,354.0,287.85
2016,1,18,11,45,187.0,230.0,2.35,13.0,325.0,373.9,304.06
2016,1,18,12,0,214.0,233.0,2.4,13.0,343.0,393.05,319.44
2016,1,18,12,15,128.5,224.0,2.35,13.0,290.5,323.38,262.32
2016,1,18,12,30,43.0,215.0,2.3,13.0,238.0,249.06,201.08
2016,1,18,12,45,33.0,205.0,2.25,13.0,222.5,230.5,186.11
2016,1,18,13,0,23.0,195.0,2.2,13.0,207.0,207.54,167.37
2016,1,18,13,15,13.0,178.5,2.1,12.5,185.0,183.88,148.29
2016,1,18,13,30,3.0,162.0,2.0,12.0,163.0,160.89,129.62
2016,1,18,13,45,1.5,93.5,1.95,12.0,94.0,91.43,72.01
2016,1,18,14,0,0.0,25.0,1.9,12.0,25.0,24.14,15.06
2016,1,18,14,15,0.0,72.5,1.75,12.0,72.5,70.09,54.35
2016,1,18,14,30,0.0,120.0,1.6,12.0,120.0,116.79,93.77
2016,1,18,14,45,0.0,109.5,1.45,12.0,109.5,106.36,85.06
2016,1,18,15,0,0.0,99.0,1.3,12.0,99.0,95.99,76.45
2016,1,18,15,15,0.0,87.5,1.25,11.5,87.5,84.7,67.11
2016,1,18,15,30,0.0,76.0,1.2,11.0,76.0,73.45,57.68
2016,1,18,15,45,0.0,63.5,1.15,11.0,63.5,61.3,47.2
2016,1,18,16,0,0.0,51.0,1.1,11.0,51.0,49.21,36.65
2016,1,18,16,15,0.0,39.0,1.1,10.5,39.0,37.66,26.51
2016,1,18,16,30,0.0,27.0,1.1,10.0,27.0,26.07,16.21
2016,1,18,16,45,0.0,16.5,1.1,10.0,16.5,15.92,6.22
2016,1,18,17,0,0.0,6.0,1.1,10.0,6.0,5.9,0.0
2016,1,18,17,15,0.0,3.0,1.15,10.0,3.0,2.95,0.0
2016,1,18,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,12.0,3.85,10.5,12.0,11.58,0.0
2016,1,19,8,0,0.0,24.0,3.9,11.0,24.0,23.18,12.65
2016,1,19,8,15,0.0,40.0,3.9,11.0,40.0,40.26,28.16
2016,1,19,8,30,0.0,56.0,3.9,11.0,56.0,56.99,42.96
2016,1,19,8,45,0.0,72.0,3.9,11.0,72.0,73.51,57.47
2016,1,19,9,0,0.0,88.0,3.9,11.0,88.0,89.92,71.71
2016,1,19,9,15,3.5,103.0,3.85,11.0,104.0,106.98,86.38
2016,1,19,9,30,7.0,118.0,3.8,11.0,120.0,124.24,101.05
2016,1,19,9,45,9.5,130.0,3.8,11.5,133.5,137.72,112.16
2016,1,19,10,0,12.0,142.0,3.8,12.0,147.0,151.36,123.27
2016,1,19,10,15,6.0,106.0,3.9,12.0,108.5,108.13,86.66
2016,1,19,10,30,0.0,70.0,4.0,12.0,70.0,67.67,52.2
2016,1,19,10,45,0.0,67.0,4.1,12.5,67.0,64.77,49.57
2016,1,19,11,0,0.0,64.0,4.2,13.0,64.0,61.87,46.95
2016,1,19,11,15,0.0,43.0,4.25,13.0,43.0,41.54,29.7
2016,1,19,11,30,0.0,22.0,4.3,13.0,22.0,21.24,12.44
2016,1,19,11,45,0.0,53.0,4.35,13.0,53.0,51.22,37.85
2016,1,19,12,0,0.0,84.0,4.4,13.0,84.0,81.25,63.1
2016,1,19,12,15,3.5,131.0,4.3,13.0,133.0,130.58,104.34
2016,1,19,12,30,7.0,178.0,4.2,13.0,182.0,180.79,145.81
2016,1,19,12,45,6.5,175.5,4.15,13.0,179.5,177.55,143.07
2016,1,19,13,0,6.0,173.0,4.1,13.0,177.0,174.36,140.49
2016,1,19,13,15,93.0,196.5,4.05,13.0,242.5,254.76,208.13
2016,1,19,13,30,180.0,220.0,4.0,13.0,308.0,331.14,270.77
2016,1,19,13,45,237.0,204.5,4.0,13.0,315.0,343.92,281.27
2016,1,19,14,0,294.0,189.0,4.0,13.0,322.0,348.15,284.65
2016,1,19,14,15,423.0,153.5,3.8,13.0,332.5,365.6,298.2
2016,1,19,14,30,552.0,118.0,3.6,13.0,343.0,371.12,300.62
2016,1,19,14,45,529.0,115.0,3.45,13.0,316.0,333.81,267.93
2016,1,19,15,0,506.0,112.0,3.3,13.0,289.0,298.85,236.82
2016,1,19,15,15,486.0,101.5,3.05,12.5,256.5,258.22,200.99
2016,1,19,15,30,466.0,91.0,2.8,12.0,224.0,218.51,165.46
2016,1,19,15,45,432.5,80.5,2.55,11.5,189.0,176.89,128.69
2016,1,19,16,0,399.0,70.0,2.3,11.0,154.0,137.91,94.71
2016,1,19,16,15,346.0,57.0,2.05,10.5,118.0,97.0,61.43
2016,1,19,16,30,293.0,44.0,1.8,10.0,82.0,61.23,34.83
2016,1,19,16,45,146.5,32.5,1.55,10.0,51.5,30.14,15.34
2016,1,19,17,0,0.0,21.0,1.3,10.0,21.0,19.26,0.0
2016,1,19,17,15,0.0,10.5,1.2,9.5,10.5,10.32,0.0
2016,1,19,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,20,7,45,111.5,16.0,0.3,7.5,26.5,59.93,0.46
2016,1,20,8,0,223.0,32.0,0.3,8.0,53.0,130.08,94.04
2016,1,20,8,15,273.0,46.5,0.35,8.5,86.0,174.68,136.84
2016,1,20,8,30,323.0,61.0,0.4,9.0,119.0,222.96,179.57
2016,1,20,8,45,359.0,72.5,0.45,9.5,152.5,264.25,215.71
2016,1,20,9,0,395.0,84.0,0.5,10.0,186.0,307.34,252.3
2016,1,20,9,15,411.0,97.0,0.55,10.5,217.5,342.89,281.72
2016,1,20,9,30,427.0,110.0,0.6,11.0,249.0,378.15,310.03
2016,1,20,9,45,431.0,121.0,0.7,11.5,275.0,403.54,330.1
2016,1,20,10,0,435.0,132.0,0.8,12.0,301.0,427.66,348.75
2016,1,20,10,15,328.5,160.5,0.9,12.0,294.0,392.5,320.07
2016,1,20,10,30,222.0,189.0,1.0,12.0,287.0,352.73,287.38
2016,1,20,10,45,341.5,179.0,1.1,12.5,338.5,429.34,349.19
2016,1,20,11,0,461.0,169.0,1.2,13.0,390.0,508.5,410.58
2016,1,20,11,15,515.5,161.0,1.2,13.0,415.5,538.33,433.06
2016,1,20,11,30,570.0,153.0,1.2,13.0,441.0,566.75,454.66
2016,1,20,11,45,717.5,116.5,1.25,13.0,486.0,629.01,503.11
2016,1,20,12,0,865.0,80.0,1.3,13.0,531.0,681.92,543.46
2016,1,20,12,15,610.0,148.0,1.25,13.0,466.0,579.66,462.64
2016,1,20,12,30,355.0,216.0,1.2,13.0,401.0,467.51,374.03
2016,1,20,12,45,419.5,198.5,1.15,13.0,415.5,489.19,391.94
2016,1,20,13,0,484.0,181.0,1.1,13.0,430.0,501.49,401.42
2016,1,20,13,15,388.5,195.0,1.05,13.0,391.5,441.14,353.52
2016,1,20,13,30,293.0,209.0,1.0,13.0,353.0,389.8,312.6
2016,1,20,13,45,363.5,187.0,1.0,13.0,358.0,395.6,317.86
2016,1,20,14,0,434.0,165.0,1.0,13.0,363.0,400.56,321.38
2016,1,20,14,15,351.5,167.0,1.0,13.0,321.0,342.63,274.9
2016,1,20,14,30,269.0,169.0,1.0,13.0,279.0,293.59,235.47
2016,1,20,14,45,273.5,154.0,1.0,13.0,258.5,268.2,214.39
2016,1,20,15,0,278.0,139.0,1.0,13.0,238.0,241.98,191.95
2016,1,20,15,15,267.0,125.0,0.9,12.5,211.5,210.93,165.52
2016,1,20,15,30,256.0,111.0,0.8,12.0,185.0,180.48,139.19
2016,1,20,15,45,238.0,95.5,0.7,11.5,156.0,147.69,110.92
2016,1,20,16,0,220.0,80.0,0.6,11.0,127.0,116.43,84.02
2016,1,20,16,15,195.0,63.0,0.6,10.5,98.0,84.54,57.51
2016,1,20,16,30,170.0,46.0,0.6,10.0,69.0,55.24,34.33
2016,1,20,16,45,85.0,32.0,0.65,10.0,43.5,29.89,16.28
2016,1,20,17,0,0.0,18.0,0.7,10.0,18.0,16.98,0.0
2016,1,20,17,15,0.0,9.0,0.65,10.0,9.0,8.85,0.0
2016,1,20,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,21,7,45,165.5,15.5,1.85,7.5,31.5,77.78,8.48
2016,1,21,8,0,331.0,31.0,2.0,8.0,63.0,167.15,122.4
2016,1,21,8,15,422.0,40.0,2.0,8.0,102.5,226.26,179.04
2016,1,21,8,30,513.0,49.0,2.0,8.0,142.0,292.25,238.17
2016,1,21,8,45,574.5,54.0,2.05,8.5,183.0,345.86,285.92
2016,1,21,9,0,636.0,59.0,2.1,9.0,224.0,402.4,334.72
2016,1,21,9,15,673.5,63.0,2.1,9.5,263.0,447.31,372.62
2016,1,21,9,30,711.0,67.0,2.1,10.0,302.0,490.05,407.65
2016,1,21,9,45,738.5,69.5,2.1,10.5,337.0,527.77,437.61
2016,1,21,10,0,766.0,72.0,2.1,11.0,372.0,564.42,465.9
2016,1,21,10,15,657.5,102.5,2.05,11.5,374.0,547.86,450.31
2016,1,21,10,30,549.0,133.0,2.0,12.0,376.0,518.11,424.65
2016,1,21,10,45,529.5,146.5,1.95,12.5,390.5,526.72,429.82
2016,1,21,11,0,510.0,160.0,1.9,13.0,405.0,532.78,432.58
2016,1,21,11,15,535.0,158.5,1.85,13.0,423.5,550.21,445.69
2016,1,21,11,30,560.0,157.0,1.8,13.0,442.0,565.9,457.26
2016,1,21,11,45,551.5,164.0,1.8,13.5,448.5,566.08,455.79
2016,1,21,12,0,543.0,171.0,1.8,14.0,455.0,564.16,452.86
2016,1,21,12,15,428.0,198.5,1.75,14.0,423.0,510.72,409.74
2016,1,21,12,30,313.0,226.0,1.7,14.0,391.0,451.7,362.44
2016,1,21,12,45,264.5,230.0,1.7,14.0,368.5,418.51,336.18
2016,1,21,13,0,216.0,234.0,1.7,14.0,346.0,380.36,305.83
2016,1,21,13,15,171.0,229.0,1.6,13.5,316.0,341.89,275.43
2016,1,21,13,30,126.0,224.0,1.5,13.0,286.0,305.04,246.09
2016,1,21,13,45,236.5,204.0,1.4,13.0,314.5,344.5,278.54
2016,1,21,14,0,347.0,184.0,1.3,13.0,343.0,372.28,300.27
2016,1,21,14,15,180.5,168.5,1.25,12.5,251.0,258.81,209.25
2016,1,21,14,30,14.0,153.0,1.2,12.0,159.0,155.79,125.51
2016,1,21,14,45,12.5,142.0,1.15,12.0,147.0,143.53,115.8
2016,1,21,15,0,11.0,131.0,1.1,12.0,135.0,131.4,105.84
2016,1,21,15,15,7.0,117.5,1.05,11.5,120.0,116.16,93.42
2016,1,21,15,30,3.0,104.0,1.0,11.0,105.0,101.34,81.2
2016,1,21,15,45,1.5,88.0,1.0,11.0,88.5,85.12,67.43
2016,1,21,16,0,0.0,72.0,1.0,11.0,72.0,69.15,53.69
2016,1,21,16,15,0.0,55.5,1.0,11.0,55.5,53.18,39.72
2016,1,21,16,30,0.0,39.0,1.0,11.0,39.0,37.38,25.76
2016,1,21,16,45,0.0,25.0,1.0,11.0,25.0,24.07,13.29
2016,1,21,17,0,0.0,11.0,1.0,11.0,11.0,10.61,0.0
2016,1,21,17,15,0.0,5.5,1.0,11.0,5.5,5.41,0.0
2016,1,21,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,4.0,2.25,11.0,4.0,3.85,0.0
2016,1,22,8,0,0.0,8.0,2.2,11.0,8.0,7.71,0.55
2016,1,22,8,15,0.0,13.0,2.1,11.0,13.0,12.53,4.94
2016,1,22,8,30,0.0,18.0,2.0,11.0,18.0,17.36,9.25
2016,1,22,8,45,0.0,24.0,1.95,11.0,24.0,23.15,14.38
2016,1,22,9,0,0.0,30.0,1.9,11.0,30.0,28.95,19.46
2016,1,22,9,15,0.0,35.0,1.95,11.0,35.0,33.79,23.66
