Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.5,0.65,5.0,9.5,9.34,0.0
2016,2,2,7,30,0.0,19.0,0.6,5.0,19.0,18.68,0.0
2016,2,2,7,45,192.5,30.0,0.6,5.5,54.5,112.9,75.56
2016,2,2,8,0,385.0,41.0,0.6,6.0,90.0,205.42,160.18
2016,2,2,8,15,470.5,49.0,0.6,6.0,133.0,266.83,215.43
2016,2,2,8,30,556.0,57.0,0.6,6.0,176.0,334.36,274.46
2016,2,2,8,45,627.5,60.0,0.6,6.5,222.0,394.69,325.71
2016,2,2,9,0,699.0,63.0,0.6,7.0,268.0,455.81,375.92
2016,2,2,9,15,734.5,66.5,0.45,7.0,310.0,503.28,413.02
2016,2,2,9,30,770.0,70.0,0.3,7.0,352.0,550.74,448.5
2016,2,2,9,45,804.0,70.5,0.2,7.5,391.0,593.42,478.81
2016,2,2,10,0,838.0,71.0,0.1,8.0,430.0,635.17,507.5
2016,2,2,10,15,456.5,140.0,0.25,8.5,337.5,474.07,382.52
2016,2,2,10,30,75.0,209.0,0.4,9.0,245.0,273.09,220.59
2016,2,2,10,45,161.5,220.5,0.6,9.5,303.5,354.0,288.12
2016,2,2,11,0,248.0,232.0,0.8,10.0,362.0,436.68,353.24
2016,2,2,11,15,247.0,240.5,0.9,10.0,373.5,445.58,359.38
2016,2,2,11,30,246.0,249.0,1.0,10.0,385.0,445.76,359.65
2016,2,2,11,45,137.0,237.0,1.15,10.0,313.5,352.12,285.08
2016,2,2,12,0,28.0,225.0,1.3,10.0,242.0,244.91,197.78
2016,2,2,12,15,22.5,218.0,1.35,10.0,231.5,232.96,188.49
2016,2,2,12,30,17.0,211.0,1.4,10.0,221.0,221.18,178.9
2016,2,2,12,45,151.0,230.5,1.5,10.0,316.0,344.51,281.28
2016,2,2,13,0,285.0,250.0,1.6,10.0,411.0,456.55,370.67
2016,2,2,13,15,283.5,244.5,1.6,10.0,401.5,441.82,358.28
2016,2,2,13,30,282.0,239.0,1.6,10.0,392.0,426.27,346.08
2016,2,2,13,45,279.0,230.5,1.65,10.0,377.0,405.93,330.19
2016,2,2,14,0,276.0,222.0,1.7,10.0,362.0,384.99,313.63
2016,2,2,14,15,566.5,147.5,1.7,9.5,415.0,454.52,371.1
2016,2,2,14,30,857.0,73.0,1.7,9.0,468.0,499.72,405.84
2016,2,2,14,45,835.0,71.5,1.7,9.0,433.5,453.25,365.81
2016,2,2,15,0,813.0,70.0,1.7,9.0,399.0,406.49,325.17
2016,2,2,15,15,786.0,67.0,1.65,8.5,360.0,356.39,281.28
2016,2,2,15,30,759.0,64.0,1.6,8.0,321.0,307.11,236.95
2016,2,2,15,45,717.0,60.5,1.55,8.0,277.5,254.41,189.11
2016,2,2,16,0,675.0,57.0,1.5,8.0,234.0,204.64,143.82
2016,2,2,16,15,615.0,51.5,1.35,7.0,189.5,152.09,98.48
2016,2,2,16,30,555.0,46.0,1.2,6.0,145.0,106.0,61.27
2016,2,2,16,45,449.5,37.5,1.05,5.5,103.0,60.13,30.44
2016,2,2,17,0,344.0,29.0,0.9,5.0,61.0,25.34,15.62
2016,2,2,17,15,172.0,14.5,0.9,4.5,30.5,11.0,0.0
2016,2,2,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,11.0,0.6,2.0,11.0,10.81,0.0
2016,2,3,7,30,0.0,22.0,0.6,2.0,22.0,21.63,0.0
2016,2,3,7,45,216.0,30.0,0.6,2.5,58.0,121.6,84.51
2016,2,3,8,0,432.0,38.0,0.6,3.0,94.0,220.88,174.47
2016,2,3,8,15,510.5,45.5,0.7,3.5,137.5,280.84,229.13
2016,2,3,8,30,589.0,53.0,0.8,4.0,181.0,346.41,287.17
2016,2,3,8,45,632.5,59.5,0.9,4.5,224.0,398.33,332.67
2016,2,3,9,0,676.0,66.0,1.0,5.0,267.0,451.86,378.01
2016,2,3,9,15,710.5,70.0,1.1,5.5,308.5,498.45,416.45
2016,2,3,9,30,745.0,74.0,1.2,6.0,350.0,542.63,451.99
2016,2,3,9,45,480.0,130.0,1.3,6.5,314.5,459.83,383.39
2016,2,3,10,0,215.0,186.0,1.4,7.0,279.0,346.31,288.35
2016,2,3,10,15,270.0,192.5,1.45,7.0,318.0,401.44,334.14
2016,2,3,10,30,325.0,199.0,1.5,7.0,357.0,450.02,373.11
2016,2,3,10,45,364.0,202.5,1.55,7.5,387.5,484.57,399.7
2016,2,3,11,0,403.0,206.0,1.6,8.0,418.0,518.83,425.82
2016,2,3,11,15,388.0,217.0,1.65,8.0,426.5,521.76,427.17
2016,2,3,11,30,373.0,228.0,1.7,8.0,435.0,522.97,427.47
2016,2,3,11,45,234.0,245.0,1.75,8.5,376.0,431.68,352.73
2016,2,3,12,0,95.0,262.0,1.8,9.0,317.0,340.66,277.19
2016,2,3,12,15,86.5,261.0,1.8,9.0,311.0,331.57,270.09
2016,2,3,12,30,78.0,260.0,1.8,9.0,305.0,322.44,262.55
2016,2,3,12,45,42.0,223.0,1.8,9.0,247.5,255.82,208.32
2016,2,3,13,0,6.0,186.0,1.8,9.0,190.0,187.06,151.63
2016,2,3,13,15,3.0,157.5,1.75,9.0,159.5,156.05,126.26
2016,2,3,13,30,0.0,129.0,1.7,9.0,129.0,125.57,101.01
2016,2,3,13,45,57.0,180.0,1.65,9.0,209.5,213.64,175.32
2016,2,3,14,0,114.0,231.0,1.6,9.0,290.0,295.97,242.53
2016,2,3,14,15,234.5,207.5,1.45,8.5,319.5,337.82,277.12
2016,2,3,14,30,355.0,184.0,1.3,8.0,349.0,363.05,297.24
2016,2,3,14,45,187.5,169.0,1.2,8.0,255.5,253.89,207.82
2016,2,3,15,0,20.0,154.0,1.1,8.0,162.0,157.78,128.93
2016,2,3,15,15,16.0,140.0,1.0,7.5,146.0,141.43,115.86
2016,2,3,15,30,12.0,126.0,0.9,7.0,130.0,125.47,102.7
2016,2,3,15,45,6.5,110.0,0.8,7.0,112.5,107.6,87.64
2016,2,3,16,0,1.0,94.0,0.7,7.0,95.0,90.35,72.99
2016,2,3,16,15,0.5,76.5,0.7,6.5,77.0,73.21,58.19
2016,2,3,16,30,0.0,59.0,0.7,6.0,59.0,56.26,43.28
2016,2,3,16,45,0.0,42.0,0.7,6.0,42.0,40.04,28.7
2016,2,3,17,0,0.0,25.0,0.7,6.0,25.0,24.1,13.88
2016,2,3,17,15,0.0,12.5,0.7,6.0,12.5,12.06,0.0
2016,2,3,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,7,15,98.5,8.0,1.75,3.0,12.0,31.26,0.0
2016,2,4,7,30,197.0,16.0,1.9,3.0,24.0,81.7,0.0
2016,2,4,7,45,326.0,27.0,2.1,3.5,61.5,155.53,110.18
2016,2,4,8,0,455.0,38.0,2.3,4.0,99.0,230.63,183.41
2016,2,4,8,15,532.0,45.5,2.25,4.0,143.0,291.2,239.9
2016,2,4,8,30,609.0,53.0,2.2,4.0,187.0,357.24,299.66
2016,2,4,8,45,653.5,59.0,2.2,4.5,231.0,410.03,346.51
2016,2,4,9,0,698.0,65.0,2.2,5.0,275.0,464.46,393.05
2016,2,4,9,15,558.0,96.0,2.2,5.5,279.0,443.01,375.17
2016,2,4,9,30,418.0,127.0,2.2,6.0,283.0,408.09,345.3
2016,2,4,9,45,614.0,102.5,2.2,6.5,357.5,518.0,436.35
2016,2,4,10,0,810.0,78.0,2.2,7.0,432.0,630.3,525.6
2016,2,4,10,15,826.5,80.5,2.15,7.5,463.5,660.98,547.13
2016,2,4,10,30,843.0,83.0,2.1,8.0,495.0,689.41,566.33
2016,2,4,10,45,858.5,83.0,2.1,8.5,520.5,711.79,580.99
2016,2,4,11,0,874.0,83.0,2.1,9.0,546.0,731.44,593.59
2016,2,4,11,15,881.0,84.0,1.95,9.5,564.0,743.15,599.15
2016,2,4,11,30,888.0,85.0,1.8,10.0,582.0,747.61,599.39
2016,2,4,11,45,892.5,85.5,1.7,10.5,592.5,750.62,599.13
2016,2,4,12,0,897.0,86.0,1.6,11.0,603.0,750.34,596.57
2016,2,4,12,15,898.0,86.0,1.55,11.0,605.5,743.68,591.1
2016,2,4,12,30,899.0,86.0,1.5,11.0,608.0,733.75,583.47
2016,2,4,12,45,764.5,122.5,1.45,11.5,563.5,671.0,535.14
2016,2,4,13,0,630.0,159.0,1.4,12.0,519.0,603.54,481.83
2016,2,4,13,15,757.5,121.5,1.4,12.0,544.5,632.09,505.21
2016,2,4,13,30,885.0,84.0,1.4,12.0,570.0,648.76,518.34
2016,2,4,13,45,700.0,128.5,1.4,12.0,504.5,561.66,449.89
2016,2,4,14,0,515.0,173.0,1.4,12.0,439.0,476.38,382.77
2016,2,4,14,15,500.5,166.0,1.3,12.0,413.0,441.99,355.46
2016,2,4,14,30,486.0,159.0,1.2,12.0,387.0,407.27,327.06
2016,2,4,14,45,401.5,161.0,1.2,12.0,340.5,349.39,280.38
2016,2,4,15,0,317.0,163.0,1.2,12.0,294.0,295.18,236.47
2016,2,4,15,15,304.0,149.5,1.05,11.5,265.5,261.35,208.21
2016,2,4,15,30,291.0,136.0,0.9,11.0,237.0,228.19,179.89
2016,2,4,15,45,280.5,119.0,0.75,10.5,206.5,193.15,149.57
2016,2,4,16,0,270.0,102.0,0.6,10.0,176.0,158.87,119.58
2016,2,4,16,15,421.0,74.5,0.65,9.5,165.0,143.53,98.8
2016,2,4,16,30,572.0,47.0,0.7,9.0,154.0,112.27,64.98
2016,2,4,16,45,481.5,38.5,0.75,8.5,111.0,65.78,33.05
2016,2,4,17,0,391.0,30.0,0.8,8.0,68.0,28.76,14.3
2016,2,4,17,15,195.5,15.0,0.85,7.5,34.0,11.2,0.0
2016,2,4,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,7,15,99.0,8.5,1.4,2.5,13.0,32.07,0.0
2016,2,5,7,30,198.0,17.0,1.5,3.0,26.0,84.07,0.0
2016,2,5,7,45,328.5,28.5,1.65,4.0,64.5,158.73,114.2
2016,2,5,8,0,459.0,40.0,1.8,5.0,103.0,235.53,186.99
2016,2,5,8,15,536.5,47.5,1.8,5.5,148.0,296.84,243.15
2016,2,5,8,30,614.0,55.0,1.8,6.0,193.0,363.61,302.33
2016,2,5,8,45,665.0,60.0,1.8,6.5,238.0,418.89,350.5
2016,2,5,9,0,716.0,65.0,1.8,7.0,283.0,473.5,396.51
2016,2,5,9,15,749.0,69.0,1.8,7.5,325.5,521.15,435.32
2016,2,5,9,30,782.0,73.0,1.8,8.0,368.0,568.6,472.7
2016,2,5,9,45,701.0,93.0,1.8,9.0,376.5,564.3,466.75
2016,2,5,10,0,620.0,113.0,1.8,10.0,385.0,550.34,453.27
2016,2,5,10,15,699.5,100.5,1.8,10.5,428.5,602.84,493.97
2016,2,5,10,30,779.0,88.0,1.8,11.0,472.0,653.34,531.48
2016,2,5,10,45,823.0,90.0,1.8,11.5,513.5,697.44,562.07
2016,2,5,11,0,867.0,92.0,1.8,12.0,555.0,739.63,590.81
2016,2,5,11,15,874.0,93.5,1.75,12.0,573.0,751.88,598.14
2016,2,5,11,30,881.0,95.0,1.7,12.0,591.0,760.94,603.54
2016,2,5,11,45,878.0,98.0,1.65,12.5,600.0,761.08,601.52
2016,2,5,12,0,875.0,101.0,1.6,13.0,609.0,757.92,597.37
2016,2,5,12,15,875.5,101.0,1.45,13.0,611.0,750.77,590.63
2016,2,5,12,30,876.0,101.0,1.3,13.0,613.0,740.4,581.7
2016,2,5,12,45,678.0,156.5,1.15,13.0,551.0,649.75,512.08
2016,2,5,13,0,480.0,212.0,1.0,13.0,489.0,557.07,439.84
2016,2,5,13,15,679.0,151.5,1.0,13.0,533.5,614.82,486.36
2016,2,5,13,30,878.0,91.0,1.0,13.0,578.0,657.11,518.8
2016,2,5,13,45,879.5,86.5,1.0,13.0,559.0,627.41,495.66
2016,2,5,14,0,881.0,82.0,1.0,13.0,540.0,594.92,470.75
2016,2,5,14,15,869.5,80.0,1.0,13.0,512.5,555.4,439.86
2016,2,5,14,30,858.0,78.0,1.0,13.0,485.0,514.23,406.95
2016,2,5,14,45,842.5,75.5,1.05,13.0,451.5,469.3,370.51
2016,2,5,15,0,827.0,73.0,1.1,13.0,418.0,423.54,332.23
2016,2,5,15,15,802.0,70.0,1.0,12.5,378.5,373.15,289.19
2016,2,5,15,30,777.0,67.0,0.9,12.0,339.0,323.35,245.54
2016,2,5,15,45,730.0,64.5,0.85,11.5,294.5,268.81,197.92
2016,2,5,16,0,683.0,62.0,0.8,11.0,250.0,216.68,152.06
2016,2,5,16,15,625.0,56.0,0.8,10.5,204.0,163.78,106.79
2016,2,5,16,30,567.0,50.0,0.8,10.0,158.0,116.22,68.23
2016,2,5,16,45,468.0,41.5,0.85,9.5,114.5,69.09,35.87
2016,2,5,17,0,369.0,33.0,0.9,9.0,71.0,32.43,16.85
2016,2,5,17,15,184.5,16.5,0.9,8.5,35.5,12.43,0.0
2016,2,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,7,15,117.5,9.0,1.25,4.5,14.5,37.24,0.0
2016,2,6,7,30,235.0,18.0,1.4,5.0,29.0,96.83,0.0
2016,2,6,7,45,365.0,27.5,1.6,6.0,67.5,170.66,123.64
2016,2,6,8,0,495.0,37.0,1.8,7.0,106.0,247.13,195.23
2016,2,6,8,15,567.5,43.5,1.75,7.5,151.0,306.81,249.73
2016,2,6,8,30,640.0,50.0,1.7,8.0,196.0,368.82,304.58
2016,2,6,8,45,685.5,54.5,1.7,9.0,240.0,422.22,350.2
2016,2,6,9,0,731.0,59.0,1.7,10.0,284.0,477.15,395.16
2016,2,6,9,15,761.5,62.5,1.6,10.5,326.0,523.34,431.81
2016,2,6,9,30,792.0,66.0,1.5,11.0,368.0,569.19,466.76
2016,2,6,9,45,812.0,69.0,1.45,11.5,404.5,607.05,494.66
2016,2,6,10,0,832.0,72.0,1.4,12.0,441.0,643.28,520.5
2016,2,6,10,15,847.0,74.0,1.45,12.0,472.5,673.02,542.05
2016,2,6,10,30,862.0,76.0,1.5,12.0,504.0,700.4,561.35
2016,2,6,10,45,876.5,75.5,1.55,12.5,529.5,717.66,572.17
2016,2,6,11,0,891.0,75.0,1.6,13.0,555.0,736.45,584.21
2016,2,6,11,15,688.0,141.0,1.65,13.0,518.5,673.84,536.9
2016,2,6,11,30,485.0,207.0,1.7,13.0,482.0,593.92,473.85
2016,2,6,11,45,548.5,188.5,1.75,13.5,505.0,619.14,493.81
2016,2,6,12,0,612.0,170.0,1.8,14.0,528.0,645.14,513.13
2016,2,6,12,15,763.5,123.0,1.8,14.0,571.5,698.68,554.87
2016,2,6,12,30,915.0,76.0,1.8,14.0,615.0,740.61,584.8
2016,2,6,12,45,627.0,162.5,1.8,14.5,530.5,622.79,493.96
2016,2,6,13,0,339.0,249.0,1.8,15.0,446.0,495.89,393.26
2016,2,6,13,15,606.0,166.5,1.75,15.0,508.5,584.51,465.22
2016,2,6,13,30,873.0,84.0,1.7,15.0,571.0,647.42,514.38
2016,2,6,13,45,641.5,143.5,1.7,15.0,494.5,546.58,434.81
2016,2,6,14,0,410.0,203.0,1.7,15.0,418.0,449.99,358.57
2016,2,6,14,15,532.5,159.5,1.6,15.0,424.0,456.09,364.09
2016,2,6,14,30,655.0,116.0,1.5,15.0,430.0,454.11,361.5
2016,2,6,14,45,730.5,92.5,1.45,15.0,419.5,437.49,346.26
2016,2,6,15,0,806.0,69.0,1.4,15.0,409.0,413.33,323.87
2016,2,6,15,15,780.5,66.5,1.2,14.5,370.0,364.11,281.45
2016,2,6,15,30,755.0,64.0,1.0,14.0,331.0,315.55,238.77
2016,2,6,15,45,719.5,60.0,0.85,13.5,288.5,263.66,193.06
2016,2,6,16,0,684.0,56.0,0.7,13.0,246.0,214.06,148.98
2016,2,6,16,15,628.5,50.5,0.75,12.5,201.5,162.03,104.59
2016,2,6,16,30,573.0,45.0,0.8,12.0,157.0,113.83,65.47
2016,2,6,16,45,481.0,38.0,0.9,11.5,114.5,68.01,33.93
2016,2,6,17,0,389.0,31.0,1.0,11.0,72.0,31.82,15.37
2016,2,6,17,15,194.5,15.5,1.0,10.5,36.0,11.39,0.0
2016,2,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,7,7,15,162.5,8.5,2.4,8.5,16.5,47.96,0.0
2016,2,7,7,30,325.0,17.0,2.5,9.0,33.0,120.89,4.98
2016,2,7,7,45,447.5,24.5,2.7,9.5,73.5,192.68,139.54
2016,2,7,8,0,570.0,32.0,2.9,10.0,114.0,268.53,210.82
2016,2,7,8,15,638.0,37.5,2.95,10.5,160.0,328.95,266.34
2016,2,7,8,30,706.0,43.0,3.0,11.0,206.0,393.81,323.84
2016,2,7,8,45,748.5,46.5,3.15,11.5,251.0,447.09,370.48
2016,2,7,9,0,791.0,50.0,3.3,12.0,296.0,501.61,416.52
2016,2,7,9,15,819.5,52.5,3.35,12.5,338.5,543.73,451.17
2016,2,7,9,30,848.0,55.0,3.4,13.0,381.0,588.94,487.04
2016,2,7,9,45,861.5,59.0,3.5,13.5,418.0,625.45,515.16
2016,2,7,10,0,875.0,63.0,3.6,14.0,455.0,659.86,540.53
2016,2,7,10,15,889.0,65.0,3.6,14.5,487.0,689.92,561.13
2016,2,7,10,30,903.0,67.0,3.6,15.0,519.0,717.47,579.63
2016,2,7,10,45,914.5,67.5,3.6,15.5,545.0,738.75,593.29
2016,2,7,11,0,926.0,68.0,3.6,16.0,571.0,757.05,604.75
2016,2,7,11,15,932.0,68.5,3.6,16.0,588.5,768.16,612.08
2016,2,7,11,30,938.0,69.0,3.6,16.0,606.0,775.93,617.12
2016,2,7,11,45,942.5,69.0,3.6,16.5,616.5,778.59,617.4
2016,2,7,12,0,947.0,69.0,3.6,17.0,627.0,777.78,615.31
2016,2,7,12,15,947.5,69.0,3.6,17.0,629.5,770.53,609.86
2016,2,7,12,30,948.0,69.0,3.6,17.0,632.0,759.84,602.06
2016,2,7,12,45,947.0,68.5,3.6,17.5,626.5,744.13,589.6
2016,2,7,13,0,946.0,68.0,3.6,18.0,621.0,725.13,574.88
2016,2,7,13,15,941.5,67.5,3.55,18.0,607.5,700.59,557.05
2016,2,7,13,30,937.0,67.0,3.5,18.0,594.0,673.11,536.18
2016,2,7,13,45,930.0,65.5,3.45,18.0,573.0,640.23,510.4
2016,2,7,14,0,923.0,64.0,3.4,18.0,552.0,604.86,482.29
2016,2,7,14,15,912.0,63.0,3.3,17.5,524.0,565.56,451.28
2016,2,7,14,30,901.0,62.0,3.2,17.0,496.0,524.44,418.04
2016,2,7,14,45,885.5,60.0,3.1,17.0,462.0,478.59,379.49
2016,2,7,15,0,870.0,58.0,3.0,17.0,428.0,431.79,339.22
2016,2,7,15,15,847.5,56.0,2.85,16.5,388.5,381.62,295.83
2016,2,7,15,30,825.0,54.0,2.7,16.0,349.0,331.67,251.51
2016,2,7,15,45,792.0,51.0,2.55,15.5,305.5,277.54,203.2
2016,2,7,16,0,759.0,48.0,2.4,15.0,262.0,225.79,156.51
2016,2,7,16,15,709.0,44.0,2.3,14.5,216.5,172.18,109.7
2016,2,7,16,30,659.0,40.0,2.2,14.0,171.0,122.95,69.03
2016,2,7,16,45,575.5,34.0,2.15,13.5,126.0,73.96,34.85
2016,2,7,17,0,492.0,28.0,2.1,13.0,81.0,33.72,14.73
2016,2,7,17,15,246.0,14.0,2.1,12.5,40.5,10.74,0.35
2016,2,7,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,8,7,15,135.5,9.5,1.8,8.5,17.0,42.68,0.0
2016,2,8,7,30,271.0,19.0,2.0,9.0,34.0,110.99,20.82
2016,2,8,7,45,396.5,28.5,2.25,10.0,74.5,184.32,134.95
2016,2,8,8,0,522.0,38.0,2.5,11.0,115.0,261.45,205.22
2016,2,8,8,15,594.5,44.0,2.5,11.5,161.0,319.36,257.88
2016,2,8,8,30,667.0,50.0,2.5,12.0,207.0,385.54,315.69
2016,2,8,8,45,711.0,55.0,2.55,12.5,252.5,440.15,362.58
2016,2,8,9,0,755.0,60.0,2.6,13.0,298.0,496.15,408.93
2016,2,8,9,15,785.5,63.0,2.6,13.5,341.0,542.88,446.36
2016,2,8,9,30,816.0,66.0,2.6,14.0,384.0,589.18,482.27
2016,2,8,9,45,841.0,67.5,2.6,14.5,422.5,629.39,512.49
2016,2,8,10,0,866.0,69.0,2.6,15.0,461.0,663.95,537.48
2016,2,8,10,15,880.5,71.0,2.55,15.5,493.0,694.2,557.48
2016,2,8,10,30,895.0,73.0,2.5,16.0,525.0,721.98,575.4
2016,2,8,10,45,905.5,74.5,2.5,16.5,550.5,743.61,588.94
2016,2,8,11,0,916.0,76.0,2.5,17.0,576.0,762.26,600.31
2016,2,8,11,15,922.5,76.5,2.45,17.0,594.5,773.65,607.3
2016,2,8,11,30,929.0,77.0,2.4,17.0,613.0,781.74,612.06
2016,2,8,11,45,932.5,77.5,2.35,17.5,623.5,784.19,611.78
2016,2,8,12,0,936.0,78.0,2.3,18.0,634.0,783.2,609.24
2016,2,8,12,15,936.5,78.0,2.25,18.0,636.0,775.98,603.58
2016,2,8,12,30,937.0,78.0,2.2,18.0,638.0,765.34,595.69
2016,2,8,12,45,939.0,76.5,2.15,18.5,633.5,750.74,584.03
2016,2,8,13,0,941.0,75.0,2.1,19.0,629.0,732.78,570.15
2016,2,8,13,15,936.5,74.0,2.0,19.0,615.5,707.72,552.05
2016,2,8,13,30,932.0,73.0,1.9,19.0,602.0,679.73,531.0
2016,2,8,13,45,924.5,72.0,1.85,19.0,581.0,647.12,506.15
2016,2,8,14,0,917.0,71.0,1.8,19.0,560.0,612.07,479.06
2016,2,8,14,15,906.0,69.5,1.7,18.5,532.0,572.31,448.51
2016,2,8,14,30,895.0,68.0,1.6,18.0,504.0,530.75,415.81
2016,2,8,14,45,879.0,66.0,1.55,18.0,469.5,484.76,378.33
2016,2,8,15,0,863.0,64.0,1.5,18.0,435.0,437.86,339.15
2016,2,8,15,15,840.0,61.5,1.3,17.5,395.5,386.92,295.96
2016,2,8,15,30,817.0,59.0,1.1,17.0,356.0,336.21,251.88
2016,2,8,15,45,783.5,56.0,0.95,16.5,312.0,282.58,205.0
2016,2,8,16,0,750.0,53.0,0.8,16.0,268.0,230.94,159.31
2016,2,8,16,15,699.0,48.5,0.85,15.0,221.5,176.88,113.32
2016,2,8,16,30,648.0,44.0,0.9,14.0,175.0,127.33,72.93
2016,2,8,16,45,563.0,37.0,0.95,13.5,129.5,77.56,37.96
2016,2,8,17,0,478.0,30.0,1.0,13.0,84.0,36.74,16.73
2016,2,8,17,15,317.0,20.0,1.0,12.5,48.5,16.57,4.77
2016,2,8,17,30,156.0,10.0,1.0,12.0,13.0,9.83,0.0
2016,2,8,17,45,78.0,5.0,1.05,12.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,9,7,15,142.5,10.0,2.3,6.5,18.0,45.24,0.0
2016,2,9,7,30,285.0,20.0,2.4,7.0,36.0,117.68,36.73
2016,2,9,7,45,410.0,29.5,2.5,7.5,77.5,191.15,142.72
2016,2,9,8,0,535.0,39.0,2.6,8.0,119.0,269.18,214.3
2016,2,9,8,15,606.0,45.0,2.6,8.5,165.5,327.29,267.7
2016,2,9,8,30,677.0,51.0,2.6,9.0,212.0,393.53,326.14
2016,2,9,8,45,661.5,62.0,2.65,10.0,245.5,427.58,355.99
2016,2,9,9,0,646.0,73.0,2.7,11.0,279.0,455.97,379.7
2016,2,9,9,15,686.5,73.0,2.65,11.5,318.5,501.31,416.65
2016,2,9,9,30,727.0,73.0,2.6,12.0,358.0,544.97,451.11
2016,2,9,9,45,720.0,83.5,2.6,12.5,388.5,574.85,473.28
2016,2,9,10,0,713.0,94.0,2.6,13.0,419.0,599.66,491.05
2016,2,9,10,15,808.0,84.0,2.5,13.5,476.5,666.36,540.77
2016,2,9,10,30,903.0,74.0,2.4,14.0,534.0,732.01,586.56
2016,2,9,10,45,725.5,125.5,2.35,14.5,506.5,680.82,545.28
2016,2,9,11,0,548.0,177.0,2.3,15.0,479.0,610.03,487.8
2016,2,9,11,15,535.0,188.0,2.15,15.5,491.0,615.22,489.69
2016,2,9,11,30,522.0,199.0,2.0,16.0,503.0,618.08,489.21
2016,2,9,11,45,730.5,139.5,1.95,16.5,572.5,711.56,560.11
2016,2,9,12,0,939.0,80.0,1.9,17.0,642.0,791.09,614.47
2016,2,9,12,15,939.5,80.5,1.8,17.0,644.5,784.39,607.88
2016,2,9,12,30,940.0,81.0,1.7,17.0,647.0,774.24,599.86
2016,2,9,12,45,938.0,80.5,1.6,17.0,641.0,757.83,587.57
2016,2,9,13,0,936.0,80.0,1.5,17.0,635.0,738.18,573.14
2016,2,9,13,15,741.0,133.5,1.35,17.0,567.0,647.29,504.78
2016,2,9,13,30,546.0,187.0,1.2,17.0,499.0,554.17,433.2
2016,2,9,13,45,472.5,199.5,1.1,17.5,463.0,504.22,394.29
2016,2,9,14,0,399.0,212.0,1.0,18.0,427.0,452.87,353.88
2016,2,9,14,15,438.5,191.5,0.85,17.5,416.5,442.01,345.84
2016,2,9,14,30,478.0,171.0,0.7,17.0,406.0,423.33,331.05
2016,2,9,14,45,398.0,172.0,0.6,17.0,359.0,365.21,285.26
2016,2,9,15,0,318.0,173.0,0.5,17.0,312.0,310.51,242.19
2016,2,9,15,15,220.0,164.0,0.45,16.5,256.0,247.79,193.51
2016,2,9,15,30,122.0,155.0,0.4,16.0,200.0,192.52,150.71
2016,2,9,15,45,114.0,137.0,0.4,16.0,175.0,165.52,128.75
2016,2,9,16,0,106.0,119.0,0.4,16.0,150.0,139.3,106.98
2016,2,9,16,15,96.0,100.0,0.4,15.5,124.5,112.62,84.93
2016,2,9,16,30,86.0,81.0,0.4,15.0,99.0,87.08,63.79
2016,2,9,16,45,70.0,61.0,0.45,15.0,73.5,61.45,43.0
2016,2,9,17,0,54.0,41.0,0.5,15.0,48.0,37.97,24.41
2016,2,9,17,15,27.0,24.5,0.55,14.5,28.0,21.73,9.07
2016,2,9,17,30,0.0,8.0,0.6,14.0,8.0,7.86,0.0
2016,2,9,17,45,0.0,4.0,0.65,14.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,3.0,1.0,8.5,3.0,2.95,0.0
2016,2,10,7,30,0.0,6.0,0.9,9.0,6.0,5.78,0.0
2016,2,10,7,45,0.0,13.0,0.85,10.0,13.0,12.53,4.69
2016,2,10,8,0,0.0,20.0,0.8,11.0,20.0,19.29,10.79
2016,2,10,8,15,0.0,27.5,0.9,11.5,27.5,26.54,17.19
2016,2,10,8,30,0.0,35.0,1.0,12.0,35.0,33.79,23.52
2016,2,10,8,45,0.0,42.5,1.15,12.5,42.5,41.04,29.75
2016,2,10,9,0,0.0,50.0,1.3,13.0,50.0,48.3,35.88
2016,2,10,9,15,0.0,57.0,1.25,13.0,57.0,55.08,41.59
2016,2,10,9,30,0.0,64.0,1.2,13.0,64.0,61.86,47.25
2016,2,10,9,45,333.5,85.5,1.2,13.5,239.0,323.14,269.02
2016,2,10,10,0,667.0,107.0,1.2,14.0,414.0,586.02,473.08
2016,2,10,10,15,762.5,95.5,1.2,14.0,469.5,650.46,519.2
2016,2,10,10,30,858.0,84.0,1.2,14.0,525.0,718.97,567.35
2016,2,10,10,45,676.0,141.0,1.2,14.5,498.5,664.39,523.84
2016,2,10,11,0,494.0,198.0,1.2,15.0,472.0,595.07,468.75
2016,2,10,11,15,377.5,232.0,1.2,15.0,445.5,539.45,425.56
2016,2,10,11,30,261.0,266.0,1.2,15.0,419.0,489.4,385.5
2016,2,10,11,45,442.5,219.5,1.25,15.5,484.5,580.79,457.12
2016,2,10,12,0,624.0,173.0,1.3,16.0,550.0,666.29,521.2
2016,2,10,12,15,764.5,131.0,1.35,16.0,594.0,719.29,560.87
2016,2,10,12,30,905.0,89.0,1.4,16.0,638.0,760.94,590.26
2016,2,10,12,45,731.0,141.5,1.45,16.5,582.5,684.06,533.43
2016,2,10,13,0,557.0,194.0,1.5,17.0,527.0,600.29,469.43
2016,2,10,13,15,727.5,139.0,1.5,17.0,564.0,646.64,506.56
2016,2,10,13,30,898.0,84.0,1.5,17.0,601.0,676.11,529.58
2016,2,10,13,45,722.0,129.0,1.55,17.5,535.5,590.59,463.2
2016,2,10,14,0,546.0,174.0,1.6,18.0,470.0,506.25,397.82
2016,2,10,14,15,487.0,179.0,1.55,17.5,433.0,457.81,361.09
2016,2,10,14,30,428.0,184.0,1.5,17.0,396.0,412.01,325.58
2016,2,10,14,45,480.0,159.0,1.45,17.0,382.0,392.76,309.9
2016,2,10,15,0,532.0,134.0,1.4,17.0,368.0,368.24,288.96
2016,2,10,15,15,565.5,114.0,1.25,16.5,342.0,337.36,262.21
2016,2,10,15,30,599.0,94.0,1.1,16.0,316.0,300.8,229.75
2016,2,10,15,45,561.0,89.0,1.0,15.5,277.0,253.74,189.34
2016,2,10,16,0,523.0,84.0,0.9,15.0,238.0,209.55,151.06
2016,2,10,16,15,480.5,74.0,0.9,14.0,197.5,162.83,111.56
2016,2,10,16,30,438.0,64.0,0.9,13.0,157.0,120.11,76.5
2016,2,10,16,45,376.5,51.5,0.9,12.5,117.0,77.6,44.93
2016,2,10,17,0,315.0,39.0,0.9,12.0,77.0,41.62,22.7
2016,2,10,17,15,157.5,26.5,0.9,11.5,45.5,20.63,9.33
2016,2,10,17,30,0.0,14.0,0.9,11.0,14.0,13.76,0.0
2016,2,10,17,45,0.0,7.0,0.9,11.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,7,15,113.0,11.5,0.95,8.5,18.5,39.96,0.0
2016,2,11,7,30,226.0,23.0,1.0,9.0,37.0,106.2,50.41
2016,2,11,7,45,309.5,36.0,1.05,9.5,74.0,165.34,124.28
2016,2,11,8,0,393.0,49.0,1.1,10.0,111.0,227.13,180.02
2016,2,11,8,15,449.5,59.5,1.2,10.0,152.5,281.49,228.85
2016,2,11,8,30,506.0,70.0,1.3,10.0,194.0,339.67,279.74
2016,2,11,8,45,536.0,80.0,1.4,10.5,235.0,386.78,319.83
2016,2,11,9,0,566.0,90.0,1.5,11.0,276.0,434.66,359.25
2016,2,11,9,15,605.5,91.5,1.45,11.5,314.0,479.22,394.54
2016,2,11,9,30,645.0,93.0,1.4,12.0,352.0,524.27,429.1
2016,2,11,9,45,739.5,86.0,1.4,12.5,409.0,595.54,483.42
2016,2,11,10,0,834.0,79.0,1.4,13.0,466.0,667.22,536.14
2016,2,11,10,15,849.0,81.0,1.3,13.5,498.0,697.44,554.5
2016,2,11,10,30,864.0,83.0,1.2,14.0,530.0,725.26,571.12
2016,2,11,10,45,686.0,139.0,1.2,14.5,504.5,672.03,529.41
2016,2,11,11,0,508.0,195.0,1.2,15.0,479.0,603.98,475.42
2016,2,11,11,15,419.0,225.5,1.15,15.5,465.0,572.57,449.31
2016,2,11,11,30,330.0,256.0,1.1,16.0,451.0,531.23,415.63
2016,2,11,11,45,329.0,262.0,1.1,16.5,459.0,535.35,417.81
2016,2,11,12,0,328.0,268.0,1.1,17.0,467.0,538.16,418.63
2016,2,11,12,15,459.5,228.0,1.05,17.0,508.5,595.68,462.8
2016,2,11,12,30,591.0,188.0,1.0,17.0,550.0,642.67,498.04
2016,2,11,12,45,558.0,197.5,1.0,17.5,537.0,618.66,478.49
2016,2,11,13,0,525.0,207.0,1.0,18.0,524.0,593.51,458.86
2016,2,11,13,15,531.5,200.0,0.9,18.0,515.0,577.27,446.48
2016,2,11,13,30,538.0,193.0,0.8,18.0,506.0,558.96,432.38
2016,2,11,13,45,523.5,190.5,0.75,18.0,486.0,530.1,410.61
2016,2,11,14,0,509.0,188.0,0.7,18.0,466.0,500.44,388.1
2016,2,11,14,15,498.0,180.5,0.55,18.0,441.0,467.09,361.93
2016,2,11,14,30,487.0,173.0,0.4,18.0,416.0,433.17,335.02
2016,2,11,14,45,430.5,170.5,0.3,18.0,375.0,381.92,295.1
2016,2,11,15,0,374.0,168.0,0.2,18.0,334.0,332.09,256.09
2016,2,11,15,15,460.5,136.5,0.25,17.5,322.5,318.54,244.49
2016,2,11,15,30,547.0,105.0,0.3,17.0,311.0,295.48,223.44
2016,2,11,15,45,488.0,104.5,0.4,17.0,272.0,247.68,184.15
2016,2,11,16,0,429.0,104.0,0.5,17.0,233.0,206.02,149.75
2016,2,11,16,15,383.0,91.5,0.6,16.0,192.0,160.88,112.89
2016,2,11,16,30,337.0,79.0,0.7,15.0,151.0,120.19,80.34
2016,2,11,16,45,273.5,63.5,0.8,14.5,112.5,79.92,50.4
2016,2,11,17,0,210.0,48.0,0.9,14.0,74.0,46.47,28.29
2016,2,11,17,15,105.0,30.5,0.95,13.5,43.5,25.28,13.35
2016,2,11,17,30,0.0,13.0,1.0,13.0,13.0,12.78,0.0
2016,2,11,17,45,0.0,6.5,1.05,12.5,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,7,15,132.0,12.0,0.9,9.5,21.0,45.63,0.0
2016,2,12,7,30,264.0,24.0,0.9,10.0,42.0,120.37,64.29
2016,2,12,7,45,376.0,34.5,0.95,10.5,83.0,188.23,141.7
2016,2,12,8,0,488.0,45.0,1.0,11.0,124.0,262.11,206.87
2016,2,12,8,15,556.0,52.0,1.05,11.5,169.5,321.94,259.56
2016,2,12,8,30,624.0,59.0,1.1,12.0,215.0,386.37,314.41
2016,2,12,8,45,611.0,73.0,1.2,12.5,250.0,420.3,343.48
2016,2,12,9,0,598.0,87.0,1.3,13.0,285.0,451.36,369.04
2016,2,12,9,15,644.0,85.5,1.25,13.0,324.5,497.52,405.92
2016,2,12,9,30,690.0,84.0,1.2,13.0,364.0,544.41,442.2
2016,2,12,9,45,619.0,113.5,1.15,13.5,382.0,550.3,443.89
