Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,17,0,367.0,54.0,1.1,11.0,116.0,67.63,39.42
2016,2,22,17,15,287.0,39.5,1.15,10.5,77.5,31.42,21.76
2016,2,22,17,30,207.0,25.0,1.2,10.0,39.0,19.85,8.1
2016,2,22,17,45,103.5,12.5,1.25,10.0,19.5,12.29,0.0
2016,2,22,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,7,15,233.0,16.5,0.9,7.5,43.5,98.12,48.2
2016,2,23,7,30,466.0,33.0,0.9,8.0,87.0,212.71,160.3
2016,2,23,7,45,555.5,41.0,0.9,8.5,135.5,279.43,221.19
2016,2,23,8,0,645.0,49.0,0.9,9.0,184.0,351.0,283.98
2016,2,23,8,15,632.5,60.0,1.0,9.5,220.0,389.59,319.15
2016,2,23,8,30,620.0,71.0,1.1,10.0,256.0,422.63,348.16
2016,2,23,8,45,668.0,71.0,1.25,10.5,300.0,474.49,391.19
2016,2,23,9,0,716.0,71.0,1.4,11.0,344.0,525.99,432.63
2016,2,23,9,15,797.5,71.5,1.4,11.5,408.5,603.23,491.68
2016,2,23,9,30,879.0,72.0,1.4,12.0,473.0,683.33,550.32
2016,2,23,9,45,897.5,74.0,1.45,12.5,513.0,718.76,573.51
2016,2,23,10,0,916.0,76.0,1.5,13.0,553.0,756.41,598.45
2016,2,23,10,15,928.0,77.5,1.5,13.5,586.5,786.35,617.03
2016,2,23,10,30,940.0,79.0,1.5,14.0,620.0,813.5,633.53
2016,2,23,10,45,947.5,81.0,1.55,14.5,646.0,834.71,646.38
2016,2,23,11,0,955.0,83.0,1.6,15.0,672.0,852.62,657.01
2016,2,23,11,15,960.0,84.0,1.55,15.0,690.5,863.98,663.27
2016,2,23,11,30,965.0,85.0,1.5,15.0,709.0,871.78,667.24
2016,2,23,11,45,965.0,86.5,1.5,15.5,718.5,872.51,665.94
2016,2,23,12,0,965.0,88.0,1.5,16.0,728.0,869.59,662.39
2016,2,23,12,15,965.0,88.0,1.45,16.0,730.0,861.4,656.05
2016,2,23,12,30,965.0,88.0,1.4,16.0,732.0,849.63,647.47
2016,2,23,12,45,958.5,89.5,1.35,16.0,725.0,830.99,634.35
2016,2,23,13,0,952.0,91.0,1.3,16.0,718.0,809.09,619.16
2016,2,23,13,15,947.5,90.5,1.2,16.0,703.5,783.41,600.85
2016,2,23,13,30,943.0,90.0,1.1,16.0,689.0,754.69,580.51
2016,2,23,13,45,934.5,89.0,1.0,16.5,666.5,719.91,554.83
2016,2,23,14,0,926.0,88.0,0.9,17.0,644.0,682.67,525.81
2016,2,23,14,15,915.0,86.5,0.8,17.0,614.5,641.16,494.32
2016,2,23,14,30,904.0,85.0,0.7,17.0,585.0,597.79,460.91
2016,2,23,14,45,886.0,83.5,0.65,17.0,548.5,549.54,423.67
2016,2,23,15,0,868.0,82.0,0.6,17.0,512.0,499.8,384.39
2016,2,23,15,15,846.0,79.5,0.5,16.5,470.0,446.88,341.92
2016,2,23,15,30,824.0,77.0,0.4,16.0,428.0,394.18,298.35
2016,2,23,15,45,788.0,74.0,0.35,16.0,380.5,336.84,250.05
2016,2,23,16,0,752.0,71.0,0.3,16.0,333.0,281.8,202.68
2016,2,23,16,15,706.5,66.0,0.3,15.5,284.0,223.88,153.49
2016,2,23,16,30,661.0,61.0,0.3,15.0,235.0,171.17,109.04
2016,2,23,16,45,579.0,55.0,0.3,14.5,184.5,117.5,67.78
2016,2,23,17,0,497.0,49.0,0.3,14.0,134.0,72.61,38.37
2016,2,23,17,15,379.0,38.0,0.4,13.5,90.0,31.81,21.91
2016,2,23,17,30,261.0,27.0,0.5,13.0,46.0,21.65,10.04
2016,2,23,17,45,130.5,13.5,0.65,13.0,23.0,13.27,0.0
2016,2,23,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,6,45,41.0,5.0,0.85,8.0,6.0,0.0,0.0
2016,2,24,7,0,82.0,10.0,0.8,8.0,12.0,29.92,0.0
2016,2,24,7,15,228.0,23.5,0.9,8.5,47.0,106.65,59.54
2016,2,24,7,30,374.0,37.0,1.0,9.0,82.0,186.84,141.68
2016,2,24,7,45,465.5,46.0,1.15,9.5,128.5,251.58,200.07
2016,2,24,8,0,557.0,55.0,1.3,10.0,175.0,324.33,263.76
2016,2,24,8,15,613.0,61.5,1.3,10.5,223.0,384.2,315.35
2016,2,24,8,30,669.0,68.0,1.3,11.0,271.0,447.5,367.8
2016,2,24,8,45,711.0,71.5,1.35,11.5,318.5,502.18,411.91
2016,2,24,9,0,753.0,75.0,1.4,12.0,366.0,555.83,453.85
2016,2,24,9,15,779.0,78.5,1.35,12.5,409.5,602.44,488.34
2016,2,24,9,30,805.0,82.0,1.3,13.0,453.0,648.31,521.11
2016,2,24,9,45,827.0,83.5,1.3,13.5,492.0,687.98,547.76
2016,2,24,10,0,849.0,85.0,1.3,14.0,531.0,726.0,572.52
2016,2,24,10,15,862.0,87.0,1.3,14.0,563.5,755.89,592.21
2016,2,24,10,30,875.0,89.0,1.3,14.0,596.0,783.2,610.04
2016,2,24,10,45,885.5,90.0,1.35,14.5,621.5,799.96,619.92
2016,2,24,11,0,896.0,91.0,1.4,15.0,647.0,818.39,631.12
2016,2,24,11,15,901.5,92.0,1.4,15.0,665.0,829.67,637.96
2016,2,24,11,30,907.0,93.0,1.4,15.0,683.0,837.6,642.71
2016,2,24,11,45,910.5,93.0,1.4,15.5,693.5,839.42,642.22
2016,2,24,12,0,914.0,93.0,1.4,16.0,704.0,837.8,639.59
2016,2,24,12,15,914.5,93.0,1.3,16.0,706.0,830.33,633.07
2016,2,24,12,30,915.0,93.0,1.2,16.0,708.0,819.45,624.4
2016,2,24,12,45,907.0,95.5,1.2,16.5,700.5,801.37,611.12
2016,2,24,13,0,899.0,98.0,1.2,17.0,693.0,780.25,595.94
2016,2,24,13,15,894.0,97.0,1.15,17.0,679.0,754.74,578.32
2016,2,24,13,30,889.0,96.0,1.1,17.0,665.0,726.41,558.79
2016,2,24,13,45,882.0,94.5,1.05,17.0,643.5,693.55,535.78
2016,2,24,14,0,875.0,93.0,1.0,17.0,622.0,659.83,510.7
2016,2,24,14,15,863.5,91.5,0.95,17.0,593.5,619.31,480.3
2016,2,24,14,30,852.0,90.0,0.9,17.0,565.0,577.12,448.08
2016,2,24,14,45,696.0,123.0,0.85,17.0,495.5,492.48,383.07
2016,2,24,15,0,540.0,156.0,0.8,17.0,426.0,416.56,324.2
2016,2,24,15,15,658.0,117.5,0.7,16.5,419.5,404.78,313.39
2016,2,24,15,30,776.0,79.0,0.6,16.0,413.0,379.96,289.96
2016,2,24,15,45,745.0,75.0,0.55,16.0,368.0,325.54,243.5
2016,2,24,16,0,714.0,71.0,0.5,16.0,323.0,273.01,197.88
2016,2,24,16,15,670.0,66.0,0.55,15.5,275.5,217.28,150.34
2016,2,24,16,30,626.0,61.0,0.6,15.0,228.0,166.65,107.37
2016,2,24,16,45,560.5,53.5,0.65,14.5,180.5,115.26,66.89
2016,2,24,17,0,495.0,46.0,0.7,14.0,133.0,70.8,36.67
2016,2,24,17,15,385.0,36.0,0.75,13.5,90.0,30.79,21.1
2016,2,24,17,30,275.0,26.0,0.8,13.0,47.0,20.4,9.74
2016,2,24,17,45,137.5,13.0,0.9,13.0,23.5,12.78,0.0
2016,2,24,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,25,6,45,38.0,5.5,0.9,8.5,6.5,0.0,0.0
2016,2,25,7,0,76.0,11.0,0.9,9.0,13.0,29.69,0.0
2016,2,25,7,15,213.0,25.5,1.05,9.5,48.5,106.15,64.1
2016,2,25,7,30,350.0,40.0,1.2,10.0,84.0,182.9,139.34
2016,2,25,7,45,430.5,51.0,1.35,10.5,129.0,244.76,194.94
2016,2,25,8,0,511.0,62.0,1.5,11.0,174.0,313.65,255.2
2016,2,25,8,15,568.0,69.0,1.45,11.5,222.0,372.93,305.96
2016,2,25,8,30,625.0,76.0,1.4,12.0,270.0,435.74,357.68
2016,2,25,8,45,664.0,81.5,1.35,12.5,316.0,489.54,400.42
2016,2,25,9,0,703.0,87.0,1.3,13.0,362.0,544.47,442.43
2016,2,25,9,15,730.5,91.0,1.3,13.5,405.0,590.9,476.88
2016,2,25,9,30,758.0,95.0,1.3,14.0,448.0,636.84,509.98
2016,2,25,9,45,641.5,134.5,1.3,15.0,450.0,619.89,492.69
2016,2,25,10,0,525.0,174.0,1.3,16.0,452.0,590.29,466.5
2016,2,25,10,15,682.0,137.5,1.3,16.5,521.5,682.89,535.68
2016,2,25,10,30,839.0,101.0,1.3,17.0,591.0,772.34,596.35
2016,2,25,10,45,854.0,100.5,1.3,17.5,617.5,795.1,608.99
2016,2,25,11,0,869.0,100.0,1.3,18.0,644.0,815.03,620.42
2016,2,25,11,15,574.0,202.0,1.25,18.0,565.5,693.3,531.98
2016,2,25,11,30,279.0,304.0,1.2,18.0,487.0,557.69,428.05
2016,2,25,11,45,280.0,308.5,1.15,18.5,494.5,561.36,430.42
2016,2,25,12,0,281.0,313.0,1.1,19.0,502.0,563.87,430.72
2016,2,25,12,15,372.0,289.0,1.05,19.0,540.0,606.39,462.79
2016,2,25,12,30,463.0,265.0,1.0,19.0,578.0,652.73,496.37
2016,2,25,12,45,386.5,285.0,0.95,19.0,544.5,599.43,456.11
2016,2,25,13,0,310.0,305.0,0.9,19.0,511.0,553.63,421.74
2016,2,25,13,15,602.0,200.0,0.8,19.0,591.0,656.22,500.35
2016,2,25,13,30,894.0,95.0,0.7,19.0,671.0,731.86,554.35
2016,2,25,13,45,883.5,95.0,0.65,19.0,649.0,697.98,529.85
2016,2,25,14,0,873.0,95.0,0.6,19.0,627.0,663.45,504.64
2016,2,25,14,15,862.5,93.5,0.5,19.0,598.5,623.49,474.65
2016,2,25,14,30,852.0,92.0,0.4,19.0,570.0,581.8,442.92
2016,2,25,14,45,832.0,91.0,0.35,19.0,534.5,534.1,406.76
2016,2,25,15,0,812.0,90.0,0.3,19.0,499.0,485.96,369.38
2016,2,25,15,15,790.5,87.0,0.35,18.5,458.5,435.0,330.34
2016,2,25,15,30,769.0,84.0,0.4,18.0,418.0,384.36,289.98
2016,2,25,15,45,737.0,80.0,0.45,17.5,373.0,328.72,244.47
2016,2,25,16,0,705.0,76.0,0.5,17.0,328.0,275.93,199.9
2016,2,25,16,15,661.5,70.5,0.55,16.5,280.0,221.32,153.5
2016,2,25,16,30,618.0,65.0,0.6,16.0,232.0,170.58,110.61
2016,2,25,16,45,561.0,56.5,0.7,15.5,185.0,119.51,70.1
2016,2,25,17,0,504.0,48.0,0.8,15.0,138.0,74.45,38.94
2016,2,25,17,15,397.0,37.5,0.75,14.5,94.5,33.21,18.76
2016,2,25,17,30,290.0,27.0,0.7,14.0,51.0,21.17,10.76
2016,2,25,17,45,145.0,13.5,0.7,14.0,25.5,13.27,0.0
2016,2,25,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,0.55,10.0,5.5,0.0,0.0
2016,2,26,7,0,0.0,11.0,0.6,10.0,11.0,10.81,0.0
2016,2,26,7,15,63.5,29.0,0.65,10.0,37.5,55.98,34.24
2016,2,26,7,30,127.0,47.0,0.7,10.0,64.0,107.32,81.89
2016,2,26,7,45,158.0,67.0,0.8,10.5,97.0,148.38,118.44
2016,2,26,8,0,189.0,87.0,0.9,11.0,130.0,191.86,156.41
2016,2,26,8,15,209.5,107.0,1.05,11.5,164.5,232.47,191.25
2016,2,26,8,30,230.0,127.0,1.2,12.0,199.0,274.29,226.18
2016,2,26,8,45,252.5,142.5,1.4,12.5,233.0,312.93,257.89
2016,2,26,9,0,275.0,158.0,1.6,13.0,267.0,352.68,289.82
2016,2,26,9,15,218.5,183.0,1.7,13.0,276.0,344.95,282.47
2016,2,26,9,30,162.0,208.0,1.8,13.0,285.0,340.26,277.22
2016,2,26,9,45,341.5,192.5,1.9,13.5,370.5,461.28,375.29
2016,2,26,10,0,521.0,177.0,2.0,14.0,456.0,592.66,477.04
2016,2,26,10,15,408.0,219.0,2.0,14.0,445.5,563.47,450.65
2016,2,26,10,30,295.0,261.0,2.0,14.0,435.0,520.36,414.82
2016,2,26,10,45,357.5,258.5,2.05,14.5,478.0,569.69,452.53
2016,2,26,11,0,420.0,256.0,2.1,15.0,521.0,619.38,489.25
2016,2,26,11,15,417.5,265.0,2.15,15.0,534.5,628.71,495.27
2016,2,26,11,30,415.0,274.0,2.2,15.0,548.0,636.31,500.36
2016,2,26,11,45,469.0,257.5,2.25,15.5,572.0,668.28,523.9
2016,2,26,12,0,523.0,241.0,2.3,16.0,596.0,690.71,540.3
2016,2,26,12,15,551.0,232.0,2.35,16.0,607.0,697.6,545.83
2016,2,26,12,30,579.0,223.0,2.4,16.0,618.0,701.87,549.59
2016,2,26,12,45,734.5,162.0,2.45,16.0,659.0,750.37,588.39
2016,2,26,13,0,890.0,101.0,2.5,16.0,700.0,782.85,611.87
2016,2,26,13,15,596.0,198.0,2.55,15.5,595.5,651.81,514.33
2016,2,26,13,30,302.0,295.0,2.6,15.0,491.0,519.09,410.46
2016,2,26,13,45,584.0,194.5,2.7,15.0,558.5,601.02,479.22
2016,2,26,14,0,866.0,94.0,2.8,15.0,626.0,660.68,527.97
2016,2,26,14,15,854.0,92.0,2.8,14.5,597.0,619.45,496.31
2016,2,26,14,30,842.0,90.0,2.8,14.0,568.0,576.64,463.32
2016,2,26,14,45,831.0,86.0,2.85,14.0,533.5,530.97,426.56
2016,2,26,15,0,820.0,82.0,2.9,14.0,499.0,484.14,387.84
2016,2,26,15,15,543.5,131.5,2.85,13.5,399.0,370.44,296.45
2016,2,26,15,30,267.0,181.0,2.8,13.0,299.0,280.51,224.62
2016,2,26,15,45,203.0,165.5,2.75,13.0,250.0,228.08,181.75
2016,2,26,16,0,139.0,150.0,2.7,13.0,201.0,182.7,144.78
2016,2,26,16,15,386.5,105.0,2.5,12.5,217.5,189.82,141.52
2016,2,26,16,30,634.0,60.0,2.3,12.0,234.0,170.29,112.51
2016,2,26,16,45,565.5,54.0,2.1,11.5,186.0,119.09,70.93
2016,2,26,17,0,497.0,48.0,1.9,11.0,138.0,75.15,40.19
2016,2,26,17,15,391.5,38.0,1.75,10.5,95.0,34.51,19.59
2016,2,26,17,30,286.0,28.0,1.6,10.0,52.0,21.92,11.98
2016,2,26,17,45,143.0,14.0,1.45,10.0,26.0,13.76,0.0
2016,2,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.0,1.0,6.5,10.0,0.0,0.0
2016,2,27,7,0,0.0,20.0,1.0,7.0,20.0,19.66,0.0
2016,2,27,7,15,233.0,28.0,1.1,7.5,59.5,118.9,80.18
2016,2,27,7,30,466.0,36.0,1.2,8.0,99.0,222.79,172.47
2016,2,27,7,45,545.0,44.0,1.35,9.0,146.5,286.8,230.23
2016,2,27,8,0,624.0,52.0,1.5,10.0,194.0,357.57,292.01
2016,2,27,8,15,674.0,57.0,1.45,10.5,243.5,413.94,340.52
2016,2,27,8,30,724.0,62.0,1.4,11.0,293.0,475.72,391.27
2016,2,27,8,45,755.0,66.5,1.35,11.5,339.5,528.06,432.57
2016,2,27,9,0,786.0,71.0,1.3,12.0,386.0,580.65,472.45
2016,2,27,9,15,809.5,74.0,1.25,12.0,429.5,626.47,506.7
2016,2,27,9,30,833.0,77.0,1.2,12.0,473.0,671.29,538.55
2016,2,27,9,45,602.0,147.5,1.2,12.5,445.5,610.66,488.3
2016,2,27,10,0,371.0,218.0,1.2,13.0,418.0,520.47,415.42
2016,2,27,10,15,375.0,231.5,1.1,13.0,444.5,545.35,433.48
2016,2,27,10,30,379.0,245.0,1.0,13.0,471.0,568.95,449.2
2016,2,27,10,45,358.0,262.0,0.95,13.5,482.5,575.17,450.98
2016,2,27,11,0,337.0,279.0,0.9,14.0,494.0,579.34,451.4
2016,2,27,11,15,350.0,284.5,0.85,14.5,513.0,596.65,462.29
2016,2,27,11,30,363.0,290.0,0.8,15.0,532.0,612.7,472.0
2016,2,27,11,45,648.5,188.5,0.8,15.5,628.5,746.05,571.39
2016,2,27,12,0,934.0,87.0,0.8,16.0,725.0,857.5,644.76
2016,2,27,12,15,761.0,154.5,0.8,16.0,675.5,789.39,597.18
2016,2,27,12,30,588.0,222.0,0.8,16.0,626.0,709.93,540.46
2016,2,27,12,45,741.5,163.0,0.8,16.0,668.0,759.39,578.79
2016,2,27,13,0,895.0,104.0,0.8,16.0,710.0,792.84,601.26
2016,2,27,13,15,635.5,192.0,0.75,16.0,618.0,676.76,517.4
2016,2,27,13,30,376.0,280.0,0.7,16.0,526.0,557.0,427.64
2016,2,27,13,45,444.0,248.5,0.7,16.0,530.0,562.28,434.09
2016,2,27,14,0,512.0,217.0,0.7,16.0,534.0,557.88,431.95
2016,2,27,14,15,546.5,194.0,0.65,16.0,518.5,535.52,415.5
2016,2,27,14,30,581.0,171.0,0.6,16.0,503.0,509.25,395.85
2016,2,27,14,45,538.0,172.5,0.6,16.0,465.5,461.91,359.66
2016,2,27,15,0,495.0,174.0,0.6,16.0,428.0,416.72,324.63
2016,2,27,15,15,469.0,163.5,0.55,15.5,388.5,370.03,288.2
2016,2,27,15,30,443.0,153.0,0.5,15.0,349.0,324.87,252.11
2016,2,27,15,45,599.5,110.0,0.5,15.0,345.5,314.45,239.12
2016,2,27,16,0,756.0,67.0,0.5,15.0,342.0,287.01,209.49
2016,2,27,16,15,715.0,62.5,0.5,14.0,293.5,231.17,161.41
2016,2,27,16,30,674.0,58.0,0.5,13.0,245.0,178.88,116.58
2016,2,27,16,45,614.5,51.5,0.55,12.5,196.5,124.42,72.6
2016,2,27,17,0,555.0,45.0,0.6,12.0,148.0,77.7,39.69
2016,2,27,17,15,449.0,36.0,0.65,11.5,103.0,34.41,18.17
2016,2,27,17,30,343.0,27.0,0.7,11.0,58.0,20.74,11.31
2016,2,27,17,45,171.5,13.5,0.75,11.0,29.0,13.27,0.0
2016,2,27,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.5,1.05,6.5,8.5,8.36,0.0
2016,2,28,7,0,0.0,17.0,1.1,7.0,17.0,16.71,0.0
2016,2,28,7,15,102.0,34.0,1.25,7.5,48.0,80.23,55.26
2016,2,28,7,30,204.0,51.0,1.4,8.0,79.0,146.36,114.59
2016,2,28,7,45,242.0,69.5,1.55,8.5,116.5,186.44,151.31
2016,2,28,8,0,280.0,88.0,1.7,9.0,154.0,235.51,194.78
2016,2,28,8,15,306.5,105.5,1.7,9.5,192.5,280.43,233.61
2016,2,28,8,30,333.0,123.0,1.7,10.0,231.0,326.97,272.57
2016,2,28,8,45,360.0,134.5,1.7,10.5,267.5,375.7,312.11
2016,2,28,9,0,387.0,146.0,1.7,11.0,304.0,418.48,345.93
2016,2,28,9,15,250.5,179.0,1.7,11.0,285.5,370.49,305.06
2016,2,28,9,30,114.0,212.0,1.7,11.0,267.0,312.33,255.32
2016,2,28,9,45,238.0,217.0,1.75,11.5,343.5,417.04,340.52
2016,2,28,10,0,362.0,222.0,1.8,12.0,420.0,519.55,420.6
2016,2,28,10,15,491.0,196.5,1.8,12.5,481.0,605.55,486.25
2016,2,28,10,30,620.0,171.0,1.8,13.0,542.0,690.15,549.2
2016,2,28,10,45,472.5,228.0,1.8,13.5,518.0,639.03,505.55
2016,2,28,11,0,325.0,285.0,1.8,14.0,494.0,577.33,454.97
2016,2,28,11,15,224.5,303.5,1.8,14.0,450.0,507.59,400.53
2016,2,28,11,30,124.0,322.0,1.8,14.0,406.0,444.44,350.01
2016,2,28,11,45,88.5,313.0,1.85,14.0,373.5,395.73,312.34
2016,2,28,12,0,53.0,304.0,1.9,14.0,341.0,355.31,280.42
2016,2,28,12,15,92.0,320.0,1.9,14.0,384.0,402.3,317.75
2016,2,28,12,30,131.0,336.0,1.9,14.0,427.0,454.8,358.22
2016,2,28,12,45,236.5,320.5,1.95,14.5,482.5,516.88,406.99
2016,2,28,13,0,342.0,305.0,2.0,15.0,538.0,580.67,455.7
2016,2,28,13,15,414.5,275.0,1.95,15.0,552.0,593.2,466.08
2016,2,28,13,30,487.0,245.0,1.9,15.0,566.0,606.23,476.82
2016,2,28,13,45,655.5,183.5,1.85,15.0,600.5,644.47,507.63
2016,2,28,14,0,824.0,122.0,1.8,15.0,635.0,667.63,526.26
2016,2,28,14,15,634.5,170.0,1.75,15.0,554.5,569.08,449.62
2016,2,28,14,30,445.0,218.0,1.7,15.0,474.0,479.05,379.24
2016,2,28,14,45,434.5,205.5,1.65,15.0,443.0,440.37,349.4
2016,2,28,15,0,424.0,193.0,1.6,15.0,412.0,401.61,318.55
2016,2,28,15,15,370.0,185.5,1.5,14.5,366.0,346.95,275.17
2016,2,28,15,30,316.0,178.0,1.4,14.0,320.0,298.46,236.23
2016,2,28,15,45,158.0,135.5,1.3,14.0,206.5,185.34,146.23
2016,2,28,16,0,0.0,93.0,1.2,14.0,93.0,89.55,70.22
2016,2,28,16,15,0.0,80.0,1.1,13.0,80.0,77.0,60.2
2016,2,28,16,30,0.0,67.0,1.0,12.0,67.0,64.5,49.84
2016,2,28,16,45,0.0,54.0,0.9,11.5,54.0,52.06,39.2
2016,2,28,17,0,0.0,41.0,0.8,11.0,41.0,39.6,28.35
2016,2,28,17,15,0.0,28.5,0.85,10.5,28.5,27.51,17.65
2016,2,28,17,30,0.0,16.0,0.9,10.0,16.0,15.43,7.21
2016,2,28,17,45,0.0,8.0,0.95,9.5,8.0,7.71,0.0
2016,2,28,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,45,95.5,8.5,0.95,6.5,13.0,29.03,0.0
2016,2,29,7,0,191.0,17.0,0.9,7.0,26.0,78.33,0.0
2016,2,29,7,15,328.5,28.5,1.0,8.0,66.5,152.33,109.92
2016,2,29,7,30,466.0,40.0,1.1,9.0,107.0,232.53,181.76
2016,2,29,7,45,554.0,46.5,1.25,10.0,157.0,299.67,241.28
2016,2,29,8,0,642.0,53.0,1.4,11.0,207.0,371.79,303.43
2016,2,29,8,15,691.0,58.5,1.4,11.5,257.0,432.36,354.6
2016,2,29,8,30,740.0,64.0,1.4,12.0,307.0,495.49,405.79
2016,2,29,8,45,771.0,68.0,1.4,12.5,354.5,548.28,447.07
2016,2,29,9,0,802.0,72.0,1.4,13.0,402.0,601.26,487.05
2016,2,29,9,15,824.5,75.0,1.4,13.5,446.0,647.24,520.45
2016,2,29,9,30,847.0,78.0,1.4,14.0,490.0,692.09,550.83
2016,2,29,9,45,856.5,83.0,1.45,14.5,527.5,728.34,574.64
2016,2,29,10,0,866.0,88.0,1.5,15.0,565.0,762.14,596.48
2016,2,29,10,15,877.5,90.0,1.45,15.0,597.0,791.43,615.01
2016,2,29,10,30,889.0,92.0,1.4,15.0,629.0,813.23,628.19
2016,2,29,10,45,900.5,91.5,1.4,15.5,655.0,834.07,640.17
2016,2,29,11,0,912.0,91.0,1.4,16.0,681.0,851.87,650.06
2016,2,29,11,15,917.0,91.5,1.4,16.5,698.5,862.22,654.94
2016,2,29,11,30,922.0,92.0,1.4,17.0,716.0,869.16,657.7
2016,2,29,11,45,932.5,88.5,1.4,17.5,727.5,872.76,658.38
2016,2,29,12,0,943.0,85.0,1.4,18.0,739.0,872.82,656.85
2016,2,29,12,15,943.5,85.5,1.3,18.0,741.0,865.45,650.41
2016,2,29,12,30,944.0,86.0,1.2,18.0,743.0,854.54,641.8
2016,2,29,12,45,936.0,88.5,1.15,18.5,735.0,835.58,627.45
2016,2,29,13,0,928.0,91.0,1.1,19.0,727.0,813.48,611.22
2016,2,29,13,15,709.5,168.0,1.0,19.0,649.0,713.51,541.17
2016,2,29,13,30,491.0,245.0,0.9,19.0,571.0,612.06,465.53
2016,2,29,13,45,462.0,247.0,0.85,19.0,546.0,577.13,440.72
2016,2,29,14,0,433.0,249.0,0.8,19.0,521.0,542.4,415.12
2016,2,29,14,15,651.5,169.5,0.65,19.0,557.5,582.87,446.16
2016,2,29,14,30,870.0,90.0,0.5,19.0,594.0,602.96,459.99
2016,2,29,14,45,849.5,89.5,0.4,19.0,557.0,554.19,421.95
2016,2,29,15,0,829.0,89.0,0.3,19.0,520.0,504.97,383.58
2016,2,29,15,15,808.0,86.0,0.3,19.0,479.0,452.88,343.06
2016,2,29,15,30,787.0,83.0,0.3,19.0,438.0,401.03,301.42
2016,2,29,15,45,752.5,80.5,0.3,19.0,391.5,345.46,255.87
2016,2,29,16,0,718.0,78.0,0.3,19.0,345.0,290.78,209.97
2016,2,29,16,15,676.0,72.5,0.35,18.0,297.0,235.04,163.62
2016,2,29,16,30,634.0,67.0,0.4,17.0,249.0,183.02,120.09
2016,2,29,16,45,559.0,61.5,0.5,16.5,199.0,130.54,78.88
2016,2,29,17,0,484.0,56.0,0.6,16.0,149.0,86.16,47.95
2016,2,29,17,15,382.5,44.5,0.65,15.5,104.5,43.87,24.79
2016,2,29,17,30,281.0,33.0,0.7,15.0,60.0,25.91,15.96
2016,2,29,17,45,140.5,16.5,0.75,15.0,30.0,12.65,0.0
2016,2,29,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,12.0,0.95,8.5,12.0,11.8,0.0
2016,3,1,7,0,0.0,24.0,0.9,9.0,24.0,25.5,1.34
2016,3,1,7,15,148.0,36.5,1.1,9.5,58.5,97.72,70.9
2016,3,1,7,30,296.0,49.0,1.3,10.0,93.0,179.64,141.23
2016,3,1,7,45,347.0,63.5,1.5,11.0,134.0,231.83,187.6
2016,3,1,8,0,398.0,78.0,1.7,12.0,175.0,288.39,236.55
2016,3,1,8,15,422.5,93.0,1.85,12.5,216.0,335.74,277.03
2016,3,1,8,30,447.0,108.0,2.0,13.0,257.0,384.19,317.13
2016,3,1,8,45,469.0,119.5,2.2,13.5,296.5,427.94,352.53
2016,3,1,9,0,491.0,131.0,2.4,14.0,336.0,472.07,387.34
2016,3,1,9,15,502.0,145.5,2.55,14.5,374.0,512.28,417.97
2016,3,1,9,30,513.0,160.0,2.7,15.0,412.0,551.53,447.21
2016,3,1,9,45,709.5,117.5,2.9,15.5,494.5,665.87,536.65
2016,3,1,10,0,906.0,75.0,3.1,16.0,577.0,776.23,616.22
2016,3,1,10,15,917.0,76.5,3.15,16.0,610.0,805.45,635.57
2016,3,1,10,30,928.0,78.0,3.2,16.0,643.0,831.83,653.46
2016,3,1,10,45,937.5,78.5,3.25,16.0,669.0,852.83,667.52
2016,3,1,11,0,947.0,79.0,3.3,16.0,695.0,870.6,679.4
2016,3,1,11,15,951.5,79.5,3.3,16.0,713.0,880.84,685.75
2016,3,1,11,30,956.0,80.0,3.3,16.0,731.0,887.52,689.78
2016,3,1,11,45,960.0,79.5,3.3,16.0,741.0,889.06,690.36
2016,3,1,12,0,964.0,79.0,3.3,16.0,751.0,886.96,688.56
2016,3,1,12,15,963.5,79.0,3.25,16.0,752.5,878.04,681.82
2016,3,1,12,30,963.0,79.0,3.2,16.0,754.0,865.54,672.74
2016,3,1,12,45,956.5,80.5,3.15,16.0,746.0,846.37,659.08
2016,3,1,13,0,950.0,82.0,3.1,16.0,738.0,823.95,643.24
2016,3,1,13,15,944.5,81.5,3.05,16.0,722.5,797.04,624.27
2016,3,1,13,30,939.0,81.0,3.0,16.0,707.0,767.15,603.18
2016,3,1,13,45,688.5,166.5,3.0,16.0,618.0,656.17,519.57
2016,3,1,14,0,438.0,252.0,3.0,16.0,529.0,549.9,435.46
2016,3,1,14,15,670.0,163.5,2.95,15.5,565.0,590.32,470.92
2016,3,1,14,30,902.0,75.0,2.9,15.0,601.0,608.28,487.05
2016,3,1,14,45,673.5,133.5,2.9,15.0,513.5,504.65,403.91
2016,3,1,15,0,445.0,192.0,2.9,15.0,426.0,414.46,331.22
2016,3,1,15,15,473.0,169.0,2.8,14.5,400.0,382.03,305.05
2016,3,1,15,30,501.0,146.0,2.7,14.0,374.0,346.19,274.74
2016,3,1,15,45,394.0,146.0,2.65,14.0,314.0,280.75,220.87
2016,3,1,16,0,287.0,146.0,2.6,14.0,254.0,225.44,175.79
2016,3,1,16,15,274.5,127.5,2.3,13.5,219.5,187.77,143.41
2016,3,1,16,30,262.0,109.0,2.0,13.0,185.0,151.32,111.96
2016,3,1,16,45,416.0,77.0,1.75,13.0,171.0,125.89,82.84
2016,3,1,17,0,570.0,45.0,1.5,13.0,157.0,84.02,43.29
2016,3,1,17,15,473.5,37.0,1.35,12.5,111.5,39.95,19.78
2016,3,1,17,30,377.0,29.0,1.2,12.0,66.0,21.84,12.91
2016,3,1,17,45,188.5,14.5,1.1,11.5,33.0,10.69,0.0
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,45,129.5,9.5,0.75,10.5,16.0,38.22,0.0
2016,3,2,7,0,259.0,19.0,0.8,11.0,32.0,102.32,34.86
2016,3,2,7,15,386.0,28.5,0.85,11.5,74.0,173.31,126.43
2016,3,2,7,30,513.0,38.0,0.9,12.0,116.0,251.43,195.34
2016,3,2,7,45,586.5,44.0,0.95,12.5,165.0,312.47,249.53
2016,3,2,8,0,660.0,50.0,1.0,13.0,214.0,382.15,308.97
2016,3,2,8,15,705.0,54.5,1.0,13.5,263.5,440.6,357.4
2016,3,2,8,30,750.0,59.0,1.0,14.0,313.0,501.26,405.59
2016,3,2,8,45,550.5,109.5,1.05,14.5,310.0,470.5,380.15
2016,3,2,9,0,351.0,160.0,1.1,15.0,307.0,408.8,330.02
2016,3,2,9,15,601.0,116.5,1.15,15.5,400.5,552.35,443.15
2016,3,2,9,30,851.0,73.0,1.2,16.0,494.0,691.4,545.04
2016,3,2,9,45,864.5,75.5,1.3,16.5,532.0,727.75,568.06
2016,3,2,10,0,878.0,78.0,1.4,17.0,570.0,761.9,590.42
2016,3,2,10,15,889.5,80.0,1.5,17.0,602.5,791.48,610.57
2016,3,2,10,30,901.0,82.0,1.6,17.0,635.0,818.32,628.84
2016,3,2,10,45,906.5,84.5,1.7,17.0,660.0,837.9,642.15
2016,3,2,11,0,912.0,87.0,1.8,17.0,685.0,854.23,653.37
2016,3,2,11,15,917.5,88.0,1.9,17.0,703.0,865.53,661.28
2016,3,2,11,30,923.0,89.0,2.0,17.0,721.0,873.41,667.0
2016,3,2,11,45,923.0,91.0,2.1,17.0,731.0,874.29,668.06
2016,3,2,12,0,923.0,93.0,2.2,17.0,741.0,871.64,666.87
2016,3,2,12,15,731.5,170.5,2.25,17.0,685.0,795.44,614.08
2016,3,2,12,30,540.0,248.0,2.3,17.0,629.0,708.1,548.77
2016,3,2,12,45,485.0,267.5,2.4,17.0,607.5,673.94,523.85
2016,3,2,13,0,430.0,287.0,2.5,17.0,586.0,639.43,497.96
2016,3,2,13,15,407.5,296.0,2.55,16.5,575.0,614.51,480.48
2016,3,2,13,30,385.0,305.0,2.6,16.0,564.0,594.48,466.22
2016,3,2,13,45,386.5,285.5,2.65,16.0,538.5,561.96,442.65
2016,3,2,14,0,388.0,266.0,2.7,16.0,513.0,528.36,417.99
2016,3,2,14,15,201.0,237.5,2.7,15.5,365.0,363.26,289.82
2016,3,2,14,30,14.0,209.0,2.7,15.0,217.0,211.22,167.58
2016,3,2,14,45,60.5,223.5,2.7,15.0,255.5,251.38,201.06
2016,3,2,15,0,107.0,238.0,2.7,15.0,294.0,285.07,228.22
2016,3,2,15,15,62.0,203.5,2.65,14.5,235.5,225.03,180.31
2016,3,2,15,30,17.0,169.0,2.6,14.0,177.0,169.42,135.78
2016,3,2,15,45,8.5,147.0,2.55,13.5,151.0,144.05,115.56
2016,3,2,16,0,0.0,125.0,2.5,13.0,125.0,119.71,95.94
2016,3,2,16,15,0.0,107.5,2.35,12.5,107.5,102.75,82.08
2016,3,2,16,30,0.0,90.0,2.2,12.0,90.0,85.89,68.04
2016,3,2,16,45,0.0,73.5,2.05,12.0,73.5,70.05,54.49
2016,3,2,17,0,0.0,57.0,1.9,12.0,57.0,54.34,40.83
2016,3,2,17,15,0.0,40.5,1.85,11.5,40.5,38.79,27.21
2016,3,2,17,30,0.0,24.0,1.8,11.0,24.0,23.17,14.22
2016,3,2,17,45,0.0,12.0,1.75,11.0,12.0,11.58,0.0
2016,3,2,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,3.0,0.85,10.5,3.0,2.95,0.0
2016,3,3,7,0,0.0,6.0,0.9,11.0,6.0,5.78,0.0
2016,3,3,7,15,0.0,13.0,0.95,11.0,13.0,12.53,4.74
2016,3,3,7,30,0.0,20.0,1.0,11.0,20.0,19.29,10.83
2016,3,3,7,45,0.0,28.5,1.05,11.5,28.5,27.5,18.07
2016,3,3,8,0,0.0,37.0,1.1,12.0,37.0,35.72,25.22
2016,3,3,8,15,0.0,45.5,1.1,12.0,45.5,43.94,32.31
2016,3,3,8,30,0.0,54.0,1.1,12.0,54.0,52.17,39.31
2016,3,3,8,45,0.0,46.5,1.1,12.0,46.5,44.91,33.01
2016,3,3,9,0,0.0,39.0,1.1,12.0,39.0,37.66,26.72
2016,3,3,9,15,0.0,82.5,1.15,12.0,82.5,79.79,62.35
2016,3,3,9,30,0.0,126.0,1.2,12.0,126.0,123.82,98.82
2016,3,3,9,45,0.0,130.0,1.25,12.5,130.0,127.56,101.35
2016,3,3,10,0,0.0,134.0,1.3,13.0,134.0,131.36,104.02
2016,3,3,10,15,0.0,120.0,1.3,13.0,120.0,117.0,92.02
2016,3,3,10,30,0.0,106.0,1.3,13.0,106.0,102.91,80.3
2016,3,3,10,45,26.5,198.0,1.3,13.0,215.5,223.92,179.16
2016,3,3,11,0,53.0,290.0,1.3,13.0,325.0,344.91,273.7
2016,3,3,11,15,100.0,313.0,1.35,13.0,381.5,408.36,322.81
2016,3,3,11,30,147.0,336.0,1.4,13.0,438.0,480.01,377.38
2016,3,3,11,45,148.5,340.0,1.5,13.0,444.0,483.65,379.73
2016,3,3,12,0,150.0,344.0,1.6,13.0,450.0,486.68,382.19
2016,3,3,12,15,109.5,335.5,1.6,13.0,413.5,433.77,341.22
2016,3,3,12,30,69.0,327.0,1.6,13.0,377.0,389.1,306.34
2016,3,3,12,45,83.5,330.5,1.6,13.0,390.0,401.97,316.88
2016,3,3,13,0,98.0,334.0,1.6,13.0,403.0,413.99,326.39
2016,3,3,13,15,98.5,327.0,1.45,13.0,395.5,403.5,318.04
2016,3,3,13,30,99.0,320.0,1.3,13.0,388.0,392.73,309.63
2016,3,3,13,45,55.0,266.5,1.2,13.0,304.0,303.32,240.06
2016,3,3,14,0,11.0,213.0,1.1,13.0,220.0,214.87,170.1
2016,3,3,14,15,5.5,142.0,1.1,13.0,145.5,141.19,111.44
2016,3,3,14,30,0.0,71.0,1.1,13.0,71.0,68.68,52.05
2016,3,3,14,45,0.0,97.0,1.1,13.0,97.0,93.86,73.24
2016,3,3,15,0,0.0,123.0,1.1,13.0,123.0,118.96,94.13
2016,3,3,15,15,1.0,137.0,0.95,12.5,137.5,132.74,105.83
2016,3,3,15,30,2.0,151.0,0.8,12.0,152.0,146.16,117.28
2016,3,3,15,45,1.0,115.0,0.65,12.0,115.5,111.09,88.45
2016,3,3,16,0,0.0,79.0,0.5,12.0,79.0,76.31,59.58
2016,3,3,16,15,0.0,68.5,0.5,12.0,68.5,66.21,51.24
2016,3,3,16,30,0.0,58.0,0.5,12.0,58.0,56.05,42.66
2016,3,3,16,45,0.0,47.0,0.5,12.0,47.0,45.4,33.52
2016,3,3,17,0,0.0,36.0,0.5,12.0,36.0,34.76,24.24
2016,3,3,17,15,0.0,25.5,0.5,11.5,25.5,24.61,15.32
2016,3,3,17,30,0.0,15.0,0.5,11.0,15.0,14.47,6.87
2016,3,3,17,45,0.0,7.5,0.5,11.0,7.5,7.23,0.0
2016,3,3,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
