Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,14,15,121.0,232.0,2.15,13.0,315.5,310.25,248.27
2016,3,14,14,30,0.0,139.0,2.2,13.0,139.0,134.61,105.95
2016,3,14,14,45,226.5,176.5,2.25,13.0,307.0,306.02,248.58
2016,3,14,15,0,453.0,214.0,2.3,13.0,475.0,453.27,363.9
2016,3,14,15,15,509.5,180.5,2.25,12.5,454.0,424.96,340.54
2016,3,14,15,30,566.0,147.0,2.2,12.0,433.0,390.49,311.92
2016,3,14,15,45,354.0,164.5,2.2,12.0,338.0,293.77,233.95
2016,3,14,16,0,142.0,182.0,2.2,12.0,243.0,218.6,174.77
2016,3,14,16,15,128.0,162.5,2.05,11.5,212.0,187.05,148.82
2016,3,14,16,30,114.0,143.0,1.9,11.0,181.0,157.01,123.84
2016,3,14,16,45,306.5,108.0,1.8,10.5,187.5,148.4,107.99
2016,3,14,17,0,499.0,73.0,1.7,10.0,194.0,117.74,73.66
2016,3,14,17,15,412.0,62.0,1.6,9.0,146.0,72.6,43.94
2016,3,14,17,30,325.0,51.0,1.5,8.0,98.0,38.69,29.01
2016,3,14,17,45,162.5,36.5,1.45,7.5,60.0,28.33,18.5
2016,3,14,18,0,0.0,22.0,1.4,7.0,22.0,20.33,0.0
2016,3,14,18,15,0.0,11.0,1.35,6.5,11.0,10.81,0.0
2016,3,14,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,6,15,26.0,5.0,1.1,4.5,5.5,0.0,0.0
2016,3,15,6,30,52.0,10.0,1.2,5.0,11.0,21.27,0.0
2016,3,15,6,45,209.0,24.0,1.35,6.0,46.5,96.13,57.31
2016,3,15,7,0,366.0,38.0,1.5,7.0,82.0,176.23,134.18
2016,3,15,7,15,459.0,47.5,1.45,7.5,130.0,241.72,193.33
2016,3,15,7,30,552.0,57.0,1.4,8.0,178.0,316.25,258.9
2016,3,15,7,45,617.0,62.0,1.35,8.5,230.5,380.56,314.59
2016,3,15,8,0,682.0,67.0,1.3,9.0,283.0,449.8,372.16
2016,3,15,8,15,720.5,72.0,1.3,9.5,333.5,506.16,417.63
2016,3,15,8,30,759.0,77.0,1.3,10.0,384.0,566.31,464.3
2016,3,15,8,45,788.5,79.5,1.3,11.0,432.5,618.79,502.61
2016,3,15,9,0,818.0,82.0,1.3,12.0,481.0,671.21,538.81
2016,3,15,9,15,837.5,85.0,1.2,12.5,525.0,716.48,567.7
2016,3,15,9,30,857.0,88.0,1.1,13.0,569.0,760.32,594.72
2016,3,15,9,45,873.5,89.5,1.05,13.5,608.0,793.59,614.28
2016,3,15,10,0,890.0,91.0,1.0,14.0,647.0,829.35,635.3
2016,3,15,10,15,900.0,92.5,1.0,14.0,679.5,857.29,652.6
2016,3,15,10,30,910.0,94.0,1.0,14.0,712.0,882.35,668.0
2016,3,15,10,45,918.5,94.5,1.0,14.5,737.0,901.94,678.52
2016,3,15,11,0,927.0,95.0,1.0,15.0,762.0,918.29,686.98
2016,3,15,11,15,931.5,96.0,1.0,15.0,779.5,928.28,692.64
2016,3,15,11,30,936.0,97.0,1.0,15.0,797.0,934.75,696.2
2016,3,15,11,45,938.5,97.5,1.0,15.5,806.0,935.33,694.81
2016,3,15,12,0,941.0,98.0,1.0,16.0,815.0,932.3,691.29
2016,3,15,12,15,941.0,98.0,1.0,16.0,816.5,922.97,685.12
2016,3,15,12,30,941.0,98.0,1.0,16.0,818.0,910.11,676.85
2016,3,15,12,45,940.0,97.0,1.05,16.0,811.0,891.88,666.02
2016,3,15,13,0,939.0,96.0,1.1,16.0,804.0,870.3,653.01
2016,3,15,13,15,935.0,95.5,1.1,16.0,788.5,843.59,635.82
2016,3,15,13,30,931.0,95.0,1.1,16.0,773.0,813.88,616.6
2016,3,15,13,45,924.0,94.5,1.1,16.0,750.0,779.1,593.86
2016,3,15,14,0,917.0,94.0,1.1,16.0,727.0,741.82,569.25
2016,3,15,14,15,907.5,92.0,1.05,16.0,696.5,699.06,539.62
2016,3,15,14,30,898.0,90.0,1.0,16.0,666.0,654.4,506.66
2016,3,15,14,45,885.5,88.0,1.0,16.0,629.5,606.34,470.91
2016,3,15,15,0,873.0,86.0,1.0,16.0,593.0,557.1,433.25
2016,3,15,15,15,855.5,83.5,0.9,15.5,550.5,503.33,391.08
2016,3,15,15,30,838.0,81.0,0.8,15.0,508.0,449.75,347.74
2016,3,15,15,45,814.0,78.0,0.75,15.0,460.5,393.3,300.57
2016,3,15,16,0,790.0,75.0,0.7,15.0,413.0,337.97,253.01
2016,3,15,16,15,756.5,71.0,0.65,14.5,363.0,280.41,203.33
2016,3,15,16,30,723.0,67.0,0.6,14.0,313.0,225.63,155.44
2016,3,15,16,45,671.0,61.5,0.6,13.5,261.0,167.4,106.36
2016,3,15,17,0,619.0,56.0,0.6,13.0,209.0,116.35,66.14
2016,3,15,17,15,540.0,48.5,0.65,12.5,159.0,67.7,34.82
2016,3,15,17,30,461.0,41.0,0.7,12.0,109.0,30.18,21.09
2016,3,15,17,45,319.5,29.5,0.8,11.5,67.5,22.41,13.36
2016,3,15,18,0,178.0,18.0,0.9,11.0,26.0,14.07,0.0
2016,3,15,18,15,89.0,9.0,0.95,10.5,13.0,8.85,0.0
2016,3,15,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,6.5,1.15,6.5,6.5,0.0,0.0
2016,3,16,6,30,0.0,13.0,1.2,7.0,13.0,12.78,0.0
2016,3,16,6,45,190.0,25.0,1.3,8.0,49.0,92.45,58.21
2016,3,16,7,0,380.0,37.0,1.4,9.0,85.0,181.27,137.81
2016,3,16,7,15,459.5,47.5,1.55,9.5,132.0,243.74,194.25
2016,3,16,7,30,539.0,58.0,1.7,10.0,179.0,313.92,256.18
2016,3,16,7,45,593.5,64.5,1.9,11.0,229.0,374.47,308.56
2016,3,16,8,0,648.0,71.0,2.1,12.0,279.0,439.03,362.38
2016,3,16,8,15,701.0,69.5,2.2,12.5,328.5,494.94,408.3
2016,3,16,8,30,754.0,68.0,2.3,13.0,378.0,555.89,456.73
2016,3,16,8,45,792.5,73.5,2.4,13.5,433.5,617.59,503.96
2016,3,16,9,0,831.0,79.0,2.5,14.0,489.0,679.95,549.28
2016,3,16,9,15,849.5,81.5,2.5,14.5,532.5,724.38,579.16
2016,3,16,9,30,868.0,84.0,2.5,15.0,576.0,762.7,604.18
2016,3,16,9,45,882.0,86.0,2.55,15.5,614.5,799.52,628.13
2016,3,16,10,0,896.0,88.0,2.6,16.0,653.0,834.04,650.19
2016,3,16,10,15,905.5,89.5,2.6,16.0,685.0,861.69,668.13
2016,3,16,10,30,915.0,91.0,2.6,16.0,717.0,886.41,684.03
2016,3,16,10,45,922.0,92.0,2.6,16.5,742.0,905.31,694.63
2016,3,16,11,0,929.0,93.0,2.6,17.0,767.0,920.9,703.04
2016,3,16,11,15,933.5,94.0,2.55,17.0,784.0,930.87,708.58
2016,3,16,11,30,938.0,95.0,2.5,17.0,801.0,937.3,711.86
2016,3,16,11,45,940.5,95.0,2.5,17.5,810.0,937.29,710.05
2016,3,16,12,0,943.0,95.0,2.5,18.0,819.0,933.67,706.01
2016,3,16,12,15,943.5,95.0,2.5,18.0,820.0,924.71,699.86
2016,3,16,12,30,944.0,95.0,2.5,18.0,821.0,912.19,691.46
2016,3,16,12,45,945.0,93.5,2.5,18.0,814.5,895.02,680.02
2016,3,16,13,0,946.0,92.0,2.5,18.0,808.0,874.4,666.33
2016,3,16,13,15,942.0,91.0,2.45,18.0,793.0,846.96,647.6
2016,3,16,13,30,938.0,90.0,2.4,18.0,778.0,816.49,626.82
2016,3,16,13,45,932.5,89.0,2.4,18.0,755.0,782.05,603.58
2016,3,16,14,0,927.0,88.0,2.4,18.0,732.0,745.0,578.36
2016,3,16,14,15,918.0,86.5,2.3,18.0,702.0,702.67,548.54
2016,3,16,14,30,909.0,85.0,2.2,18.0,672.0,658.39,514.93
2016,3,16,14,45,897.5,83.0,2.15,18.0,635.0,610.4,478.14
2016,3,16,15,0,886.0,81.0,2.1,18.0,598.0,561.13,439.44
2016,3,16,15,15,869.5,79.0,1.95,17.5,556.0,508.37,397.41
2016,3,16,15,30,853.0,77.0,1.8,17.0,514.0,454.25,353.07
2016,3,16,15,45,830.5,73.5,1.65,17.0,467.0,397.08,304.51
2016,3,16,16,0,808.0,70.0,1.5,17.0,420.0,340.86,255.53
2016,3,16,16,15,776.0,66.5,1.3,16.5,369.5,283.17,205.06
2016,3,16,16,30,744.0,63.0,1.1,16.0,319.0,228.05,156.39
2016,3,16,16,45,697.5,58.0,0.9,15.5,267.0,171.89,108.45
2016,3,16,17,0,651.0,53.0,0.7,15.0,215.0,120.55,67.69
2016,3,16,17,15,575.5,46.0,0.75,14.0,164.5,68.52,33.79
2016,3,16,17,30,500.0,39.0,0.8,13.0,114.0,28.2,19.28
2016,3,16,17,45,366.0,28.5,0.9,12.5,71.5,21.3,12.48
2016,3,16,18,0,232.0,18.0,1.0,12.0,29.0,13.92,0.0
2016,3,16,18,15,116.0,9.0,1.0,11.5,14.5,8.85,0.0
2016,3,16,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,6,15,86.5,6.5,1.65,7.5,9.0,0.0,0.0
2016,3,17,6,30,173.0,13.0,1.9,8.0,18.0,52.17,0.0
2016,3,17,6,45,327.5,24.0,2.15,9.0,58.0,133.25,87.86
2016,3,17,7,0,482.0,35.0,2.4,10.0,98.0,214.71,163.61
2016,3,17,7,15,566.5,42.0,2.4,10.5,149.0,278.45,221.9
2016,3,17,7,30,651.0,49.0,2.4,11.0,200.0,352.78,287.61
2016,3,17,7,45,702.0,54.5,2.45,11.5,253.0,416.29,342.94
2016,3,17,8,0,753.0,60.0,2.5,12.0,306.0,483.22,398.97
2016,3,17,8,15,787.5,64.0,2.45,12.5,358.0,541.75,446.08
2016,3,17,8,30,822.0,68.0,2.4,13.0,410.0,601.29,492.16
2016,3,17,8,45,846.0,71.0,2.4,14.0,458.5,653.29,530.11
2016,3,17,9,0,870.0,74.0,2.4,15.0,507.0,700.45,561.47
2016,3,17,9,15,887.5,76.5,2.3,15.5,551.5,745.34,590.71
2016,3,17,9,30,905.0,79.0,2.2,16.0,596.0,788.55,618.02
2016,3,17,9,45,917.5,80.5,2.15,16.5,635.0,824.66,640.13
2016,3,17,10,0,930.0,82.0,2.1,17.0,674.0,858.28,660.2
2016,3,17,10,15,939.0,83.5,2.0,17.5,706.0,886.23,675.6
2016,3,17,10,30,948.0,85.0,1.9,18.0,738.0,911.11,688.72
2016,3,17,10,45,954.5,86.0,1.85,18.5,763.0,930.02,698.28
2016,3,17,11,0,961.0,87.0,1.8,19.0,788.0,945.49,705.58
2016,3,17,11,15,964.5,88.0,1.7,19.0,805.0,954.75,709.55
2016,3,17,11,30,968.0,89.0,1.6,19.0,822.0,960.34,711.22
2016,3,17,11,45,970.5,89.0,1.5,19.5,831.0,960.26,707.94
2016,3,17,12,0,973.0,89.0,1.4,20.0,840.0,956.45,702.4
2016,3,17,12,15,973.0,89.0,1.3,20.0,840.5,946.74,694.53
2016,3,17,12,30,973.0,89.0,1.2,20.0,841.0,933.39,684.47
2016,3,17,12,45,969.5,89.5,1.15,20.0,833.5,914.03,671.46
2016,3,17,13,0,966.0,90.0,1.1,20.0,826.0,891.27,656.41
2016,3,17,13,15,962.0,89.0,1.0,20.0,810.0,863.29,637.25
2016,3,17,13,30,958.0,88.0,0.9,20.0,794.0,832.23,616.14
2016,3,17,13,45,952.0,87.0,0.8,20.5,770.5,796.74,591.0
2016,3,17,14,0,946.0,86.0,0.7,21.0,747.0,758.62,564.17
2016,3,17,14,15,937.0,84.5,0.65,20.5,716.0,715.53,536.77
2016,3,17,14,30,928.0,83.0,0.6,20.0,685.0,670.43,505.75
2016,3,17,14,45,916.0,81.0,0.55,20.0,647.5,621.29,469.88
2016,3,17,15,0,904.0,79.0,0.5,20.0,610.0,570.87,432.16
2016,3,17,15,15,887.5,76.5,0.5,20.0,567.0,516.71,391.11
2016,3,17,15,30,871.0,74.0,0.5,20.0,524.0,462.23,348.41
2016,3,17,15,45,848.5,71.5,0.55,20.0,476.0,405.34,302.77
2016,3,17,16,0,826.0,69.0,0.6,20.0,428.0,347.67,254.93
2016,3,17,16,15,794.0,65.0,0.6,19.5,377.0,288.44,204.99
2016,3,17,16,30,762.0,61.0,0.6,19.0,326.0,231.77,156.35
2016,3,17,16,45,715.5,56.5,0.65,18.5,273.5,174.96,108.82
2016,3,17,17,0,669.0,52.0,0.7,18.0,221.0,122.95,68.01
2016,3,17,17,15,594.5,45.5,0.75,17.5,170.0,72.51,35.61
2016,3,17,17,30,520.0,39.0,0.8,17.0,119.0,28.1,18.86
2016,3,17,17,45,388.0,28.5,0.9,16.5,75.5,21.15,12.19
2016,3,17,18,0,256.0,18.0,1.0,16.0,32.0,13.78,0.0
2016,3,17,18,15,128.0,9.0,1.0,15.5,16.0,8.85,0.0
2016,3,17,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,6,15,79.0,7.5,1.2,7.5,10.0,7.37,0.0
2016,3,18,6,30,158.0,15.0,1.3,8.0,20.0,59.08,0.0
2016,3,18,6,45,307.0,27.0,1.4,9.0,60.5,131.93,89.87
2016,3,18,7,0,456.0,39.0,1.5,10.0,101.0,212.27,162.48
2016,3,18,7,15,541.0,47.0,1.5,10.5,151.5,278.78,222.12
2016,3,18,7,30,626.0,55.0,1.5,11.0,202.0,353.34,287.03
2016,3,18,7,45,677.0,61.0,1.55,11.5,255.0,414.01,339.19
2016,3,18,8,0,728.0,67.0,1.6,12.0,308.0,480.58,394.02
2016,3,18,8,15,663.5,87.0,1.55,12.5,333.5,500.65,409.48
2016,3,18,8,30,599.0,107.0,1.5,13.0,359.0,510.81,416.25
2016,3,18,8,45,636.0,111.0,1.5,13.5,406.0,563.95,456.5
2016,3,18,9,0,673.0,115.0,1.5,14.0,453.0,617.96,495.88
2016,3,18,9,15,777.0,102.0,1.5,14.0,525.0,700.23,555.64
2016,3,18,9,30,881.0,89.0,1.5,14.0,597.0,784.73,613.88
2016,3,18,9,45,615.5,182.5,1.5,14.5,548.5,707.13,553.51
2016,3,18,10,0,350.0,276.0,1.5,15.0,500.0,593.29,463.45
2016,3,18,10,15,636.0,187.5,1.55,15.0,619.0,756.52,588.92
2016,3,18,10,30,922.0,99.0,1.6,15.0,738.0,907.51,691.8
2016,3,18,10,45,926.5,101.5,1.65,15.5,762.5,925.84,700.71
2016,3,18,11,0,931.0,104.0,1.7,16.0,787.0,940.75,708.99
2016,3,18,11,15,935.0,105.0,1.7,16.0,804.0,950.11,714.37
2016,3,18,11,30,939.0,106.0,1.7,16.0,821.0,955.91,717.58
2016,3,18,11,45,941.0,106.0,1.75,16.5,830.0,955.25,716.0
2016,3,18,12,0,943.0,106.0,1.8,17.0,839.0,950.99,712.24
2016,3,18,12,15,943.0,106.0,1.85,17.0,839.5,941.38,706.4
2016,3,18,12,30,943.0,106.0,1.9,17.0,840.0,928.23,698.35
2016,3,18,12,45,941.0,105.5,1.95,17.0,832.5,909.39,686.56
2016,3,18,13,0,939.0,105.0,2.0,17.0,825.0,887.22,672.58
2016,3,18,13,15,935.0,104.5,2.05,17.0,809.0,860.23,655.29
2016,3,18,13,30,931.0,104.0,2.1,17.0,793.0,830.23,635.89
2016,3,18,13,45,926.0,102.0,2.15,17.0,770.0,795.12,612.77
2016,3,18,14,0,921.0,100.0,2.2,17.0,747.0,757.4,587.62
2016,3,18,14,15,911.5,98.0,2.25,16.5,716.0,714.22,559.11
2016,3,18,14,30,902.0,96.0,2.3,16.0,685.0,669.15,526.78
2016,3,18,14,45,889.5,94.0,2.35,16.0,647.5,620.64,489.93
2016,3,18,15,0,877.0,92.0,2.4,16.0,610.0,570.64,450.88
2016,3,18,15,15,859.5,89.5,2.35,15.5,567.0,516.73,408.09
2016,3,18,15,30,842.0,87.0,2.3,15.0,524.0,462.69,363.8
2016,3,18,15,45,815.0,84.0,2.3,15.0,476.0,404.55,314.47
2016,3,18,16,0,788.0,81.0,2.3,15.0,428.0,347.87,265.02
2016,3,18,16,15,754.0,77.0,2.15,14.5,377.0,289.98,214.08
2016,3,18,16,30,720.0,73.0,2.0,14.0,326.0,233.02,163.57
2016,3,18,16,45,665.5,68.0,1.85,13.5,273.0,176.32,114.96
2016,3,18,17,0,611.0,63.0,1.7,13.0,220.0,125.37,74.1
2016,3,18,17,15,532.5,54.5,1.6,12.0,169.0,75.81,41.01
2016,3,18,17,30,454.0,46.0,1.5,11.0,118.0,35.3,25.82
2016,3,18,17,45,320.5,34.0,1.4,10.5,75.0,26.11,16.93
2016,3,18,18,0,187.0,22.0,1.3,10.0,32.0,17.49,3.17
2016,3,18,18,15,93.5,11.0,1.25,9.5,16.0,10.81,0.0
2016,3,18,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,11.0,0.95,9.0,11.0,10.81,0.0
2016,3,19,6,30,0.0,22.0,1.1,9.0,22.0,23.1,0.0
2016,3,19,6,45,200.5,32.0,1.25,9.5,60.5,106.79,74.58
2016,3,19,7,0,401.0,42.0,1.4,10.0,99.0,198.44,152.95
2016,3,19,7,15,483.0,50.5,1.45,10.0,147.5,261.87,209.94
2016,3,19,7,30,565.0,59.0,1.5,10.0,196.0,333.08,272.53
2016,3,19,7,45,618.5,65.0,1.55,10.5,246.5,394.44,325.2
2016,3,19,8,0,672.0,71.0,1.6,11.0,297.0,459.64,379.11
2016,3,19,8,15,707.5,75.5,1.65,11.0,347.0,515.83,424.87
2016,3,19,8,30,743.0,80.0,1.7,11.0,397.0,571.35,468.86
2016,3,19,8,45,525.5,145.0,1.75,11.5,382.0,526.13,429.61
2016,3,19,9,0,308.0,210.0,1.8,12.0,367.0,455.03,369.62
2016,3,19,9,15,572.5,150.5,1.8,12.0,472.5,607.49,491.89
2016,3,19,9,30,837.0,91.0,1.8,12.0,578.0,760.76,604.79
2016,3,19,9,45,854.5,91.5,1.85,12.5,616.0,793.1,624.31
2016,3,19,10,0,872.0,92.0,1.9,13.0,654.0,828.11,646.79
2016,3,19,10,15,882.0,93.5,1.9,13.5,685.5,855.58,663.27
2016,3,19,10,30,892.0,95.0,1.9,14.0,717.0,880.22,677.74
2016,3,19,10,45,633.0,210.5,1.95,14.5,659.5,797.93,617.71
2016,3,19,11,0,374.0,326.0,2.0,15.0,602.0,685.43,529.57
2016,3,19,11,15,355.0,339.5,2.0,15.0,606.5,683.42,527.92
2016,3,19,11,30,336.0,353.0,2.0,15.0,611.0,679.65,524.12
2016,3,19,11,45,241.0,371.5,2.05,15.0,557.5,603.83,466.85
2016,3,19,12,0,146.0,390.0,2.1,15.0,504.0,535.88,414.63
2016,3,19,12,15,211.5,384.0,2.15,15.0,549.5,583.57,452.25
2016,3,19,12,30,277.0,378.0,2.2,15.0,595.0,635.65,491.66
2016,3,19,12,45,274.5,374.5,2.25,15.0,588.0,622.59,482.01
2016,3,19,13,0,272.0,371.0,2.3,15.0,581.0,608.59,472.17
2016,3,19,13,15,280.5,358.0,2.3,15.0,571.0,592.9,461.28
2016,3,19,13,30,289.0,345.0,2.3,15.0,561.0,575.93,449.4
2016,3,19,13,45,410.5,293.0,2.35,15.5,589.0,606.39,474.64
2016,3,19,14,0,532.0,241.0,2.4,16.0,617.0,624.68,490.02
2016,3,19,14,15,525.0,234.5,2.4,15.5,592.5,591.36,465.84
2016,3,19,14,30,518.0,228.0,2.4,15.0,568.0,557.13,440.84
2016,3,19,14,45,352.5,251.5,2.4,15.0,477.5,455.61,361.46
2016,3,19,15,0,187.0,275.0,2.4,15.0,387.0,368.33,292.34
2016,3,19,15,15,225.5,250.0,2.4,14.5,375.5,352.83,281.27
2016,3,19,15,30,264.0,225.0,2.4,14.0,364.0,333.57,266.11
2016,3,19,15,45,132.5,185.0,2.45,14.0,255.0,228.48,182.31
2016,3,19,16,0,1.0,145.0,2.5,14.0,146.0,138.94,110.92
2016,3,19,16,15,0.5,128.0,2.35,13.5,128.5,122.24,97.72
2016,3,19,16,30,0.0,111.0,2.2,13.0,111.0,105.67,84.3
2016,3,19,16,45,338.5,81.0,2.05,12.5,169.0,131.4,92.01
2016,3,19,17,0,677.0,51.0,1.9,12.0,227.0,125.55,71.7
2016,3,19,17,15,605.5,45.0,1.65,11.0,176.0,74.99,37.65
2016,3,19,17,30,534.0,39.0,1.4,10.0,125.0,32.7,23.65
2016,3,19,17,45,410.5,29.5,1.2,9.5,81.0,21.74,13.31
2016,3,19,18,0,287.0,20.0,1.0,9.0,37.0,15.37,3.29
2016,3,19,18,15,143.5,10.0,0.95,8.5,18.5,9.83,0.0
2016,3,19,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,1.0,1.15,8.5,1.0,0.98,0.0
2016,3,20,6,30,0.0,2.0,1.3,9.0,2.0,1.93,0.0
2016,3,20,6,45,0.0,7.0,1.5,9.5,7.0,6.74,0.0
2016,3,20,7,0,0.0,12.0,1.7,10.0,12.0,11.57,4.22
2016,3,20,7,15,0.0,17.5,1.75,10.0,17.5,16.88,8.96
2016,3,20,7,30,0.0,23.0,1.8,10.0,23.0,22.19,13.67
2016,3,20,7,45,0.0,29.5,1.9,10.5,29.5,28.47,19.11
2016,3,20,8,0,0.0,36.0,2.0,11.0,36.0,34.76,24.47
2016,3,20,8,15,0.0,31.0,2.05,11.0,31.0,29.93,20.23
2016,3,20,8,30,0.0,26.0,2.1,11.0,26.0,25.1,16.01
2016,3,20,8,45,0.0,24.5,2.2,11.5,24.5,23.66,14.67
2016,3,20,9,0,0.0,23.0,2.3,12.0,23.0,22.21,13.34
2016,3,20,9,15,0.0,41.0,2.4,12.0,41.0,39.62,28.06
2016,3,20,9,30,0.0,59.0,2.5,12.0,59.0,57.05,42.66
2016,3,20,9,45,0.5,113.5,2.6,12.5,114.0,110.79,87.19
2016,3,20,10,0,1.0,168.0,2.7,13.0,169.0,166.01,131.93
2016,3,20,10,15,0.5,95.0,2.85,13.0,95.5,92.42,71.4
2016,3,20,10,30,0.0,22.0,3.0,13.0,22.0,21.27,12.2
2016,3,20,10,45,0.0,69.5,3.2,13.5,69.5,67.27,50.42
2016,3,20,11,0,0.0,117.0,3.4,14.0,117.0,113.7,88.3
2016,3,20,11,15,0.0,121.0,3.5,14.0,121.0,117.63,91.37
2016,3,20,11,30,0.0,125.0,3.6,14.0,125.0,121.55,94.49
2016,3,20,11,45,0.0,125.5,3.75,14.0,125.5,122.02,94.82
2016,3,20,12,0,0.0,126.0,3.9,14.0,126.0,122.48,95.17
2016,3,20,12,15,0.0,82.0,3.9,14.0,82.0,79.43,60.01
2016,3,20,12,30,0.0,38.0,3.9,14.0,38.0,36.78,24.9
2016,3,20,12,45,0.0,40.5,3.9,14.0,40.5,39.2,26.93
2016,3,20,13,0,0.0,43.0,3.9,14.0,43.0,41.62,28.95
2016,3,20,13,15,0.0,31.5,3.85,14.0,31.5,30.48,19.73
2016,3,20,13,30,0.0,20.0,3.8,14.0,20.0,19.34,10.49
2016,3,20,13,45,0.0,54.0,3.75,14.0,54.0,52.26,37.87
2016,3,20,14,0,0.0,88.0,3.7,14.0,88.0,85.2,65.14
2016,3,20,14,15,0.0,70.5,3.6,13.5,70.5,68.22,51.3
2016,3,20,14,30,0.0,53.0,3.5,13.0,53.0,51.26,37.38
2016,3,20,14,45,0.0,59.0,3.4,13.0,59.0,57.06,42.33
2016,3,20,15,0,0.0,65.0,3.3,13.0,65.0,62.86,47.3
2016,3,20,15,15,0.0,56.5,3.15,13.0,56.5,54.62,40.51
2016,3,20,15,30,0.0,48.0,3.0,13.0,48.0,46.39,33.7
2016,3,20,15,45,0.0,40.5,2.95,13.0,40.5,39.12,27.67
2016,3,20,16,0,0.0,33.0,2.9,13.0,33.0,31.87,21.59
2016,3,20,16,15,34.0,88.5,2.7,12.5,100.5,94.78,74.35
2016,3,20,16,30,68.0,144.0,2.5,12.0,168.0,149.89,119.45
2016,3,20,16,45,58.5,123.0,2.3,12.0,141.5,123.86,97.58
2016,3,20,17,0,49.0,102.0,2.1,12.0,115.0,99.08,76.96
2016,3,20,17,15,37.5,80.5,1.9,11.5,89.0,75.11,57.34
2016,3,20,17,30,26.0,59.0,1.7,11.0,63.0,52.9,41.51
2016,3,20,17,45,13.0,39.0,1.5,10.5,41.0,35.58,25.32
2016,3,20,18,0,0.0,19.0,1.3,10.0,19.0,18.35,6.04
2016,3,20,18,15,0.0,9.5,1.3,10.0,9.5,9.34,0.0
2016,3,20,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.5,1.65,9.0,0.5,0.49,0.0
2016,3,21,6,30,0.0,1.0,1.8,9.0,1.0,0.96,0.0
2016,3,21,6,45,0.0,3.5,1.95,9.5,3.5,3.37,0.0
2016,3,21,7,0,0.0,6.0,2.1,10.0,6.0,5.78,0.0
2016,3,21,7,15,0.0,9.0,2.3,10.0,9.0,8.67,1.86
2016,3,21,7,30,0.0,12.0,2.5,10.0,12.0,11.57,4.43
2016,3,21,7,45,0.0,15.5,2.75,10.0,15.5,14.95,7.38
2016,3,21,8,0,0.0,19.0,3.0,10.0,19.0,18.33,10.3
2016,3,21,8,15,0.0,17.5,3.1,10.0,17.5,16.89,9.01
2016,3,21,8,30,0.0,16.0,3.2,10.0,16.0,15.44,7.72
2016,3,21,8,45,0.0,19.0,3.35,10.5,19.0,18.34,10.15
2016,3,21,9,0,0.0,22.0,3.5,11.0,22.0,21.25,12.56
2016,3,21,9,15,0.0,43.5,3.65,11.0,43.5,42.04,30.21
2016,3,21,9,30,0.0,65.0,3.8,11.0,65.0,62.86,47.71
2016,3,21,9,45,0.0,47.5,3.95,11.5,47.5,45.93,33.23
2016,3,21,10,0,0.0,30.0,4.1,12.0,30.0,29.0,18.84
2016,3,21,10,15,0.0,67.5,4.2,12.0,67.5,65.32,49.23
2016,3,21,10,30,0.0,105.0,4.3,12.0,105.0,101.86,79.46
2016,3,21,10,45,0.0,106.0,4.45,12.5,106.0,102.85,79.98
2016,3,21,11,0,0.0,107.0,4.6,13.0,107.0,103.83,80.54
2016,3,21,11,15,0.0,113.0,4.6,13.0,113.0,109.74,85.31
2016,3,21,11,30,0.0,119.0,4.6,13.0,119.0,115.64,90.07
2016,3,21,11,45,0.0,119.5,4.6,13.0,119.5,116.11,90.4
2016,3,21,12,0,0.0,120.0,4.6,13.0,120.0,116.58,90.75
2016,3,21,12,15,0.0,120.0,4.6,13.0,120.0,116.55,90.71
2016,3,21,12,30,0.0,120.0,4.6,13.0,120.0,116.52,90.7
2016,3,21,12,45,0.0,92.0,4.65,13.0,92.0,89.13,68.27
2016,3,21,13,0,0.0,64.0,4.7,13.0,64.0,61.97,45.91
2016,3,21,13,15,0.0,63.0,4.6,13.0,63.0,60.99,45.15
2016,3,21,13,30,0.0,62.0,4.5,13.0,62.0,60.02,44.38
2016,3,21,13,45,0.0,62.0,4.45,13.0,62.0,60.01,44.43
2016,3,21,14,0,0.0,62.0,4.4,13.0,62.0,60.0,44.49
2016,3,21,14,15,36.5,181.5,4.3,12.5,205.5,202.19,162.64
2016,3,21,14,30,73.0,301.0,4.2,12.0,349.0,339.83,273.8
2016,3,21,14,45,37.0,233.5,4.1,12.0,258.0,248.58,200.14
2016,3,21,15,0,1.0,166.0,4.0,12.0,167.0,160.81,128.6
2016,3,21,15,15,3.5,170.0,3.8,11.5,172.0,165.52,133.18
2016,3,21,15,30,6.0,174.0,3.6,11.0,177.0,169.8,137.3
2016,3,21,15,45,3.0,147.5,3.45,11.0,149.0,142.75,115.18
2016,3,21,16,0,0.0,121.0,3.3,11.0,121.0,116.18,93.31
2016,3,21,16,15,0.0,66.5,3.1,10.5,66.5,64.28,49.7
2016,3,21,16,30,0.0,12.0,2.9,10.0,12.0,11.57,4.41
2016,3,21,16,45,0.0,10.0,2.7,10.0,10.0,9.64,2.75
2016,3,21,17,0,0.0,8.0,2.5,10.0,8.0,7.71,1.07
2016,3,21,17,15,190.5,32.5,2.25,9.5,64.5,38.54,20.89
2016,3,21,17,30,381.0,57.0,2.0,9.0,121.0,46.49,36.2
2016,3,21,17,45,266.5,42.0,1.8,8.5,79.0,32.21,22.68
2016,3,21,18,0,152.0,27.0,1.6,8.0,37.0,21.15,8.91
2016,3,21,18,15,76.0,13.5,1.5,7.5,18.5,13.27,0.0
2016,3,21,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,22,6,15,105.0,10.5,1.05,5.0,16.5,30.75,0.0
2016,3,22,6,30,210.0,21.0,1.2,6.0,33.0,84.08,31.87
2016,3,22,6,45,347.0,32.5,1.4,7.0,76.5,154.56,113.67
2016,3,22,7,0,484.0,44.0,1.6,8.0,120.0,234.97,184.66
2016,3,22,7,15,561.5,51.5,1.7,8.0,171.5,300.77,244.45
2016,3,22,7,30,639.0,59.0,1.8,8.0,223.0,373.72,308.99
2016,3,22,7,45,688.0,64.5,1.9,8.5,276.0,436.4,362.96
2016,3,22,8,0,737.0,70.0,2.0,9.0,329.0,500.36,416.14
2016,3,22,8,15,770.0,74.0,2.0,9.5,381.0,557.85,461.96
2016,3,22,8,30,803.0,78.0,2.0,10.0,433.0,616.18,506.81
2016,3,22,8,45,830.0,80.0,2.0,10.5,482.0,668.6,545.32
2016,3,22,9,0,857.0,82.0,2.0,11.0,531.0,720.61,581.04
2016,3,22,9,15,874.0,84.5,2.0,11.0,575.0,760.39,608.15
2016,3,22,9,30,891.0,87.0,2.0,11.0,619.0,802.78,636.9
2016,3,22,9,45,907.5,87.0,2.0,11.5,658.0,839.96,660.36
2016,3,22,10,0,924.0,87.0,2.0,12.0,697.0,874.86,681.96
2016,3,22,10,15,933.0,88.5,1.95,12.0,729.0,902.48,699.03
2016,3,22,10,30,942.0,90.0,1.9,12.0,761.0,927.04,713.96
2016,3,22,10,45,951.0,89.5,1.9,12.5,786.0,946.15,724.44
2016,3,22,11,0,960.0,89.0,1.9,13.0,811.0,961.9,732.72
2016,3,22,11,15,708.5,200.5,1.9,13.0,740.0,868.32,667.88
2016,3,22,11,30,457.0,312.0,1.9,13.0,669.0,755.24,582.81
2016,3,22,11,45,716.0,200.5,1.9,13.0,766.0,871.75,671.7
2016,3,22,12,0,975.0,89.0,1.9,13.0,863.0,972.07,738.64
2016,3,22,12,15,687.5,218.0,1.95,13.0,764.0,849.88,654.4
2016,3,22,12,30,400.0,347.0,2.0,13.0,665.0,712.27,550.5
2016,3,22,12,45,475.5,314.5,2.05,13.0,689.0,739.77,573.89
2016,3,22,13,0,551.0,282.0,2.1,13.0,713.0,757.34,588.69
2016,3,22,13,15,329.0,324.5,2.15,13.0,580.5,599.58,469.46
2016,3,22,13,30,107.0,367.0,2.2,13.0,448.0,448.53,351.85
2016,3,22,13,45,76.5,338.5,2.25,13.0,395.5,392.08,309.36
2016,3,22,14,0,46.0,310.0,2.3,13.0,343.0,337.8,267.36
2016,3,22,14,15,212.5,296.0,2.3,13.0,439.0,436.85,348.46
2016,3,22,14,30,379.0,282.0,2.3,13.0,535.0,521.4,415.02
2016,3,22,14,45,326.0,276.0,2.3,13.0,485.5,465.26,370.72
2016,3,22,15,0,273.0,270.0,2.3,13.0,436.0,412.93,329.76
2016,3,22,15,15,182.0,252.5,2.25,13.0,360.0,334.33,267.57
2016,3,22,15,30,91.0,235.0,2.2,13.0,284.0,265.29,212.61
2016,3,22,15,45,464.0,152.5,2.2,13.0,366.5,332.08,263.75
2016,3,22,16,0,837.0,70.0,2.2,13.0,449.0,360.59,277.29
2016,3,22,16,15,807.0,66.5,2.0,12.5,397.5,301.43,224.2
2016,3,22,16,30,777.0,63.0,1.8,12.0,346.0,244.61,172.92
2016,3,22,16,45,733.5,58.5,1.65,11.5,293.0,186.99,122.25
2016,3,22,17,0,690.0,54.0,1.5,11.0,240.0,133.84,78.13
2016,3,22,17,15,620.5,48.0,1.4,10.0,188.0,82.26,42.46
2016,3,22,17,30,551.0,42.0,1.3,9.0,136.0,36.08,21.11
2016,3,22,17,45,428.0,32.5,1.25,8.5,90.0,23.97,15.53
2016,3,22,18,0,305.0,23.0,1.2,8.0,44.0,17.76,7.24
2016,3,22,18,15,152.5,11.5,1.2,7.5,22.0,11.3,0.0
2016,3,22,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,6,15,110.5,11.0,1.4,4.5,17.5,32.71,0.0
2016,3,23,6,30,221.0,22.0,1.6,5.0,35.0,89.72,43.26
2016,3,23,6,45,331.5,34.5,1.8,6.0,77.0,153.29,114.47
2016,3,23,7,0,442.0,47.0,2.0,7.0,119.0,225.01,178.68
2016,3,23,7,15,515.5,55.5,2.05,7.5,168.5,288.47,236.12
2016,3,23,7,30,589.0,64.0,2.1,8.0,218.0,358.7,297.87
2016,3,23,7,45,656.5,62.0,2.2,8.5,268.5,419.87,350.85
2016,3,23,8,0,724.0,60.0,2.3,9.0,319.0,484.51,405.09
2016,3,23,8,15,763.5,70.0,2.3,9.5,379.0,552.27,459.17
2016,3,23,8,30,803.0,80.0,2.3,10.0,439.0,621.43,512.37
2016,3,23,8,45,826.0,84.0,2.3,11.0,488.0,673.43,549.51
2016,3,23,9,0,849.0,88.0,2.3,12.0,537.0,724.73,583.75
2016,3,23,9,15,866.5,90.5,2.2,12.5,581.0,769.13,612.45
2016,3,23,9,30,884.0,93.0,2.1,13.0,625.0,807.09,635.88
2016,3,23,9,45,897.5,95.0,2.05,13.5,663.5,843.84,658.47
2016,3,23,10,0,911.0,97.0,2.0,14.0,702.0,878.17,679.0
2016,3,23,10,15,920.0,98.5,1.95,14.0,734.0,905.42,695.67
2016,3,23,10,30,929.0,100.0,1.9,14.0,766.0,929.65,710.26
2016,3,23,10,45,815.0,152.5,1.85,14.5,751.0,901.81,688.17
2016,3,23,11,0,701.0,205.0,1.8,15.0,736.0,865.79,661.25
2016,3,23,11,15,825.5,154.5,1.75,15.0,792.5,923.48,699.71
2016,3,23,11,30,950.0,104.0,1.7,15.0,849.0,977.47,733.97
2016,3,23,11,45,951.0,105.0,1.7,15.5,857.0,976.64,731.01
2016,3,23,12,0,952.0,106.0,1.7,16.0,865.0,972.16,726.48
2016,3,23,12,15,951.5,106.0,1.65,16.0,865.5,961.67,718.82
2016,3,23,12,30,951.0,106.0,1.6,16.0,866.0,947.63,709.02
2016,3,23,12,45,940.5,110.0,1.6,16.0,855.5,925.67,694.78
2016,3,23,13,0,930.0,114.0,1.6,16.0,845.0,900.65,678.62
2016,3,23,13,15,925.5,113.5,1.6,16.0,829.0,873.05,660.74
2016,3,23,13,30,921.0,113.0,1.6,16.0,813.0,842.52,640.84
2016,3,23,13,45,910.0,113.5,1.65,16.0,788.0,805.32,616.79
2016,3,23,14,0,899.0,114.0,1.7,16.0,763.0,765.93,590.98
2016,3,23,14,15,803.5,139.5,1.7,16.0,701.5,692.93,538.8
2016,3,23,14,30,708.0,165.0,1.7,16.0,640.0,622.92,486.6
2016,3,23,14,45,778.0,135.5,1.7,16.0,631.5,603.65,472.99
2016,3,23,15,0,848.0,106.0,1.7,16.0,623.0,577.33,452.68
2016,3,23,15,15,829.5,103.0,1.65,15.5,579.5,523.35,410.52
2016,3,23,15,30,811.0,100.0,1.6,15.0,536.0,469.44,367.24
2016,3,23,15,45,607.0,132.0,1.55,15.0,442.0,372.45,290.09
2016,3,23,16,0,403.0,164.0,1.5,15.0,348.0,295.1,228.97
2016,3,23,16,15,420.0,140.5,1.35,14.5,313.0,254.23,193.73
2016,3,23,16,30,437.0,117.0,1.2,14.0,278.0,211.31,155.69
2016,3,23,16,45,388.0,107.5,1.1,13.5,234.5,166.6,118.53
2016,3,23,17,0,339.0,98.0,1.0,13.0,191.0,127.2,87.24
2016,3,23,17,15,383.5,76.0,1.0,12.0,160.0,89.07,56.25
2016,3,23,17,30,428.0,54.0,1.0,11.0,129.0,46.61,30.22
2016,3,23,17,45,303.5,41.0,1.0,10.5,85.0,31.2,21.77
2016,3,23,18,0,179.0,28.0,1.0,10.0,41.0,21.83,10.72
2016,3,23,18,15,89.5,14.0,1.0,9.5,20.5,13.76,0.0
2016,3,23,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,6,15,93.5,12.0,1.3,6.5,18.5,30.67,0.0
2016,3,24,6,30,187.0,24.0,1.5,7.0,37.0,84.09,45.95
2016,3,24,6,45,294.0,38.5,1.7,8.0,78.5,147.1,110.2
2016,3,24,7,0,401.0,53.0,1.9,9.0,120.0,218.13,172.82
2016,3,24,7,15,476.5,63.0,1.9,9.5,170.0,282.4,229.99
2016,3,24,7,30,552.0,73.0,1.9,10.0,220.0,353.63,291.59
2016,3,24,7,45,580.5,85.5,1.9,10.5,269.5,409.74,339.1
2016,3,24,8,0,609.0,98.0,1.9,11.0,319.0,467.3,385.97
2016,3,24,8,15,646.5,104.5,1.95,11.5,369.5,524.93,431.59
2016,3,24,8,30,684.0,111.0,2.0,12.0,420.0,584.05,476.93
2016,3,24,8,45,701.0,120.0,2.05,13.0,466.0,632.87,511.96
2016,3,24,9,0,718.0,129.0,2.1,14.0,512.0,680.86,545.34
2016,3,24,9,15,739.0,133.0,2.0,14.5,555.0,725.26,574.86
2016,3,24,9,30,760.0,137.0,1.9,15.0,598.0,768.51,602.25
2016,3,24,9,45,788.5,134.5,1.85,15.5,638.5,809.22,627.65
2016,3,24,10,0,817.0,132.0,1.8,16.0,679.0,845.54,649.55
2016,3,24,10,15,828.0,134.5,1.7,16.0,711.0,873.67,666.21
2016,3,24,10,30,839.0,137.0,1.6,16.0,743.0,899.1,680.89
2016,3,24,10,45,838.0,144.0,1.5,16.5,765.5,915.75,688.26
2016,3,24,11,0,837.0,151.0,1.4,17.0,788.0,929.07,693.42
2016,3,24,11,15,842.5,152.0,1.3,17.0,805.0,938.6,697.39
2016,3,24,11,30,848.0,153.0,1.2,17.0,822.0,944.87,699.26
2016,3,24,11,45,845.5,156.5,1.15,17.5,829.5,943.16,695.57
2016,3,24,12,0,843.0,160.0,1.1,18.0,837.0,938.13,689.97
2016,3,24,12,15,843.0,160.0,1.05,18.0,837.0,928.46,682.84
2016,3,24,12,30,843.0,160.0,1.0,18.0,837.0,915.57,673.8
2016,3,24,12,45,667.5,232.0,1.0,18.0,765.0,824.8,613.47
2016,3,24,13,0,492.0,304.0,1.0,18.0,693.0,732.36,547.61
2016,3,24,13,15,692.0,213.0,0.95,18.0,748.5,790.78,593.06
2016,3,24,13,30,892.0,122.0,0.9,18.0,804.0,830.8,619.78
2016,3,24,13,45,883.5,121.5,0.9,18.0,780.0,795.25,596.12
2016,3,24,14,0,875.0,121.0,0.9,18.0,756.0,759.04,572.82
2016,3,24,14,15,865.0,119.0,0.85,18.0,725.0,716.23,543.63
2016,3,24,14,30,855.0,117.0,0.8,18.0,694.0,671.73,511.66
2016,3,24,14,45,834.5,117.5,0.8,18.0,655.5,621.92,475.65
2016,3,24,15,0,814.0,118.0,0.8,18.0,617.0,571.81,438.46
2016,3,24,15,15,795.0,114.5,0.8,17.5,574.0,518.57,398.72
2016,3,24,15,30,776.0,111.0,0.8,17.0,531.0,464.21,356.74
2016,3,24,15,45,750.5,106.5,0.85,17.0,483.5,407.79,311.39
2016,3,24,16,0,725.0,102.0,0.9,17.0,436.0,352.82,265.69
2016,3,24,16,15,691.0,96.0,0.9,16.5,385.0,295.64,217.54
2016,3,24,16,30,657.0,90.0,0.9,16.0,334.0,241.44,171.05
2016,3,24,16,45,632.0,78.5,0.95,15.5,284.5,187.1,124.38
2016,3,24,17,0,607.0,67.0,1.0,15.0,235.0,135.29,81.56
2016,3,24,17,15,537.5,58.5,1.0,14.0,184.5,85.7,47.12
2016,3,24,17,30,468.0,50.0,1.0,13.0,134.0,44.15,26.89
2016,3,24,17,45,362.5,38.0,1.05,12.5,89.5,28.68,19.44
2016,3,24,18,0,257.0,26.0,1.1,12.0,45.0,20.3,9.93
2016,3,24,18,15,128.5,13.0,1.1,11.5,22.5,12.78,0.0
2016,3,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
