Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,105.5,13.5,0.9,6.5,21.0,34.96,0.0
2016,3,25,6,30,211.0,27.0,0.9,7.0,42.0,95.69,57.49
2016,3,25,6,45,330.5,39.5,0.95,7.5,86.0,160.81,121.3
2016,3,25,7,0,450.0,52.0,1.0,8.0,130.0,236.81,187.9
2016,3,25,7,15,523.0,60.5,1.1,8.5,181.0,301.17,245.05
2016,3,25,7,30,596.0,69.0,1.2,9.0,232.0,372.15,306.19
2016,3,25,7,45,658.5,72.0,1.35,10.0,286.0,437.53,360.69
2016,3,25,8,0,721.0,75.0,1.5,11.0,340.0,507.36,416.81
2016,3,25,8,15,753.5,79.0,1.45,11.5,391.0,561.99,458.93
2016,3,25,8,30,786.0,83.0,1.4,12.0,442.0,619.55,501.65
2016,3,25,8,45,815.5,84.0,1.4,13.0,491.0,672.06,537.92
2016,3,25,9,0,845.0,85.0,1.4,14.0,540.0,724.36,571.76
2016,3,25,9,15,862.0,88.0,1.35,14.5,584.0,768.81,599.65
2016,3,25,9,30,879.0,91.0,1.3,15.0,628.0,806.81,622.49
2016,3,25,9,45,887.5,94.5,1.3,15.5,665.5,840.96,642.95
2016,3,25,10,0,896.0,98.0,1.3,16.0,703.0,872.45,661.4
2016,3,25,10,15,905.5,100.0,1.3,16.0,734.5,900.3,678.52
2016,3,25,10,30,915.0,102.0,1.3,16.0,766.0,925.18,693.66
2016,3,25,10,45,916.5,106.0,1.35,16.5,789.5,941.94,702.95
2016,3,25,11,0,918.0,110.0,1.4,17.0,813.0,955.22,710.12
2016,3,25,11,15,922.0,110.5,1.4,17.0,829.0,963.51,714.73
2016,3,25,11,30,926.0,111.0,1.4,17.0,845.0,968.3,717.24
2016,3,25,11,45,931.5,109.5,1.4,17.5,854.5,968.78,715.79
2016,3,25,12,0,937.0,108.0,1.4,18.0,864.0,965.68,712.21
2016,3,25,12,15,936.5,108.0,1.4,18.0,863.5,955.17,705.34
2016,3,25,12,30,936.0,108.0,1.4,18.0,863.0,941.19,696.41
2016,3,25,12,45,941.5,103.0,1.45,18.5,856.5,923.76,684.77
2016,3,25,13,0,947.0,98.0,1.5,19.0,850.0,902.78,670.86
2016,3,25,13,15,943.0,97.5,1.45,19.0,833.5,875.15,652.57
2016,3,25,13,30,939.0,97.0,1.4,19.0,817.0,844.51,632.34
2016,3,25,13,45,932.5,95.5,1.4,19.0,793.0,808.11,608.79
2016,3,25,14,0,926.0,94.0,1.4,19.0,769.0,769.21,583.38
2016,3,25,14,15,917.0,92.5,1.4,18.5,738.0,726.26,555.97
2016,3,25,14,30,908.0,91.0,1.4,18.0,707.0,681.39,525.55
2016,3,25,14,45,892.5,90.0,1.4,18.0,668.5,631.4,488.69
2016,3,25,15,0,877.0,89.0,1.4,18.0,630.0,580.51,450.18
2016,3,25,15,15,860.5,86.5,1.4,17.5,587.0,527.04,409.37
2016,3,25,15,30,844.0,84.0,1.4,17.0,544.0,472.13,366.02
2016,3,25,15,45,817.0,82.5,1.4,17.0,495.5,414.85,318.72
2016,3,25,16,0,790.0,81.0,1.4,17.0,447.0,359.03,271.2
2016,3,25,16,15,759.0,76.5,1.3,16.5,396.0,300.91,221.14
2016,3,25,16,30,728.0,72.0,1.2,16.0,345.0,245.34,172.47
2016,3,25,16,45,683.0,67.0,1.2,15.5,292.5,187.37,122.87
2016,3,25,17,0,638.0,62.0,1.2,15.0,240.0,135.95,80.81
2016,3,25,17,15,569.5,54.5,1.2,14.0,189.0,85.45,45.48
2016,3,25,17,30,501.0,47.0,1.2,13.0,138.0,42.8,24.7
2016,3,25,17,45,390.5,36.5,1.25,12.5,93.0,27.09,18.1
2016,3,25,18,0,280.0,26.0,1.3,12.0,48.0,20.11,10.17
2016,3,25,18,15,140.0,13.0,1.3,11.5,24.0,12.78,0.0
2016,3,25,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,6,15,156.5,12.0,1.5,9.5,23.5,44.56,0.0
2016,3,26,6,30,313.0,24.0,1.6,10.0,47.0,121.86,76.49
2016,3,26,6,45,422.5,33.0,1.75,10.5,92.0,184.25,138.0
2016,3,26,7,0,532.0,42.0,1.9,11.0,137.0,257.95,203.38
2016,3,26,7,15,597.5,48.5,1.95,11.5,188.0,319.23,258.41
2016,3,26,7,30,663.0,55.0,2.0,12.0,239.0,388.4,318.22
2016,3,26,7,45,705.5,59.5,2.15,13.0,291.0,448.45,368.42
2016,3,26,8,0,748.0,64.0,2.3,14.0,343.0,511.01,418.7
2016,3,26,8,15,777.0,68.0,2.35,14.5,393.5,566.76,462.35
2016,3,26,8,30,806.0,72.0,2.4,15.0,444.0,623.01,504.96
2016,3,26,8,45,827.5,74.5,2.5,15.5,491.0,672.4,540.14
2016,3,26,9,0,849.0,77.0,2.6,16.0,538.0,716.72,570.43
2016,3,26,9,15,864.0,79.0,2.6,16.0,580.5,758.48,598.95
2016,3,26,9,30,879.0,81.0,2.6,16.0,623.0,798.42,625.84
2016,3,26,9,45,891.0,82.5,2.6,16.5,660.0,833.24,647.62
2016,3,26,10,0,903.0,84.0,2.6,17.0,697.0,865.59,667.47
2016,3,26,10,15,911.0,85.5,2.55,17.0,727.5,891.77,683.75
2016,3,26,10,30,919.0,87.0,2.5,17.0,758.0,914.92,697.94
2016,3,26,10,45,924.0,88.0,2.5,17.5,781.5,931.63,706.88
2016,3,26,11,0,929.0,89.0,2.5,18.0,805.0,944.97,713.63
2016,3,26,11,15,932.5,90.0,2.45,18.0,820.5,953.48,718.12
2016,3,26,11,30,936.0,91.0,2.4,18.0,836.0,958.44,720.38
2016,3,26,11,45,929.0,96.0,2.35,18.5,842.5,954.51,715.49
2016,3,26,12,0,922.0,101.0,2.3,19.0,849.0,947.03,708.47
2016,3,26,12,15,922.0,101.0,2.25,19.0,849.0,937.1,701.33
2016,3,26,12,30,922.0,101.0,2.2,19.0,849.0,923.73,692.04
2016,3,26,12,45,769.5,183.5,2.15,19.0,804.0,866.37,653.15
2016,3,26,13,0,617.0,266.0,2.1,19.0,759.0,802.49,606.86
2016,3,26,13,15,746.5,191.5,2.1,19.0,776.5,816.61,620.55
2016,3,26,13,30,876.0,117.0,2.1,19.0,794.0,816.91,621.18
2016,3,26,13,45,752.5,171.5,2.1,19.0,740.5,752.6,576.83
2016,3,26,14,0,629.0,226.0,2.1,19.0,687.0,688.78,529.05
2016,3,26,14,15,726.0,173.5,2.1,19.0,684.5,678.23,524.0
2016,3,26,14,30,823.0,121.0,2.1,19.0,682.0,658.24,511.04
2016,3,26,14,45,735.0,143.5,2.1,19.0,624.5,589.81,459.07
2016,3,26,15,0,647.0,166.0,2.1,19.0,567.0,527.02,410.72
2016,3,26,15,15,536.0,185.5,2.1,18.5,502.0,454.7,355.2
2016,3,26,15,30,425.0,205.0,2.1,18.0,437.0,392.56,306.77
2016,3,26,15,45,508.0,164.0,2.1,18.0,418.0,364.13,282.81
2016,3,26,16,0,591.0,123.0,2.1,18.0,399.0,327.16,249.99
2016,3,26,16,15,462.5,130.5,2.0,17.5,331.5,260.17,196.15
2016,3,26,16,30,334.0,138.0,1.9,17.0,264.0,208.47,155.7
2016,3,26,16,45,313.5,120.5,1.8,16.5,224.5,167.83,121.65
2016,3,26,17,0,293.0,103.0,1.7,16.0,185.0,129.46,90.26
2016,3,26,17,15,380.0,76.5,1.6,15.0,160.5,91.42,57.25
2016,3,26,17,30,467.0,50.0,1.5,14.0,136.0,45.82,26.89
2016,3,26,17,45,344.0,39.5,1.45,13.5,92.0,29.68,20.3
2016,3,26,18,0,221.0,29.0,1.4,13.0,48.0,22.44,12.27
2016,3,26,18,15,110.5,14.5,1.45,12.5,24.0,14.25,0.0
2016,3,26,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,27,6,15,139.5,14.0,1.3,7.5,25.0,43.51,0.0
2016,3,27,6,30,279.0,28.0,1.4,8.0,50.0,118.85,78.6
2016,3,27,6,45,387.5,39.0,1.55,8.5,95.5,181.29,137.97
2016,3,27,7,0,496.0,50.0,1.7,9.0,141.0,255.52,203.73
2016,3,27,7,15,566.0,58.0,1.65,9.5,193.0,320.85,261.71
2016,3,27,7,30,636.0,66.0,1.6,10.0,245.0,392.46,323.02
2016,3,27,7,45,683.0,71.0,1.6,11.0,298.5,454.22,373.84
2016,3,27,8,0,730.0,76.0,1.6,12.0,352.0,516.91,423.36
2016,3,27,8,15,762.0,80.5,1.55,12.5,403.5,574.45,467.36
2016,3,27,8,30,794.0,85.0,1.5,13.0,455.0,632.73,510.25
2016,3,27,8,45,817.0,88.5,1.5,13.5,503.5,683.93,545.96
2016,3,27,9,0,840.0,92.0,1.5,14.0,552.0,734.43,579.41
2016,3,27,9,15,857.0,95.0,1.55,14.0,596.0,778.7,609.35
2016,3,27,9,30,874.0,98.0,1.6,14.0,640.0,821.24,637.81
2016,3,27,9,45,886.5,100.5,1.7,14.5,678.5,852.5,657.53
2016,3,27,10,0,899.0,103.0,1.8,15.0,717.0,886.14,678.91
2016,3,27,10,15,908.5,104.5,1.85,15.0,749.0,913.39,696.5
2016,3,27,10,30,918.0,106.0,1.9,15.0,781.0,937.66,712.15
2016,3,27,10,45,922.5,108.5,2.0,15.5,805.0,955.36,722.71
2016,3,27,11,0,927.0,111.0,2.1,16.0,829.0,969.66,731.11
2016,3,27,11,15,931.5,112.0,2.15,16.0,846.0,978.86,737.03
2016,3,27,11,30,936.0,113.0,2.2,16.0,863.0,984.52,740.78
2016,3,27,11,45,935.5,115.5,2.25,16.5,871.0,983.59,738.91
2016,3,27,12,0,935.0,118.0,2.3,17.0,879.0,979.07,734.85
2016,3,27,12,15,935.0,118.0,2.3,17.0,879.5,968.83,727.99
2016,3,27,12,30,935.0,118.0,2.3,17.0,880.0,955.11,718.96
2016,3,27,12,45,920.5,124.5,2.3,17.0,869.0,932.03,703.75
2016,3,27,13,0,906.0,131.0,2.3,17.0,858.0,906.08,686.72
2016,3,27,13,15,706.0,211.0,2.3,17.0,771.0,804.53,616.86
2016,3,27,13,30,506.0,291.0,2.3,17.0,684.0,701.9,540.12
2016,3,27,13,45,564.5,260.0,2.35,17.0,686.0,697.24,539.51
2016,3,27,14,0,623.0,229.0,2.4,17.0,688.0,688.48,534.84
2016,3,27,14,15,621.0,217.0,2.4,16.5,658.5,649.61,507.58
2016,3,27,14,30,619.0,205.0,2.4,16.0,629.0,609.24,478.79
2016,3,27,14,45,523.0,224.0,2.4,16.0,569.5,539.13,424.79
2016,3,27,15,0,427.0,243.0,2.4,16.0,510.0,476.87,376.19
2016,3,27,15,15,418.0,226.5,2.35,15.5,472.5,433.57,343.06
2016,3,27,15,30,409.0,210.0,2.3,15.0,435.0,390.46,309.11
2016,3,27,15,45,337.5,202.0,2.25,14.5,377.0,329.99,261.0
2016,3,27,16,0,266.0,194.0,2.2,14.0,319.0,276.48,218.19
2016,3,27,16,15,309.0,165.5,2.1,13.0,295.0,246.93,192.6
2016,3,27,16,30,352.0,137.0,2.0,12.0,271.0,211.1,160.41
2016,3,27,16,45,310.0,124.0,1.95,11.5,229.5,170.76,126.66
2016,3,27,17,0,268.0,111.0,1.9,11.0,188.0,133.35,96.43
2016,3,27,17,15,232.0,91.5,1.9,10.5,148.0,95.72,67.54
2016,3,27,17,30,196.0,72.0,1.9,10.0,108.0,62.44,44.99
2016,3,27,17,45,142.0,52.0,1.95,10.0,73.5,42.08,31.61
2016,3,27,18,0,88.0,32.0,2.0,10.0,39.0,26.52,16.08
2016,3,27,18,15,44.0,16.0,2.05,9.5,19.5,15.73,0.0
2016,3,27,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,6,15,198.5,13.0,2.25,4.5,30.0,62.78,0.0
2016,3,28,6,30,397.0,26.0,2.5,5.0,60.0,146.99,100.64
2016,3,28,6,45,507.5,34.0,2.8,6.0,109.0,214.1,165.08
2016,3,28,7,0,618.0,42.0,3.1,7.0,158.0,292.73,236.11
2016,3,28,7,15,680.0,47.5,3.3,7.0,212.5,358.48,296.95
2016,3,28,7,30,742.0,53.0,3.5,7.0,267.0,429.42,360.57
2016,3,28,7,45,783.0,57.0,3.7,7.5,321.5,492.16,415.02
2016,3,28,8,0,824.0,61.0,3.9,8.0,376.0,557.11,469.41
2016,3,28,8,15,851.5,64.0,3.95,8.5,428.5,610.61,512.72
2016,3,28,8,30,879.0,67.0,4.0,9.0,481.0,667.7,556.9
2016,3,28,8,45,898.5,69.5,4.1,9.5,530.5,718.41,593.5
2016,3,28,9,0,918.0,72.0,4.2,10.0,580.0,767.99,628.73
2016,3,28,9,15,932.0,74.0,4.2,10.0,624.0,811.28,659.29
2016,3,28,9,30,946.0,76.0,4.2,10.0,668.0,852.48,687.99
2016,3,28,9,45,956.0,78.0,4.2,10.5,706.0,887.97,710.92
2016,3,28,10,0,966.0,80.0,4.2,11.0,744.0,920.66,731.62
2016,3,28,10,15,973.5,81.0,4.15,11.0,775.5,947.03,748.71
2016,3,28,10,30,981.0,82.0,4.1,11.0,807.0,970.13,763.57
2016,3,28,10,45,985.5,83.5,4.1,11.5,831.0,987.64,773.4
2016,3,28,11,0,990.0,85.0,4.1,12.0,855.0,1001.53,780.77
2016,3,28,11,15,992.5,85.5,4.05,12.0,871.0,1008.78,784.74
2016,3,28,11,30,995.0,86.0,4.0,12.0,887.0,1012.26,786.25
2016,3,28,11,45,995.0,87.0,3.95,12.0,895.0,1010.18,784.05
2016,3,28,12,0,995.0,88.0,3.9,12.0,903.0,1004.31,779.4
2016,3,28,12,15,994.5,88.0,3.8,12.0,902.5,993.15,770.9
2016,3,28,12,30,994.0,88.0,3.7,12.0,902.0,978.3,759.99
2016,3,28,12,45,976.5,96.0,3.65,12.0,889.5,953.38,742.5
2016,3,28,13,0,959.0,104.0,3.6,12.0,877.0,925.48,723.02
2016,3,28,13,15,955.0,103.5,3.5,12.0,860.0,897.32,703.1
2016,3,28,13,30,951.0,103.0,3.4,12.0,843.0,866.13,681.02
2016,3,28,13,45,585.5,231.0,3.35,12.0,682.5,686.82,546.62
2016,3,28,14,0,220.0,359.0,3.3,12.0,522.0,515.96,409.59
2016,3,28,14,15,399.5,290.0,3.2,12.0,570.5,564.73,451.91
2016,3,28,14,30,579.0,221.0,3.1,12.0,619.0,598.57,480.31
2016,3,28,14,45,293.5,210.5,3.05,12.0,412.0,385.28,311.63
2016,3,28,15,0,8.0,200.0,3.0,12.0,205.0,197.27,157.68
2016,3,28,15,15,32.5,217.5,2.85,12.0,235.5,225.44,181.52
2016,3,28,15,30,57.0,235.0,2.7,12.0,266.0,250.18,201.71
2016,3,28,15,45,325.0,180.0,2.6,12.0,335.5,305.03,244.74
2016,3,28,16,0,593.0,125.0,2.5,12.0,405.0,331.76,260.28
2016,3,28,16,15,543.0,119.5,2.25,11.5,354.0,276.98,212.83
2016,3,28,16,30,493.0,114.0,2.0,11.0,303.0,226.52,169.18
2016,3,28,16,45,457.5,103.5,1.8,10.5,259.0,180.04,128.91
2016,3,28,17,0,422.0,93.0,1.6,10.0,215.0,137.33,93.25
2016,3,28,17,15,378.5,78.0,1.5,9.0,171.0,94.02,60.6
2016,3,28,17,30,335.0,63.0,1.4,8.0,127.0,55.78,37.19
2016,3,28,17,45,267.5,46.5,1.35,7.5,87.5,35.17,25.86
2016,3,28,18,0,200.0,30.0,1.3,7.0,48.0,23.1,13.75
2016,3,28,18,15,100.0,15.0,1.3,7.0,24.0,11.69,0.0
2016,3,28,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,6,15,202.5,13.0,1.7,4.5,32.0,64.94,0.0
2016,3,29,6,30,405.0,26.0,1.9,5.0,64.0,150.86,105.44
2016,3,29,6,45,512.5,34.0,2.1,6.0,113.0,217.77,168.5
2016,3,29,7,0,620.0,42.0,2.3,7.0,162.0,295.9,238.72
2016,3,29,7,15,680.5,47.5,2.5,7.5,216.0,361.27,298.26
2016,3,29,7,30,741.0,53.0,2.7,8.0,270.0,431.69,360.18
2016,3,29,7,45,780.5,57.0,2.9,9.0,324.5,493.68,412.6
2016,3,29,8,0,820.0,61.0,3.1,10.0,379.0,557.74,464.68
2016,3,29,8,15,847.5,64.0,3.15,10.5,431.5,611.1,507.09
2016,3,29,8,30,875.0,67.0,3.2,11.0,484.0,668.07,550.19
2016,3,29,8,45,893.0,70.0,3.25,11.5,532.5,718.14,585.41
2016,3,29,9,0,911.0,73.0,3.3,12.0,581.0,766.98,619.07
2016,3,29,9,15,925.5,75.0,3.15,12.0,625.0,810.4,648.25
2016,3,29,9,30,940.0,77.0,3.0,12.0,669.0,851.77,675.43
2016,3,29,9,45,949.0,79.0,2.95,12.5,707.0,886.22,696.63
2016,3,29,10,0,958.0,81.0,2.9,13.0,745.0,917.83,715.61
2016,3,29,10,15,965.5,82.5,2.8,13.0,776.5,944.54,731.92
2016,3,29,10,30,973.0,84.0,2.7,13.0,808.0,968.0,745.89
2016,3,29,10,45,977.0,85.5,2.6,13.5,831.5,984.87,753.92
2016,3,29,11,0,981.0,87.0,2.5,14.0,855.0,998.15,759.53
2016,3,29,11,15,984.0,87.5,2.45,14.0,871.0,1005.73,763.32
2016,3,29,11,30,987.0,88.0,2.4,14.0,887.0,1009.58,764.77
2016,3,29,11,45,746.0,204.5,2.35,14.0,811.5,916.09,700.37
2016,3,29,12,0,505.0,321.0,2.3,14.0,736.0,807.57,619.66
2016,3,29,12,15,304.0,363.0,2.2,14.0,613.0,655.37,506.3
2016,3,29,12,30,103.0,405.0,2.1,14.0,490.0,500.47,387.24
2016,3,29,12,45,320.0,354.0,2.05,14.5,614.0,645.58,500.47
2016,3,29,13,0,537.0,303.0,2.0,15.0,738.0,774.34,595.08
2016,3,29,13,15,751.5,197.5,1.9,14.5,793.0,831.27,639.44
2016,3,29,13,30,966.0,92.0,1.8,14.0,848.0,868.82,665.57
2016,3,29,13,45,957.0,92.5,1.7,14.0,822.5,831.48,639.0
2016,3,29,14,0,948.0,93.0,1.6,14.0,797.0,791.71,611.46
2016,3,29,14,15,939.0,91.5,1.5,14.0,765.0,747.73,580.84
2016,3,29,14,30,930.0,90.0,1.4,14.0,733.0,701.78,547.92
2016,3,29,14,45,914.5,89.5,1.35,14.0,694.0,651.11,509.87
2016,3,29,15,0,899.0,89.0,1.3,14.0,655.0,599.51,470.21
2016,3,29,15,15,882.5,86.5,1.2,13.5,610.5,544.79,427.63
2016,3,29,15,30,866.0,84.0,1.1,13.0,566.0,489.83,383.5
2016,3,29,15,45,841.5,82.0,1.0,13.0,517.0,430.43,333.99
2016,3,29,16,0,817.0,80.0,0.9,13.0,468.0,373.52,285.09
2016,3,29,16,15,786.5,76.0,0.8,12.5,416.5,314.34,233.89
2016,3,29,16,30,756.0,72.0,0.7,12.0,365.0,257.63,183.87
2016,3,29,16,45,710.5,67.5,0.65,12.0,311.0,200.24,133.9
2016,3,29,17,0,665.0,63.0,0.6,12.0,257.0,145.23,88.03
2016,3,29,17,15,599.0,56.0,0.65,11.0,204.5,93.37,50.61
2016,3,29,17,30,533.0,49.0,0.7,10.0,152.0,49.06,27.36
2016,3,29,17,45,419.0,39.5,0.8,9.5,105.0,29.11,20.33
2016,3,29,18,0,305.0,30.0,0.9,9.0,58.0,23.24,13.95
2016,3,29,18,15,152.5,15.0,0.9,8.5,29.0,11.46,0.0
2016,3,29,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,30,6,15,136.5,17.0,0.8,6.5,30.0,54.98,2.72
2016,3,30,6,30,273.0,34.0,0.9,7.0,60.0,126.4,90.01
2016,3,30,6,45,383.5,44.5,1.05,7.5,107.0,190.29,147.54
2016,3,30,7,0,494.0,55.0,1.2,8.0,154.0,265.88,214.0
2016,3,30,7,15,494.0,71.5,1.2,8.5,194.5,310.29,254.6
2016,3,30,7,30,494.0,88.0,1.2,9.0,235.0,353.82,292.59
2016,3,30,7,45,553.0,90.0,1.2,10.0,284.0,412.76,340.93
2016,3,30,8,0,612.0,92.0,1.2,11.0,333.0,475.74,390.58
2016,3,30,8,15,698.5,90.5,1.2,11.5,400.0,555.82,452.45
2016,3,30,8,30,785.0,89.0,1.2,12.0,467.0,639.42,514.69
2016,3,30,8,45,716.0,115.0,1.2,12.5,486.0,652.37,520.88
2016,3,30,9,0,647.0,141.0,1.2,13.0,505.0,655.3,520.03
2016,3,30,9,15,757.0,120.5,1.15,13.0,577.5,739.77,579.88
2016,3,30,9,30,867.0,100.0,1.1,13.0,650.0,826.09,637.2
2016,3,30,9,45,880.5,101.5,1.05,13.5,688.0,856.75,653.69
2016,3,30,10,0,894.0,103.0,1.0,14.0,726.0,889.91,672.29
2016,3,30,10,15,903.0,104.5,0.95,14.0,757.0,916.48,687.45
2016,3,30,10,30,912.0,106.0,0.9,14.0,788.0,940.08,700.61
2016,3,30,10,45,919.0,107.0,0.9,14.5,812.0,958.17,709.84
2016,3,30,11,0,926.0,108.0,0.9,15.0,836.0,972.95,717.04
2016,3,30,11,15,930.0,109.0,0.9,15.0,852.5,981.51,721.7
2016,3,30,11,30,934.0,110.0,0.9,15.0,869.0,986.55,724.32
2016,3,30,11,45,936.0,110.0,0.95,15.5,877.0,985.1,722.65
2016,3,30,12,0,938.0,110.0,1.0,16.0,885.0,980.07,718.9
2016,3,30,12,15,938.0,110.0,1.0,16.0,885.0,969.66,712.22
2016,3,30,12,30,938.0,110.0,1.0,16.0,885.0,955.76,703.49
2016,3,30,12,45,938.5,108.0,1.0,16.0,877.0,936.8,691.61
2016,3,30,13,0,939.0,106.0,1.0,16.0,869.0,914.48,677.66
2016,3,30,13,15,935.0,105.5,1.05,16.0,853.0,886.69,660.97
2016,3,30,13,30,931.0,105.0,1.1,16.0,837.0,855.93,642.24
2016,3,30,13,45,925.5,103.5,1.15,16.0,812.5,820.21,619.96
2016,3,30,14,0,920.0,102.0,1.2,16.0,788.0,781.96,595.71
2016,3,30,14,15,911.0,100.0,1.2,16.0,757.0,738.42,566.87
2016,3,30,14,30,902.0,98.0,1.2,16.0,726.0,693.0,535.44
2016,3,30,14,45,890.0,96.0,1.3,16.0,688.0,644.1,500.49
2016,3,30,15,0,878.0,94.0,1.4,16.0,650.0,594.03,463.41
2016,3,30,15,15,861.5,91.5,1.5,15.5,606.5,539.3,422.26
2016,3,30,15,30,845.0,89.0,1.6,15.0,563.0,484.98,379.66
2016,3,30,15,45,823.5,85.5,1.75,15.0,514.5,427.7,332.59
2016,3,30,16,0,802.0,82.0,1.9,15.0,466.0,371.35,284.54
2016,3,30,16,15,771.5,78.0,1.9,14.5,415.0,312.93,233.85
2016,3,30,16,30,741.0,74.0,1.9,14.0,364.0,257.0,184.33
2016,3,30,16,45,697.5,69.0,1.95,13.5,311.0,200.32,134.88
2016,3,30,17,0,654.0,64.0,2.0,13.0,258.0,145.76,89.13
2016,3,30,17,15,589.5,57.5,1.95,12.0,206.0,94.99,52.08
2016,3,30,17,30,525.0,51.0,1.9,11.0,154.0,51.62,28.98
2016,3,30,17,45,416.0,41.0,1.85,10.5,107.0,30.3,21.3
2016,3,30,18,0,307.0,31.0,1.8,10.0,60.0,24.02,14.67
2016,3,30,18,15,153.5,15.5,1.75,9.5,30.0,11.8,0.0
2016,3,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,6,15,160.5,17.0,1.35,7.5,33.5,62.81,15.42
2016,3,31,6,30,321.0,34.0,1.5,8.0,67.0,141.12,101.42
2016,3,31,6,45,428.5,43.5,1.7,9.0,114.5,205.91,159.64
2016,3,31,7,0,536.0,53.0,1.9,10.0,162.0,282.0,226.43
2016,3,31,7,15,599.0,60.0,1.9,10.5,214.5,346.16,283.05
2016,3,31,7,30,662.0,67.0,1.9,11.0,267.0,415.77,342.27
2016,3,31,7,45,708.5,71.0,1.9,11.5,321.0,475.95,392.05
2016,3,31,8,0,755.0,75.0,1.9,12.0,375.0,541.11,443.85
2016,3,31,8,15,784.0,78.5,1.8,12.5,426.5,596.94,486.03
2016,3,31,8,30,813.0,82.0,1.7,13.0,478.0,653.17,526.88
2016,3,31,8,45,557.5,161.5,1.65,13.5,445.0,588.66,471.94
2016,3,31,9,0,302.0,241.0,1.6,14.0,412.0,495.48,394.91
2016,3,31,9,15,595.5,166.5,1.55,14.0,536.5,665.8,528.21
2016,3,31,9,30,889.0,92.0,1.5,14.0,661.0,832.89,645.33
2016,3,31,9,45,901.0,94.0,1.45,14.5,698.5,868.32,664.51
2016,3,31,10,0,913.0,96.0,1.4,15.0,736.0,901.22,683.17
2016,3,31,10,15,921.0,97.5,1.4,15.5,766.5,927.28,697.74
2016,3,31,10,30,929.0,99.0,1.4,16.0,797.0,950.26,710.28
2016,3,31,10,45,935.5,99.5,1.4,16.5,821.0,967.55,719.1
2016,3,31,11,0,942.0,100.0,1.4,17.0,845.0,981.45,725.83
2016,3,31,11,15,945.0,100.5,1.4,17.0,861.0,988.62,729.68
2016,3,31,11,30,948.0,101.0,1.4,17.0,877.0,992.21,731.43
2016,3,31,11,45,950.5,101.5,1.45,17.5,884.5,991.71,730.15
2016,3,31,12,0,953.0,102.0,1.5,18.0,892.0,987.57,726.69
2016,3,31,12,15,952.5,101.5,1.6,18.0,892.0,976.02,720.67
2016,3,31,12,30,952.0,101.0,1.7,18.0,892.0,960.94,712.41
2016,3,31,12,45,953.0,99.0,1.85,18.0,884.0,942.17,702.32
2016,3,31,13,0,954.0,97.0,2.0,18.0,876.0,919.97,689.8
2016,3,31,13,15,950.0,96.5,2.1,18.0,859.5,891.8,672.55
2016,3,31,13,30,946.0,96.0,2.2,18.0,843.0,860.64,653.12
2016,3,31,13,45,939.5,95.0,2.35,18.0,818.5,824.19,630.21
2016,3,31,14,0,933.0,94.0,2.5,18.0,794.0,785.23,605.14
2016,3,31,14,15,925.0,92.5,2.55,17.5,762.5,742.4,577.36
2016,3,31,14,30,917.0,91.0,2.6,17.0,731.0,697.59,547.1
2016,3,31,14,45,905.0,89.5,2.7,17.0,693.5,648.53,510.5
2016,3,31,15,0,893.0,88.0,2.8,17.0,656.0,598.29,471.9
2016,3,31,15,15,669.0,147.5,2.8,16.5,556.5,493.18,389.67
2016,3,31,15,30,445.0,207.0,2.8,16.0,457.0,407.14,321.57
2016,3,31,15,45,632.0,142.5,2.85,15.5,465.0,401.08,315.1
2016,3,31,16,0,819.0,78.0,2.9,15.0,473.0,375.16,289.2
2016,3,31,16,15,791.0,74.5,2.85,14.5,422.0,317.05,237.94
2016,3,31,16,30,763.0,71.0,2.8,14.0,371.0,261.12,187.8
2016,3,31,16,45,722.0,66.0,2.75,13.5,318.0,203.63,137.09
2016,3,31,17,0,681.0,61.0,2.7,13.0,265.0,150.38,91.95
2016,3,31,17,15,619.5,55.0,2.55,12.5,212.5,96.41,51.81
2016,3,31,17,30,558.0,49.0,2.4,12.0,160.0,51.72,27.74
2016,3,31,17,45,454.5,39.5,2.3,11.5,112.5,28.76,19.87
2016,3,31,18,0,351.0,30.0,2.2,11.0,65.0,22.87,13.77
2016,3,31,18,15,175.5,15.0,2.1,10.5,32.5,11.23,0.0
2016,3,31,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,6,15,176.0,16.5,1.15,7.5,35.5,67.09,25.18
2016,4,1,6,30,352.0,33.0,1.3,8.0,71.0,150.2,108.92
2016,4,1,6,45,451.0,42.5,1.45,9.0,119.0,214.09,166.38
2016,4,1,7,0,550.0,52.0,1.6,10.0,167.0,288.39,231.64
2016,4,1,7,15,609.5,58.5,1.55,10.5,219.5,351.3,286.87
2016,4,1,7,30,669.0,65.0,1.5,11.0,272.0,419.3,344.23
2016,4,1,7,45,709.0,70.5,1.45,11.5,324.5,478.2,392.26
2016,4,1,8,0,749.0,76.0,1.4,12.0,377.0,541.29,441.52
2016,4,1,8,15,777.5,79.5,1.35,12.5,428.0,596.58,482.9
2016,4,1,8,30,806.0,83.0,1.3,13.0,479.0,652.24,523.0
2016,4,1,8,45,826.5,86.5,1.3,13.5,526.5,702.17,556.27
2016,4,1,9,0,847.0,90.0,1.3,14.0,574.0,751.17,588.16
2016,4,1,9,15,862.0,92.5,1.25,14.5,616.5,788.83,610.82
2016,4,1,9,30,877.0,95.0,1.2,15.0,659.0,829.08,634.91
2016,4,1,9,45,888.0,97.0,1.2,15.5,696.0,863.3,655.1
2016,4,1,10,0,899.0,99.0,1.2,16.0,733.0,894.97,673.41
2016,4,1,10,15,907.5,100.5,1.2,16.0,764.0,921.13,689.21
2016,4,1,10,30,916.0,102.0,1.2,16.0,795.0,944.27,703.08
2016,4,1,10,45,921.5,103.0,1.2,16.5,818.5,960.95,711.45
2016,4,1,11,0,927.0,104.0,1.2,17.0,842.0,974.28,717.78
2016,4,1,11,15,931.0,105.0,1.2,17.0,857.5,982.75,722.45
2016,4,1,11,30,935.0,106.0,1.2,17.0,873.0,987.69,725.05
2016,4,1,11,45,937.0,106.0,1.25,17.5,881.0,986.14,723.17
2016,4,1,12,0,939.0,106.0,1.3,18.0,889.0,981.01,719.19
2016,4,1,12,15,939.0,106.0,1.35,18.0,889.0,970.49,713.23
2016,4,1,12,30,939.0,106.0,1.4,18.0,889.0,956.48,705.15
2016,4,1,12,45,940.0,104.0,1.5,18.0,881.0,937.86,694.83
2016,4,1,13,0,941.0,102.0,1.6,18.0,873.0,915.87,682.23
2016,4,1,13,15,937.0,101.0,1.65,18.0,856.5,887.42,664.62
2016,4,1,13,30,933.0,100.0,1.7,18.0,840.0,856.03,644.95
2016,4,1,13,45,928.0,99.0,1.8,18.0,816.5,821.07,623.18
2016,4,1,14,0,923.0,98.0,1.9,18.0,793.0,783.55,599.31
2016,4,1,14,15,914.5,96.5,1.95,17.5,762.0,740.68,571.98
2016,4,1,14,30,906.0,95.0,2.0,17.0,731.0,695.89,542.15
2016,4,1,14,45,895.0,92.5,2.1,17.0,693.5,646.88,506.23
2016,4,1,15,0,884.0,90.0,2.2,17.0,656.0,596.64,468.22
2016,4,1,15,15,869.0,88.0,2.25,16.5,612.5,543.78,427.55
2016,4,1,15,30,854.0,86.0,2.3,16.0,569.0,489.21,384.09
2016,4,1,15,45,833.5,83.0,2.35,16.0,521.5,432.32,336.62
2016,4,1,16,0,813.0,80.0,2.4,16.0,474.0,376.24,288.34
2016,4,1,16,15,785.0,76.0,2.35,15.5,423.0,317.93,237.54
2016,4,1,16,30,757.0,72.0,2.3,15.0,372.0,261.82,187.69
2016,4,1,16,45,716.5,67.0,2.25,14.5,319.0,204.71,137.62
2016,4,1,17,0,676.0,62.0,2.2,14.0,266.0,151.79,92.93
2016,4,1,17,15,615.0,56.0,2.0,13.0,214.0,98.03,53.03
2016,4,1,17,30,554.0,50.0,1.8,12.0,162.0,53.52,28.77
2016,4,1,17,45,454.0,40.5,1.65,11.5,114.5,29.49,20.56
2016,4,1,18,0,354.0,31.0,1.5,11.0,67.0,23.64,14.56
2016,4,1,18,15,177.0,15.5,1.45,10.5,33.5,11.57,0.0
2016,4,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,6,15,184.0,17.0,0.8,8.5,38.0,70.91,32.93
2016,4,2,6,30,368.0,34.0,0.8,9.0,76.0,157.22,114.5
2016,4,2,6,45,462.0,43.5,0.8,9.5,124.0,220.65,171.17
2016,4,2,7,0,556.0,53.0,0.8,10.0,172.0,293.9,235.06
2016,4,2,7,15,615.5,60.0,0.75,10.5,225.0,357.91,290.1
2016,4,2,7,30,675.0,67.0,0.7,11.0,278.0,426.98,346.94
2016,4,2,7,45,711.0,72.5,0.65,11.5,330.5,484.01,392.14
2016,4,2,8,0,747.0,78.0,0.6,12.0,383.0,544.9,438.22
2016,4,2,8,15,775.5,82.5,0.65,12.5,434.0,601.27,480.04
2016,4,2,8,30,804.0,87.0,0.7,13.0,485.0,658.03,520.8
2016,4,2,8,45,734.0,113.5,0.75,13.5,504.0,670.56,527.13
2016,4,2,9,0,664.0,140.0,0.8,14.0,523.0,673.15,526.5
2016,4,2,9,15,762.5,123.0,0.8,14.5,593.5,753.84,581.33
2016,4,2,9,30,861.0,106.0,0.8,15.0,664.0,835.69,633.7
2016,4,2,9,45,775.5,146.5,0.85,15.5,670.0,833.07,629.04
2016,4,2,10,0,690.0,187.0,0.9,16.0,676.0,819.91,618.63
2016,4,2,10,15,399.5,277.0,0.95,16.0,563.5,666.7,506.94
2016,4,2,10,30,109.0,367.0,1.0,16.0,451.0,478.83,365.41
2016,4,2,10,45,496.5,250.5,1.05,16.5,645.5,736.45,561.13
2016,4,2,11,0,884.0,134.0,1.1,17.0,840.0,974.42,719.14
2016,4,2,11,15,888.0,135.0,1.15,17.0,856.0,976.69,717.5
2016,4,2,11,30,892.0,136.0,1.2,17.0,872.0,981.33,720.88
2016,4,2,11,45,894.0,136.0,1.3,17.5,879.5,979.65,719.77
2016,4,2,12,0,896.0,136.0,1.4,18.0,887.0,974.56,716.58
2016,4,2,12,15,896.0,136.0,1.45,18.0,886.5,964.23,710.67
2016,4,2,12,30,896.0,136.0,1.5,18.0,886.0,950.58,702.72
2016,4,2,12,45,905.5,128.0,1.6,18.0,880.0,933.92,693.54
2016,4,2,13,0,915.0,120.0,1.7,18.0,874.0,913.71,681.97
2016,4,2,13,15,911.0,119.0,1.7,18.0,857.0,885.75,663.98
2016,4,2,13,30,907.0,118.0,1.7,18.0,840.0,854.93,644.1
2016,4,2,13,45,905.0,114.0,1.75,18.0,817.0,819.96,621.81
2016,4,2,14,0,903.0,110.0,1.8,18.0,794.0,782.34,597.48
2016,4,2,14,15,894.5,108.5,1.8,17.5,762.5,740.1,570.27
2016,4,2,14,30,886.0,107.0,1.8,17.0,731.0,696.0,540.32
2016,4,2,14,45,874.0,104.5,1.85,17.0,693.5,647.11,504.48
2016,4,2,15,0,862.0,102.0,1.9,17.0,656.0,596.61,466.41
2016,4,2,15,15,846.0,99.5,1.85,16.5,612.5,543.3,425.37
2016,4,2,15,30,830.0,97.0,1.8,16.0,569.0,489.83,382.86
2016,4,2,15,45,806.0,94.0,1.8,16.0,521.0,432.59,335.6
2016,4,2,16,0,782.0,91.0,1.8,16.0,473.0,376.57,287.95
2016,4,2,16,15,752.0,87.0,1.7,15.5,422.0,319.23,238.51
2016,4,2,16,30,722.0,83.0,1.6,15.0,371.0,262.15,188.52
2016,4,2,16,45,673.5,78.5,1.5,15.0,317.5,205.51,139.39
2016,4,2,17,0,625.0,74.0,1.4,15.0,264.0,153.98,96.41
2016,4,2,17,15,561.5,66.0,1.25,14.0,212.5,103.32,59.16
2016,4,2,17,30,498.0,58.0,1.1,13.0,161.0,60.0,34.78
2016,4,2,17,45,392.5,47.0,1.0,12.0,113.5,35.29,25.69
2016,4,2,18,0,287.0,36.0,0.9,11.0,66.0,28.31,18.69
2016,4,2,18,15,143.5,18.0,0.9,10.5,33.0,13.93,0.0
2016,4,2,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,6,15,186.0,18.5,1.0,7.5,40.5,74.62,39.77
2016,4,3,6,30,372.0,37.0,1.1,8.0,81.0,162.92,120.37
2016,4,3,6,45,467.5,47.0,1.25,9.0,130.5,228.11,178.5
2016,4,3,7,0,563.0,57.0,1.4,10.0,180.0,303.2,244.12
2016,4,3,7,15,622.5,63.5,1.4,10.5,233.5,367.26,299.85
2016,4,3,7,30,682.0,70.0,1.4,11.0,287.0,436.32,357.62
2016,4,3,7,45,721.0,75.5,1.4,11.5,341.0,497.37,406.96
2016,4,3,8,0,760.0,81.0,1.4,12.0,395.0,558.58,454.6
2016,4,3,8,15,789.0,85.5,1.4,12.5,447.0,615.91,497.48
2016,4,3,8,30,818.0,90.0,1.4,13.0,499.0,673.61,539.05
2016,4,3,8,45,838.5,93.0,1.4,13.5,547.0,723.47,572.03
2016,4,3,9,0,859.0,96.0,1.4,14.0,595.0,772.34,603.62
2016,4,3,9,15,874.5,99.0,1.4,14.5,639.0,815.94,630.88
2016,4,3,9,30,890.0,102.0,1.4,15.0,683.0,852.72,653.02
2016,4,3,9,45,736.5,166.0,1.45,15.5,664.5,823.42,630.46
2016,4,3,10,0,583.0,230.0,1.5,16.0,646.0,770.82,590.54
2016,4,3,10,15,396.5,302.0,1.5,16.0,590.5,683.15,523.7
2016,4,3,10,30,210.0,374.0,1.5,16.0,535.0,587.36,449.6
2016,4,3,10,45,572.5,244.5,1.55,16.5,700.5,801.22,611.12
2016,4,3,11,0,935.0,115.0,1.6,17.0,866.0,998.06,741.33
2016,4,3,11,15,605.0,259.5,1.65,17.0,749.0,854.34,641.72
2016,4,3,11,30,275.0,404.0,1.7,17.0,632.0,686.66,517.5
2016,4,3,11,45,419.0,358.0,1.8,17.5,709.0,775.98,584.98
2016,4,3,12,0,563.0,312.0,1.9,18.0,786.0,856.91,642.92
2016,4,3,12,15,749.0,218.0,1.95,18.0,848.0,924.31,692.06
2016,4,3,12,30,935.0,124.0,2.0,18.0,910.0,975.25,725.78
2016,4,3,12,45,930.5,124.5,2.05,18.0,900.5,954.19,712.07
2016,4,3,13,0,926.0,125.0,2.1,18.0,891.0,929.98,697.04
2016,4,3,13,15,723.5,212.0,2.15,18.0,803.5,829.2,629.78
2016,4,3,13,30,521.0,299.0,2.2,18.0,716.0,727.71,555.08
2016,4,3,13,45,710.5,211.0,2.25,18.0,761.0,770.1,591.04
2016,4,3,14,0,900.0,123.0,2.3,18.0,806.0,794.51,610.39
2016,4,3,14,15,790.5,156.5,2.3,17.5,739.0,716.64,555.66
2016,4,3,14,30,681.0,190.0,2.3,17.0,672.0,642.85,501.41
2016,4,3,14,45,661.0,183.5,2.35,17.0,631.0,592.56,464.33
2016,4,3,15,0,641.0,177.0,2.4,17.0,590.0,542.52,426.34
2016,4,3,15,15,629.0,165.5,2.35,16.5,548.5,492.43,387.89
2016,4,3,15,30,617.0,154.0,2.3,16.0,507.0,442.37,348.32
2016,4,3,15,45,650.5,129.0,2.3,15.5,473.5,399.16,312.79
2016,4,3,16,0,684.0,104.0,2.3,15.0,440.0,351.71,272.08
2016,4,3,16,15,620.0,112.5,2.15,14.5,392.5,300.17,227.89
2016,4,3,16,30,556.0,121.0,2.0,14.0,345.0,254.35,188.47
2016,4,3,16,45,569.0,104.0,1.9,13.5,305.5,208.7,147.17
2016,4,3,17,0,582.0,87.0,1.8,13.0,266.0,160.65,104.71
2016,4,3,17,15,516.0,77.5,1.65,12.5,214.0,110.82,67.58
2016,4,3,17,30,450.0,68.0,1.5,12.0,162.0,68.77,42.96
2016,4,3,17,45,350.0,54.5,1.4,11.5,115.0,41.06,30.87
2016,4,3,18,0,250.0,41.0,1.3,11.0,68.0,31.71,21.7
2016,4,3,18,15,125.0,20.5,1.25,10.5,34.0,15.93,2.26
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
