Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,5,45,30.0,5.5,1.25,7.5,6.0,0.0,0.0
2016,4,4,6,0,60.0,11.0,1.3,8.0,12.0,22.18,0.0
2016,4,4,6,15,216.5,25.0,1.4,8.5,48.5,90.96,53.49
2016,4,4,6,30,373.0,39.0,1.5,9.0,85.0,166.67,123.77
2016,4,4,6,45,471.0,48.0,1.65,9.5,135.0,232.13,182.28
2016,4,4,7,0,569.0,57.0,1.8,10.0,185.0,307.66,248.74
2016,4,4,7,15,628.5,63.5,1.8,10.5,238.5,372.19,305.05
2016,4,4,7,30,688.0,70.0,1.8,11.0,292.0,441.71,363.43
2016,4,4,7,45,726.5,75.5,1.85,12.0,345.5,500.88,411.05
2016,4,4,8,0,765.0,81.0,1.9,13.0,399.0,564.16,459.91
2016,4,4,8,15,793.0,85.0,1.85,13.5,451.0,620.52,502.03
2016,4,4,8,30,821.0,89.0,1.8,14.0,503.0,677.16,542.54
2016,4,4,8,45,838.0,93.5,1.8,14.5,550.5,726.26,575.2
2016,4,4,9,0,855.0,98.0,1.8,15.0,598.0,774.1,606.32
2016,4,4,9,15,870.5,100.5,1.75,15.0,641.5,816.99,634.03
2016,4,4,9,30,886.0,103.0,1.7,15.0,685.0,853.03,656.59
2016,4,4,9,45,896.0,106.0,1.65,15.5,722.0,887.57,676.64
2016,4,4,10,0,906.0,109.0,1.6,16.0,759.0,919.46,694.59
2016,4,4,10,15,914.5,110.5,1.5,16.5,790.0,945.55,707.74
2016,4,4,10,30,923.0,112.0,1.4,17.0,821.0,968.59,718.7
2016,4,4,10,45,929.0,113.0,1.35,17.5,844.5,985.58,726.4
2016,4,4,11,0,935.0,114.0,1.3,18.0,868.0,999.19,731.98
2016,4,4,11,15,938.5,114.5,1.2,18.0,883.5,1006.45,734.07
2016,4,4,11,30,942.0,115.0,1.1,18.0,899.0,1010.15,734.0
2016,4,4,11,45,942.0,116.5,1.05,18.0,906.5,1008.04,731.32
2016,4,4,12,0,942.0,118.0,1.0,18.0,914.0,1002.34,726.59
2016,4,4,12,15,941.5,118.0,0.9,18.0,913.0,991.07,717.5
2016,4,4,12,30,941.0,118.0,0.8,18.0,912.0,976.33,706.39
2016,4,4,12,45,937.5,118.0,0.75,18.5,902.5,955.52,691.33
2016,4,4,13,0,934.0,118.0,0.7,19.0,893.0,931.5,674.45
2016,4,4,13,15,929.0,117.0,0.8,19.0,875.5,902.14,658.42
2016,4,4,13,30,924.0,116.0,0.9,19.0,858.0,869.93,640.28
2016,4,4,13,45,914.0,116.5,1.0,19.0,832.5,832.62,618.4
2016,4,4,14,0,904.0,117.0,1.1,19.0,807.0,793.1,594.6
2016,4,4,14,15,894.5,115.5,1.25,18.5,775.0,750.0,569.45
2016,4,4,14,30,885.0,114.0,1.4,18.0,743.0,705.12,541.1
2016,4,4,14,45,871.0,112.0,1.6,18.0,704.0,655.37,506.53
2016,4,4,15,0,857.0,110.0,1.8,18.0,665.0,604.35,469.52
2016,4,4,15,15,840.0,107.0,1.8,17.5,621.0,550.15,428.49
2016,4,4,15,30,823.0,104.0,1.8,17.0,577.0,495.92,386.01
2016,4,4,15,45,805.5,98.5,1.8,17.0,529.5,439.31,339.59
2016,4,4,16,0,788.0,93.0,1.8,17.0,482.0,383.3,292.2
2016,4,4,16,15,757.0,88.5,1.6,16.5,430.0,324.75,241.94
2016,4,4,16,30,726.0,84.0,1.4,16.0,378.0,266.55,191.26
2016,4,4,16,45,686.0,78.0,1.25,16.0,325.0,209.96,142.04
2016,4,4,17,0,646.0,72.0,1.1,16.0,272.0,157.51,97.96
2016,4,4,17,15,582.0,64.5,1.1,15.0,219.5,105.85,59.87
2016,4,4,17,30,518.0,57.0,1.1,14.0,167.0,61.57,34.54
2016,4,4,17,45,421.5,46.5,1.1,13.5,119.5,34.4,24.79
2016,4,4,18,0,325.0,36.0,1.1,13.0,72.0,27.87,18.33
2016,4,4,18,15,162.5,18.0,1.15,12.5,36.0,13.49,1.97
2016,4,4,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,5,5,45,51.0,6.0,1.75,7.5,7.5,0.0,0.0
2016,4,5,6,0,102.0,12.0,1.8,8.0,15.0,31.48,0.0
2016,4,5,6,15,259.0,25.0,1.95,8.5,53.0,103.29,64.2
2016,4,5,6,30,416.0,38.0,2.1,9.0,91.0,180.03,134.51
2016,4,5,6,45,509.5,46.5,2.25,10.0,142.0,245.92,193.57
2016,4,5,7,0,603.0,55.0,2.4,11.0,193.0,321.38,259.84
2016,4,5,7,15,659.0,61.0,2.5,11.5,247.0,385.61,316.22
2016,4,5,7,30,715.0,67.0,2.6,12.0,301.0,452.6,373.05
2016,4,5,7,45,756.0,70.5,2.75,12.5,355.5,514.4,424.04
2016,4,5,8,0,797.0,74.0,2.9,13.0,410.0,578.34,475.05
2016,4,5,8,15,823.0,77.0,2.95,13.5,461.5,633.64,517.48
2016,4,5,8,30,849.0,80.0,3.0,14.0,513.0,688.99,557.67
2016,4,5,8,45,866.0,83.5,3.1,15.0,560.5,733.81,587.31
2016,4,5,9,0,883.0,87.0,3.2,16.0,608.0,781.3,618.38
2016,4,5,9,15,896.5,89.0,3.2,16.0,650.5,822.74,646.34
2016,4,5,9,30,910.0,91.0,3.2,16.0,693.0,862.13,672.58
2016,4,5,9,45,917.5,94.5,3.25,16.5,729.5,895.73,693.57
2016,4,5,10,0,925.0,98.0,3.3,17.0,766.0,926.49,712.46
2016,4,5,10,15,932.5,99.5,3.35,17.5,796.5,952.06,727.69
2016,4,5,10,30,940.0,101.0,3.4,18.0,827.0,974.48,740.77
2016,4,5,10,45,944.0,102.5,3.45,18.5,849.5,990.37,749.44
2016,4,5,11,0,948.0,104.0,3.5,19.0,872.0,1002.78,755.89
2016,4,5,11,15,951.0,104.5,3.5,19.0,887.0,1009.63,759.79
2016,4,5,11,30,954.0,105.0,3.5,19.0,902.0,1012.88,761.45
2016,4,5,11,45,954.5,105.5,3.5,19.5,909.0,1010.15,757.81
2016,4,5,12,0,955.0,106.0,3.5,20.0,916.0,1003.8,751.94
2016,4,5,12,15,954.0,106.0,3.45,20.0,915.0,991.95,743.62
2016,4,5,12,30,953.0,106.0,3.4,20.0,914.0,976.6,733.11
2016,4,5,12,45,951.5,105.0,3.35,20.0,904.5,956.35,719.4
2016,4,5,13,0,950.0,104.0,3.3,20.0,895.0,932.78,703.56
2016,4,5,13,15,945.5,103.0,3.2,20.0,877.5,903.48,683.53
2016,4,5,13,30,941.0,102.0,3.1,20.0,860.0,871.25,661.53
2016,4,5,13,45,934.5,100.5,3.05,20.0,835.0,834.19,636.47
2016,4,5,14,0,928.0,99.0,3.0,20.0,810.0,794.66,609.59
2016,4,5,14,15,919.0,97.5,2.9,20.0,778.0,751.09,579.41
2016,4,5,14,30,910.0,96.0,2.8,20.0,746.0,705.65,547.41
2016,4,5,14,45,898.5,94.0,2.75,20.0,708.0,656.52,510.59
2016,4,5,15,0,887.0,92.0,2.7,20.0,670.0,606.19,472.02
2016,4,5,15,15,871.5,89.5,2.55,20.0,626.0,552.33,429.45
2016,4,5,15,30,856.0,87.0,2.4,20.0,582.0,496.73,384.54
2016,4,5,15,45,835.5,84.0,2.3,20.0,534.0,439.62,337.4
2016,4,5,16,0,815.0,81.0,2.2,20.0,486.0,383.33,289.63
2016,4,5,16,15,787.5,77.0,2.0,19.5,434.5,324.93,239.58
2016,4,5,16,30,760.0,73.0,1.8,19.0,383.0,268.69,190.44
2016,4,5,16,45,720.0,68.5,1.6,18.5,330.0,211.79,141.28
2016,4,5,17,0,680.0,64.0,1.4,18.0,277.0,159.02,97.14
2016,4,5,17,15,621.0,57.5,1.3,17.0,224.5,104.37,56.45
2016,4,5,17,30,562.0,51.0,1.2,16.0,172.0,58.8,30.4
2016,4,5,17,45,465.0,42.5,1.2,15.0,124.0,30.58,21.31
2016,4,5,18,0,368.0,34.0,1.2,14.0,76.0,25.75,16.51
2016,4,5,18,15,184.0,17.0,1.2,13.5,38.0,12.48,2.09
2016,4,5,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,6,5,45,56.0,6.5,1.65,10.5,8.5,0.0,0.0
2016,4,6,6,0,112.0,13.0,1.7,11.0,17.0,34.79,0.0
2016,4,6,6,15,260.0,26.0,1.9,11.5,55.5,106.05,67.78
2016,4,6,6,30,408.0,39.0,2.1,12.0,94.0,180.12,133.93
2016,4,6,6,45,496.5,48.0,2.35,13.0,144.0,244.66,191.2
2016,4,6,7,0,585.0,57.0,2.6,14.0,194.0,318.25,255.23
2016,4,6,7,15,641.5,63.5,2.6,14.5,248.0,382.54,310.79
2016,4,6,7,30,698.0,70.0,2.6,15.0,302.0,451.48,368.18
2016,4,6,7,45,736.0,75.0,2.65,15.5,356.0,510.58,416.07
2016,4,6,8,0,774.0,80.0,2.7,16.0,410.0,573.56,465.26
2016,4,6,8,15,801.5,84.0,2.7,16.5,461.5,630.03,507.69
2016,4,6,8,30,829.0,88.0,2.7,17.0,513.0,686.7,548.25
2016,4,6,8,45,849.0,90.5,2.7,17.5,561.5,736.02,581.26
2016,4,6,9,0,869.0,93.0,2.7,18.0,610.0,784.28,612.88
2016,4,6,9,15,884.0,95.5,2.7,18.5,653.0,822.47,636.81
2016,4,6,9,30,899.0,98.0,2.7,19.0,696.0,863.23,662.26
2016,4,6,9,45,910.5,100.0,2.75,19.5,734.0,898.22,683.75
2016,4,6,10,0,922.0,102.0,2.8,20.0,772.0,930.62,703.34
2016,4,6,10,15,930.0,103.5,2.8,20.0,802.5,956.5,719.38
2016,4,6,10,30,938.0,105.0,2.8,20.0,833.0,979.26,733.39
2016,4,6,10,45,944.0,106.0,2.8,20.5,856.5,996.35,742.27
2016,4,6,11,0,950.0,107.0,2.8,21.0,880.0,1010.02,748.97
2016,4,6,11,15,953.0,107.5,2.75,21.5,895.5,1016.79,750.78
2016,4,6,11,30,956.0,108.0,2.7,22.0,911.0,1019.96,750.41
2016,4,6,11,45,957.5,108.5,2.65,22.5,918.5,1018.08,746.89
2016,4,6,12,0,959.0,109.0,2.6,23.0,926.0,1012.56,741.21
2016,4,6,12,15,958.5,109.0,2.55,23.0,925.0,1001.05,733.24
2016,4,6,12,30,958.0,109.0,2.5,23.0,924.0,986.02,723.16
2016,4,6,12,45,957.5,107.5,2.45,23.0,915.5,965.98,709.93
2016,4,6,13,0,957.0,106.0,2.4,23.0,907.0,942.58,694.61
2016,4,6,13,15,953.0,105.0,2.3,23.0,889.5,913.47,675.13
2016,4,6,13,30,949.0,104.0,2.2,23.0,872.0,881.38,653.72
2016,4,6,13,45,942.0,103.0,2.1,23.5,847.0,844.12,627.63
2016,4,6,14,0,935.0,102.0,2.0,24.0,822.0,804.4,599.93
2016,4,6,14,15,926.5,100.5,1.9,24.0,790.0,760.87,570.72
2016,4,6,14,30,918.0,99.0,1.8,24.0,758.0,715.42,539.74
2016,4,6,14,45,905.5,97.5,1.75,24.0,719.0,665.75,503.83
2016,4,6,15,0,893.0,96.0,1.7,24.0,680.0,614.97,466.25
2016,4,6,15,15,877.5,93.5,1.6,24.0,636.0,560.76,424.94
2016,4,6,15,30,862.0,91.0,1.5,24.0,592.0,504.84,381.29
2016,4,6,15,45,645.0,134.5,1.45,24.0,492.0,404.96,304.95
2016,4,6,16,0,428.0,178.0,1.4,24.0,392.0,326.15,244.86
2016,4,6,16,15,427.5,157.5,1.25,23.5,352.5,281.57,208.78
2016,4,6,16,30,427.0,137.0,1.1,23.0,313.0,236.81,171.56
2016,4,6,16,45,395.0,124.0,1.0,22.5,269.5,191.96,135.01
2016,4,6,17,0,363.0,111.0,0.9,22.0,226.0,150.58,101.97
2016,4,6,17,15,329.5,94.0,0.9,21.0,183.5,109.2,71.05
2016,4,6,17,30,296.0,77.0,0.9,20.0,141.0,71.77,46.61
2016,4,6,17,45,242.5,59.0,0.95,19.5,102.0,44.3,32.72
2016,4,6,18,0,189.0,41.0,1.0,19.0,63.0,31.38,20.92
2016,4,6,18,15,94.5,20.5,1.0,19.0,31.5,15.76,4.62
2016,4,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,0.95,10.5,8.5,8.36,0.0
2016,4,7,6,0,0.0,17.0,1.0,11.0,17.0,16.87,0.0
2016,4,7,6,15,151.5,32.0,1.2,11.5,53.0,85.1,56.5
2016,4,7,6,30,303.0,47.0,1.4,12.0,89.0,156.69,117.65
2016,4,7,6,45,384.0,60.0,1.6,12.5,136.5,216.91,170.56
2016,4,7,7,0,465.0,73.0,1.8,13.0,184.0,287.29,231.48
2016,4,7,7,15,553.0,71.0,1.9,13.5,234.5,351.5,286.47
2016,4,7,7,30,641.0,69.0,2.0,14.0,285.0,422.91,345.96
2016,4,7,7,45,520.0,110.0,2.1,14.5,304.0,427.73,349.69
2016,4,7,8,0,399.0,151.0,2.2,15.0,323.0,422.76,344.29
2016,4,7,8,15,423.0,167.0,2.3,15.5,369.0,473.52,383.58
2016,4,7,8,30,447.0,183.0,2.4,16.0,415.0,525.14,422.27
2016,4,7,8,45,236.0,205.5,2.5,16.5,329.0,402.29,322.74
2016,4,7,9,0,25.0,228.0,2.6,17.0,243.0,247.35,195.21
2016,4,7,9,15,71.5,271.5,2.6,17.0,318.5,339.61,268.68
2016,4,7,9,30,118.0,315.0,2.6,17.0,394.0,435.7,342.36
2016,4,7,9,45,137.0,335.0,2.65,17.5,431.5,475.64,371.16
2016,4,7,10,0,156.0,355.0,2.7,18.0,469.0,515.9,400.07
2016,4,7,10,15,249.0,355.5,2.7,18.0,546.0,610.98,471.67
2016,4,7,10,30,342.0,356.0,2.7,18.0,623.0,699.39,536.55
2016,4,7,10,45,422.5,335.5,2.7,18.0,675.0,762.56,582.35
2016,4,7,11,0,503.0,315.0,2.7,18.0,727.0,818.69,622.85
2016,4,7,11,15,519.0,319.5,2.7,18.0,751.0,838.91,636.16
2016,4,7,11,30,535.0,324.0,2.7,18.0,775.0,857.02,648.29
2016,4,7,11,45,543.0,320.0,2.75,18.0,781.5,856.51,648.14
2016,4,7,12,0,551.0,316.0,2.8,18.0,788.0,853.74,646.65
2016,4,7,12,15,546.5,322.5,2.85,18.0,790.0,847.82,642.52
2016,4,7,12,30,542.0,329.0,2.9,18.0,792.0,839.76,636.97
2016,4,7,12,45,544.5,323.0,2.95,18.0,784.5,823.33,626.12
2016,4,7,13,0,547.0,317.0,3.0,18.0,777.0,804.83,613.85
2016,4,7,13,15,500.5,322.0,3.05,17.5,736.5,753.85,578.52
2016,4,7,13,30,454.0,327.0,3.1,17.0,696.0,703.51,543.25
2016,4,7,13,45,368.0,346.5,3.15,17.0,640.0,634.94,492.1
2016,4,7,14,0,282.0,366.0,3.2,17.0,584.0,573.95,445.78
2016,4,7,14,15,324.5,339.5,3.2,16.5,580.5,564.91,441.57
2016,4,7,14,30,367.0,313.0,3.2,16.0,577.0,552.0,433.84
2016,4,7,14,45,239.5,309.5,3.2,16.0,478.5,450.01,354.74
2016,4,7,15,0,112.0,306.0,3.2,16.0,380.0,358.08,282.57
2016,4,7,15,15,280.0,260.5,3.15,15.5,428.5,397.89,316.31
2016,4,7,15,30,448.0,215.0,3.1,15.0,477.0,420.44,334.1
2016,4,7,15,45,382.0,209.0,3.05,15.0,419.5,361.27,285.99
2016,4,7,16,0,316.0,203.0,3.0,15.0,362.0,307.97,242.68
2016,4,7,16,15,276.5,185.5,2.85,14.5,314.0,259.63,203.29
2016,4,7,16,30,237.0,168.0,2.7,14.0,266.0,215.47,167.13
2016,4,7,16,45,211.5,150.0,2.6,13.5,229.0,178.2,136.29
2016,4,7,17,0,186.0,132.0,2.5,13.0,192.0,146.18,110.18
2016,4,7,17,15,163.5,109.5,2.35,12.5,155.5,111.6,82.65
2016,4,7,17,30,141.0,87.0,2.2,12.0,119.0,79.94,58.97
2016,4,7,17,45,107.0,65.5,2.05,12.0,86.0,55.02,43.29
2016,4,7,18,0,73.0,44.0,1.9,12.0,53.0,37.9,27.31
2016,4,7,18,15,36.5,25.0,1.8,11.5,29.5,22.17,10.02
2016,4,7,18,30,0.0,6.0,1.7,11.0,6.0,5.9,0.0
2016,4,7,18,45,0.0,3.0,1.65,11.0,3.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.1,9.5,5.5,5.41,0.0
2016,4,8,6,0,0.0,11.0,1.2,10.0,11.0,10.61,0.0
2016,4,8,6,15,12.5,30.0,1.35,10.5,32.0,34.72,21.83
2016,4,8,6,30,25.0,49.0,1.5,11.0,53.0,59.61,44.14
2016,4,8,6,45,40.0,71.0,1.65,11.5,80.0,89.95,70.57
2016,4,8,7,0,55.0,93.0,1.8,12.0,107.0,121.54,97.88
2016,4,8,7,15,68.0,115.0,1.8,12.5,135.5,153.52,125.06
2016,4,8,7,30,81.0,137.0,1.8,13.0,164.0,186.61,152.59
2016,4,8,7,45,66.0,156.0,1.8,13.5,180.5,201.3,164.03
2016,4,8,8,0,51.0,175.0,1.8,14.0,197.0,214.45,173.78
2016,4,8,8,15,38.5,187.0,1.75,14.0,205.0,219.97,177.43
2016,4,8,8,30,26.0,199.0,1.7,14.0,213.0,217.69,174.69
2016,4,8,8,45,34.0,223.5,1.7,14.5,243.0,256.98,205.36
2016,4,8,9,0,42.0,248.0,1.7,15.0,273.0,289.94,230.37
2016,4,8,9,15,35.0,255.5,1.75,15.5,278.0,292.44,230.99
2016,4,8,9,30,28.0,263.0,1.8,16.0,283.0,294.52,231.42
2016,4,8,9,45,21.0,254.5,1.85,16.5,269.5,271.21,212.32
2016,4,8,10,0,14.0,246.0,1.9,17.0,256.0,256.12,199.72
2016,4,8,10,15,145.0,310.5,1.95,17.0,424.0,459.22,358.52
2016,4,8,10,30,276.0,375.0,2.0,17.0,592.0,659.54,505.52
2016,4,8,10,45,283.5,385.0,2.1,17.0,613.5,678.77,517.6
2016,4,8,11,0,291.0,395.0,2.2,17.0,635.0,696.89,530.41
2016,4,8,11,15,168.5,385.0,2.25,17.0,524.5,561.18,429.82
2016,4,8,11,30,46.0,375.0,2.3,17.0,414.0,424.92,326.18
2016,4,8,11,45,162.5,398.5,2.35,17.0,538.0,565.62,434.39
2016,4,8,12,0,279.0,422.0,2.4,17.0,662.0,703.12,534.93
2016,4,8,12,15,244.0,428.0,2.45,17.0,637.5,664.66,505.8
2016,4,8,12,30,209.0,434.0,2.5,17.0,613.0,633.02,482.57
2016,4,8,12,45,251.0,421.0,2.55,17.0,634.0,656.36,501.07
2016,4,8,13,0,293.0,408.0,2.6,17.0,655.0,671.34,513.25
2016,4,8,13,15,265.5,405.0,2.65,17.0,626.0,634.63,486.49
2016,4,8,13,30,238.0,402.0,2.7,17.0,597.0,594.96,457.75
2016,4,8,13,45,231.5,390.0,2.75,17.0,575.0,567.92,438.59
2016,4,8,14,0,225.0,378.0,2.8,17.0,553.0,540.7,419.04
2016,4,8,14,15,222.0,364.0,2.8,17.0,530.5,513.96,399.61
2016,4,8,14,30,219.0,350.0,2.8,17.0,508.0,486.96,379.79
2016,4,8,14,45,426.5,273.5,2.85,17.0,562.0,534.72,419.87
2016,4,8,15,0,634.0,197.0,2.9,17.0,616.0,562.16,442.53
2016,4,8,15,15,422.0,231.5,2.9,16.5,503.0,447.39,353.11
2016,4,8,15,30,210.0,266.0,2.9,16.0,390.0,353.17,279.22
2016,4,8,15,45,194.5,244.0,2.9,15.5,351.5,313.05,248.13
2016,4,8,16,0,179.0,222.0,2.9,15.0,313.0,274.46,217.52
2016,4,8,16,15,89.5,176.0,2.85,14.5,221.5,193.8,153.76
2016,4,8,16,30,0.0,130.0,2.8,14.0,130.0,123.57,98.51
2016,4,8,16,45,0.0,111.5,2.75,14.0,111.5,105.88,84.12
2016,4,8,17,0,0.0,93.0,2.7,14.0,93.0,88.3,69.53
2016,4,8,17,15,0.0,75.0,2.55,13.5,75.0,71.31,55.3
2016,4,8,17,30,0.0,57.0,2.4,13.0,57.0,54.46,40.93
2016,4,8,17,45,0.0,41.0,2.3,13.0,41.0,39.55,29.51
2016,4,8,18,0,0.0,25.0,2.2,13.0,25.0,24.13,15.34
2016,4,8,18,15,0.0,13.5,2.1,12.5,13.5,13.02,3.91
2016,4,8,18,30,0.0,2.0,2.0,12.0,2.0,1.97,0.0
2016,4,8,18,45,0.0,1.0,1.95,12.0,1.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.0,1.75,11.0,1.0,0.96,0.0
2016,4,9,6,30,0.0,2.0,1.8,11.0,2.0,1.93,0.0
2016,4,9,6,45,0.0,3.0,1.85,11.0,3.0,2.89,0.0
2016,4,9,7,0,0.0,4.0,1.9,11.0,4.0,3.85,0.0
2016,4,9,7,15,0.0,5.0,1.95,11.0,5.0,4.82,0.0
2016,4,9,7,30,0.0,6.0,2.0,11.0,6.0,5.79,0.0
2016,4,9,7,45,26.0,91.5,2.05,11.0,103.0,107.12,86.72
2016,4,9,8,0,52.0,177.0,2.1,11.0,200.0,217.22,178.47
2016,4,9,8,15,26.0,99.0,2.15,11.0,110.5,116.56,93.96
2016,4,9,8,30,0.0,21.0,2.2,11.0,21.0,20.28,11.71
2016,4,9,8,45,0.0,38.0,2.25,11.5,38.0,36.72,25.63
2016,4,9,9,0,0.0,55.0,2.3,12.0,55.0,53.18,39.35
2016,4,9,9,15,0.0,50.0,2.35,12.0,50.0,48.35,35.16
2016,4,9,9,30,0.0,45.0,2.4,12.0,45.0,43.52,31.02
2016,4,9,9,45,0.0,82.0,2.45,12.0,82.0,79.38,60.83
2016,4,9,10,0,0.0,119.0,2.5,12.0,119.0,115.69,90.58
2016,4,9,10,15,0.0,70.5,2.55,12.0,70.5,68.26,51.33
2016,4,9,10,30,0.0,22.0,2.6,12.0,22.0,21.29,12.19
2016,4,9,10,45,8.5,152.5,2.65,12.5,159.5,156.74,123.9
2016,4,9,11,0,17.0,283.0,2.7,13.0,297.0,295.62,233.67
2016,4,9,11,15,8.5,188.5,2.7,13.0,195.5,192.44,151.46
2016,4,9,11,30,0.0,94.0,2.7,13.0,94.0,91.18,69.52
2016,4,9,11,45,3.5,142.0,2.7,13.5,145.5,141.54,110.47
2016,4,9,12,0,7.0,190.0,2.7,14.0,197.0,192.06,150.66
2016,4,9,12,15,7.5,193.0,2.7,14.0,200.5,195.27,153.11
2016,4,9,12,30,8.0,196.0,2.7,14.0,204.0,198.42,155.63
2016,4,9,12,45,4.5,170.5,2.7,14.0,175.5,169.94,132.86
2016,4,9,13,0,1.0,145.0,2.7,14.0,147.0,141.73,110.22
2016,4,9,13,15,2.0,152.5,2.7,14.0,155.0,149.78,116.86
2016,4,9,13,30,3.0,160.0,2.7,14.0,163.0,157.75,123.39
2016,4,9,13,45,1.5,91.0,2.7,14.0,92.5,89.35,68.08
2016,4,9,14,0,0.0,22.0,2.7,14.0,22.0,21.28,12.07
2016,4,9,14,15,0.0,32.5,2.65,14.0,32.5,31.44,20.57
2016,4,9,14,30,0.0,43.0,2.6,14.0,43.0,41.6,29.06
2016,4,9,14,45,0.0,40.5,2.6,14.0,40.5,39.17,27.1
2016,4,9,15,0,0.0,38.0,2.6,14.0,38.0,36.74,25.14
2016,4,9,15,15,0.0,70.0,2.55,13.5,70.0,67.72,51.15
2016,4,9,15,30,0.0,102.0,2.5,13.0,102.0,98.61,77.1
2016,4,9,15,45,0.0,76.5,2.45,13.0,76.5,73.99,56.77
2016,4,9,16,0,0.0,51.0,2.4,13.0,51.0,49.29,36.2
2016,4,9,16,15,0.0,46.5,2.3,13.0,46.5,44.92,32.65
2016,4,9,16,30,0.0,42.0,2.2,13.0,42.0,40.56,29.07
2016,4,9,16,45,0.0,36.0,2.1,13.0,36.0,34.76,24.21
2016,4,9,17,0,0.0,30.0,2.0,13.0,30.0,28.95,19.29
2016,4,9,17,15,0.0,24.5,1.8,12.5,24.5,23.64,14.77
2016,4,9,17,30,0.0,19.0,1.6,12.0,19.0,18.32,10.17
2016,4,9,17,45,0.0,13.5,1.4,12.0,13.5,13.01,6.02
2016,4,9,18,0,0.0,8.0,1.2,12.0,8.0,7.71,1.11
2016,4,9,18,15,0.0,4.5,1.15,11.5,4.5,4.33,0.0
2016,4,9,18,30,0.0,1.0,1.1,11.0,1.0,0.98,0.0
2016,4,9,18,45,0.0,0.5,1.1,11.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,0.8,9.5,0.5,0.49,0.0
2016,4,10,6,0,0.0,1.0,0.9,10.0,1.0,0.96,0.0
2016,4,10,6,15,0.0,3.5,0.9,10.0,3.5,3.37,0.0
2016,4,10,6,30,0.0,6.0,0.9,10.0,6.0,5.78,0.0
2016,4,10,6,45,0.0,9.5,0.95,10.5,9.5,9.16,2.28
2016,4,10,7,0,0.0,13.0,1.0,11.0,13.0,12.53,5.25
2016,4,10,7,15,0.0,16.5,0.95,11.0,16.5,15.91,8.21
2016,4,10,7,30,0.0,20.0,0.9,11.0,20.0,19.3,11.13
2016,4,10,7,45,0.0,26.0,0.9,11.5,26.0,25.1,16.06
2016,4,10,8,0,0.0,32.0,0.9,12.0,32.0,30.9,20.92
2016,4,10,8,15,0.0,26.5,0.9,12.0,26.5,25.59,16.3
2016,4,10,8,30,0.0,21.0,0.9,12.0,21.0,20.28,11.7
2016,4,10,8,45,0.0,77.0,0.9,12.5,77.0,74.48,57.29
2016,4,10,9,0,0.0,133.0,0.9,13.0,133.0,129.92,102.53
2016,4,10,9,15,7.5,184.0,0.9,13.0,189.5,187.5,148.81
2016,4,10,9,30,15.0,235.0,0.9,13.0,246.0,245.98,194.7
2016,4,10,9,45,11.0,218.0,0.95,13.0,226.5,224.9,177.4
2016,4,10,10,0,7.0,201.0,1.0,13.0,207.0,203.96,160.59
2016,4,10,10,15,8.5,214.0,1.0,13.0,221.5,218.35,171.81
2016,4,10,10,30,10.0,227.0,1.0,13.0,236.0,232.75,182.84
2016,4,10,10,45,10.0,228.0,1.05,13.5,237.0,233.61,182.95
2016,4,10,11,0,10.0,229.0,1.1,14.0,238.0,234.46,183.15
2016,4,10,11,15,11.0,237.0,1.15,14.0,246.5,243.24,189.92
2016,4,10,11,30,12.0,245.0,1.2,14.0,255.0,251.96,196.62
2016,4,10,11,45,9.0,208.5,1.25,14.0,216.5,212.48,165.76
2016,4,10,12,0,6.0,172.0,1.3,14.0,178.0,173.35,135.02
2016,4,10,12,15,3.0,131.0,1.35,14.0,134.0,130.13,100.61
2016,4,10,12,30,0.0,90.0,1.4,14.0,90.0,87.27,66.02
2016,4,10,12,45,5.5,161.0,1.5,14.5,166.0,161.52,125.88
2016,4,10,13,0,11.0,232.0,1.6,15.0,242.0,235.73,184.04
2016,4,10,13,15,14.5,258.5,1.65,14.5,271.0,264.15,206.45
2016,4,10,13,30,18.0,285.0,1.7,14.0,300.0,292.18,228.71
2016,4,10,13,45,18.0,276.5,1.75,14.0,291.0,282.81,221.64
2016,4,10,14,0,18.0,268.0,1.8,14.0,282.0,273.42,214.71
2016,4,10,14,15,10.5,217.0,1.8,14.0,225.5,217.55,171.07
2016,4,10,14,30,3.0,166.0,1.8,14.0,169.0,162.57,127.54
2016,4,10,14,45,1.5,116.5,1.85,14.0,118.0,113.67,88.33
2016,4,10,15,0,0.0,67.0,1.9,14.0,67.0,64.82,48.43
2016,4,10,15,15,0.0,94.5,1.85,13.5,94.5,91.46,70.79
2016,4,10,15,30,0.0,122.0,1.8,13.0,122.0,117.71,92.79
2016,4,10,15,45,0.0,130.5,1.8,13.0,130.5,125.58,99.51
2016,4,10,16,0,0.0,139.0,1.8,13.0,139.0,133.22,106.13
2016,4,10,16,15,1.5,139.5,1.75,12.5,140.0,133.61,106.96
2016,4,10,16,30,3.0,140.0,1.7,12.0,141.0,133.52,107.39
2016,4,10,16,45,1.5,121.5,1.7,12.0,122.0,115.26,92.46
2016,4,10,17,0,0.0,103.0,1.7,12.0,103.0,97.27,77.59
2016,4,10,17,15,0.0,84.0,1.55,11.5,84.0,79.31,62.54
2016,4,10,17,30,0.0,65.0,1.4,11.0,65.0,61.52,47.32
2016,4,10,17,45,0.0,47.5,1.3,11.0,47.5,45.27,34.94
2016,4,10,18,0,0.0,30.0,1.2,11.0,30.0,28.97,19.85
2016,4,10,18,15,0.0,17.5,1.15,10.5,17.5,16.89,7.6
2016,4,10,18,30,0.0,5.0,1.1,10.0,5.0,4.91,0.0
2016,4,10,18,45,0.0,2.5,1.05,10.0,2.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,11,5,45,74.5,10.5,0.5,8.5,14.5,22.29,0.0
2016,4,11,6,0,149.0,21.0,0.5,9.0,29.0,61.1,20.65
2016,4,11,6,15,270.5,34.5,0.55,9.5,69.0,122.07,86.56
2016,4,11,6,30,392.0,48.0,0.6,10.0,109.0,191.53,146.49
2016,4,11,6,45,467.5,57.5,0.65,10.5,158.0,252.48,200.12
2016,4,11,7,0,543.0,67.0,0.7,11.0,207.0,320.93,258.88
2016,4,11,7,15,271.5,81.5,0.8,11.0,151.5,230.82,189.4
2016,4,11,7,30,0.0,96.0,0.9,11.0,96.0,94.38,75.0
2016,4,11,7,45,32.0,140.0,1.0,11.5,154.5,163.31,133.13
2016,4,11,8,0,64.0,184.0,1.1,12.0,213.0,232.44,189.41
2016,4,11,8,15,59.5,203.5,1.15,12.5,232.5,252.14,204.0
2016,4,11,8,30,55.0,223.0,1.2,13.0,252.0,271.31,218.13
2016,4,11,8,45,57.5,244.0,1.3,13.5,277.0,296.9,237.36
2016,4,11,9,0,60.0,265.0,1.4,14.0,302.0,322.47,256.29
2016,4,11,9,15,36.5,246.0,1.4,14.0,269.0,283.04,224.22
2016,4,11,9,30,13.0,227.0,1.4,14.0,236.0,235.98,186.22
2016,4,11,9,45,20.0,259.0,1.45,14.5,274.0,274.84,216.32
2016,4,11,10,0,27.0,291.0,1.5,15.0,312.0,322.65,252.4
2016,4,11,10,15,32.0,312.0,1.5,15.0,337.5,349.15,272.06
2016,4,11,10,30,37.0,333.0,1.5,15.0,363.0,375.6,291.64
2016,4,11,10,45,70.5,371.0,1.5,15.0,429.5,446.87,345.45
2016,4,11,11,0,104.0,409.0,1.5,15.0,496.0,518.34,397.94
2016,4,11,11,15,97.0,413.5,1.5,15.0,495.5,515.29,394.57
2016,4,11,11,30,90.0,418.0,1.5,15.0,495.0,511.8,391.53
2016,4,11,11,45,51.0,330.0,1.5,15.5,374.0,381.25,293.91
2016,4,11,12,0,12.0,242.0,1.5,16.0,253.0,248.31,191.98
2016,4,11,12,15,12.0,241.5,1.5,16.0,252.5,247.43,191.82
2016,4,11,12,30,12.0,241.0,1.5,16.0,252.0,246.49,191.12
2016,4,11,12,45,138.0,330.0,1.55,16.0,448.0,457.76,355.19
2016,4,11,13,0,264.0,419.0,1.6,16.0,644.0,657.71,500.46
2016,4,11,13,15,152.0,385.0,1.65,16.0,514.5,514.58,394.12
2016,4,11,13,30,40.0,351.0,1.7,16.0,385.0,378.51,291.62
2016,4,11,13,45,23.5,274.5,1.75,16.0,294.5,287.47,223.36
2016,4,11,14,0,7.0,198.0,1.8,16.0,204.0,197.18,153.41
2016,4,11,14,15,46.0,269.5,1.8,15.5,304.0,295.01,231.67
2016,4,11,14,30,85.0,341.0,1.8,15.0,404.0,387.03,303.06
2016,4,11,14,45,206.0,316.5,1.85,15.0,457.5,435.63,342.27
2016,4,11,15,0,327.0,292.0,1.9,15.0,511.0,472.28,371.44
2016,4,11,15,15,314.5,278.0,1.9,15.0,477.5,434.12,341.75
2016,4,11,15,30,302.0,264.0,1.9,15.0,444.0,396.66,312.57
2016,4,11,15,45,151.0,205.5,1.95,15.0,295.5,259.86,205.75
2016,4,11,16,0,0.0,147.0,2.0,15.0,147.0,140.7,111.17
2016,4,11,16,15,0.0,131.5,1.95,14.5,131.5,125.73,99.69
2016,4,11,16,30,0.0,116.0,1.9,14.0,116.0,110.83,87.87
2016,4,11,16,45,0.0,100.5,1.85,14.0,100.5,95.99,75.76
2016,4,11,17,0,0.0,85.0,1.8,14.0,85.0,81.23,63.53
2016,4,11,17,15,205.5,81.5,1.6,13.5,129.0,91.98,63.95
2016,4,11,17,30,411.0,78.0,1.4,13.0,173.0,81.13,51.41
2016,4,11,17,45,341.0,62.5,1.25,12.5,128.0,46.58,35.89
2016,4,11,18,0,271.0,47.0,1.1,12.0,83.0,35.85,25.83
2016,4,11,18,15,158.5,30.0,1.05,11.5,48.5,23.28,12.91
2016,4,11,18,30,46.0,13.0,1.0,11.0,14.0,12.78,0.0
2016,4,11,18,45,23.0,6.5,1.0,10.5,7.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,5,45,58.0,11.5,1.55,9.0,15.0,20.81,0.0
2016,4,12,6,0,116.0,23.0,1.7,9.0,30.0,57.36,24.69
2016,4,12,6,15,223.5,38.5,1.7,9.0,69.0,113.68,82.07
2016,4,12,6,30,331.0,54.0,1.7,9.0,108.0,178.27,138.5
2016,4,12,6,45,412.5,64.0,1.75,9.5,156.0,239.82,192.97
2016,4,12,7,0,494.0,74.0,1.8,10.0,204.0,308.85,253.0
2016,4,12,7,15,299.5,110.0,1.75,10.5,194.0,271.17,224.22
2016,4,12,7,30,105.0,146.0,1.7,11.0,184.0,215.43,177.39
2016,4,12,7,45,395.0,123.0,1.7,11.5,297.0,376.72,312.24
2016,4,12,8,0,685.0,100.0,1.7,12.0,410.0,555.9,454.53
2016,4,12,8,15,342.5,112.5,1.7,12.0,267.5,363.94,299.99
2016,4,12,8,30,0.0,125.0,1.7,12.0,125.0,122.22,96.69
2016,4,12,8,45,0.0,108.5,1.7,12.5,108.5,105.45,82.84
2016,4,12,9,0,0.0,92.0,1.7,13.0,92.0,89.04,68.91
2016,4,12,9,15,3.5,145.0,1.7,13.5,147.5,144.65,114.27
2016,4,12,9,30,7.0,198.0,1.7,14.0,203.0,201.13,159.11
2016,4,12,9,45,81.0,281.5,1.75,14.5,342.0,360.08,285.1
2016,4,12,10,0,155.0,365.0,1.8,15.0,481.0,526.42,409.72
2016,4,12,10,15,87.5,326.0,1.85,15.0,392.0,414.91,323.54
2016,4,12,10,30,20.0,287.0,1.9,15.0,303.0,302.98,236.28
2016,4,12,10,45,23.5,307.0,2.0,15.5,326.0,326.43,254.22
2016,4,12,11,0,27.0,327.0,2.1,16.0,349.0,358.24,277.75
2016,4,12,11,15,34.0,349.0,2.15,16.0,377.5,387.07,299.41
2016,4,12,11,30,41.0,371.0,2.2,16.0,406.0,415.61,320.74
2016,4,12,11,45,116.0,406.5,2.25,16.0,507.5,530.09,407.79
2016,4,12,12,0,191.0,442.0,2.3,16.0,609.0,634.92,484.97
2016,4,12,12,15,253.5,429.5,2.35,16.0,650.5,682.23,520.08
2016,4,12,12,30,316.0,417.0,2.4,16.0,692.0,720.22,548.79
2016,4,12,12,45,181.5,397.5,2.5,16.0,555.0,565.44,434.71
2016,4,12,13,0,47.0,378.0,2.6,16.0,418.0,416.69,321.62
2016,4,12,13,15,38.5,355.0,2.65,16.0,387.5,383.72,297.55
2016,4,12,13,30,30.0,332.0,2.7,16.0,357.0,351.38,273.19
2016,4,12,13,45,232.0,326.0,2.75,16.0,509.5,508.9,398.8
2016,4,12,14,0,434.0,320.0,2.8,16.0,662.0,647.63,504.68
2016,4,12,14,15,461.0,295.0,2.85,15.5,645.5,623.55,488.07
2016,4,12,14,30,488.0,270.0,2.9,15.0,629.0,596.37,469.78
2016,4,12,14,45,386.0,286.5,2.95,15.0,561.0,522.45,412.62
2016,4,12,15,0,284.0,303.0,3.0,15.0,493.0,457.55,361.86
2016,4,12,15,15,333.5,270.5,3.05,15.0,480.5,437.83,347.41
2016,4,12,15,30,383.0,238.0,3.1,15.0,468.0,413.06,327.92
2016,4,12,15,45,435.5,204.5,3.15,15.0,445.5,382.55,302.79
2016,4,12,16,0,488.0,171.0,3.2,15.0,423.0,346.72,272.01
2016,4,12,16,15,363.5,172.5,3.05,14.5,349.5,279.22,217.65
2016,4,12,16,30,239.0,174.0,2.9,14.0,276.0,223.14,173.52
2016,4,12,16,45,214.5,156.5,2.8,13.5,239.5,186.25,143.0
2016,4,12,17,0,190.0,139.0,2.7,13.0,203.0,154.58,117.08
2016,4,12,17,15,168.0,117.0,2.6,12.5,166.0,120.04,89.43
2016,4,12,17,30,146.0,95.0,2.5,12.0,129.0,88.28,65.42
2016,4,12,17,45,112.5,73.0,2.45,11.5,95.0,60.78,48.68
2016,4,12,18,0,79.0,51.0,2.4,11.0,61.0,43.48,32.66
2016,4,12,18,15,39.5,31.0,2.4,10.5,36.0,27.16,16.4
2016,4,12,18,30,0.0,11.0,2.4,10.0,11.0,10.81,0.0
2016,4,12,18,45,0.0,5.5,2.45,10.0,5.5,5.41,0.0
2016,4,12,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,5,45,73.0,12.5,1.2,7.5,17.5,24.49,0.0
2016,4,13,6,0,146.0,25.0,1.3,8.0,35.0,67.37,34.11
2016,4,13,6,15,265.0,39.5,1.45,8.5,76.5,126.85,92.38
2016,4,13,6,30,384.0,54.0,1.6,9.0,118.0,197.66,153.85
2016,4,13,6,45,462.5,64.0,1.75,9.5,168.5,260.5,209.72
2016,4,13,7,0,541.0,74.0,1.9,10.0,219.0,331.07,271.19
2016,4,13,7,15,593.5,81.5,1.9,10.5,272.0,393.49,324.44
2016,4,13,7,30,646.0,89.0,1.9,11.0,325.0,460.09,379.23
2016,4,13,7,45,687.0,93.5,1.95,11.5,378.0,520.35,427.4
2016,4,13,8,0,728.0,98.0,2.0,12.0,431.0,582.83,475.76
2016,4,13,8,15,754.5,102.5,2.0,12.5,481.5,637.31,516.2
2016,4,13,8,30,781.0,107.0,2.0,13.0,532.0,689.72,553.46
2016,4,13,8,45,805.0,108.5,2.0,13.5,579.5,739.13,586.48
2016,4,13,9,0,829.0,110.0,2.0,14.0,627.0,787.82,618.32
2016,4,13,9,15,843.5,113.0,2.05,14.0,669.0,829.31,646.13
2016,4,13,9,30,858.0,116.0,2.1,14.0,711.0,868.9,672.43
2016,4,13,9,45,876.5,114.0,2.15,14.5,748.5,899.08,690.79
2016,4,13,10,0,895.0,112.0,2.2,15.0,786.0,932.29,711.19
2016,4,13,10,15,902.0,113.5,2.25,15.0,815.5,956.31,726.56
2016,4,13,10,30,909.0,115.0,2.3,15.0,845.0,977.27,740.0
2016,4,13,10,45,911.5,118.0,2.35,15.5,866.5,992.38,748.23
2016,4,13,11,0,914.0,121.0,2.4,16.0,888.0,1004.11,754.33
2016,4,13,11,15,917.0,121.5,2.45,16.0,902.5,1010.23,758.25
2016,4,13,11,30,920.0,122.0,2.5,16.0,917.0,1012.9,760.07
2016,4,13,11,45,914.5,126.5,2.55,16.0,922.0,1008.13,757.09
2016,4,13,12,0,909.0,131.0,2.6,16.0,927.0,999.92,752.0
2016,4,13,12,15,909.0,131.0,2.6,16.0,926.0,988.92,744.69
2016,4,13,12,30,909.0,131.0,2.6,16.0,925.0,974.6,735.28
2016,4,13,12,45,903.0,133.0,2.65,16.0,914.5,953.62,721.93
2016,4,13,13,0,897.0,135.0,2.7,16.0,904.0,929.67,706.62
2016,4,13,13,15,893.0,134.0,2.75,16.0,887.5,901.64,688.48
2016,4,13,13,30,889.0,133.0,2.8,16.0,871.0,870.87,668.38
2016,4,13,13,45,874.5,136.0,2.9,16.0,844.5,835.12,645.0
2016,4,13,14,0,860.0,139.0,3.0,16.0,818.0,795.15,618.36
2016,4,13,14,15,851.0,137.0,3.0,15.5,787.0,752.72,590.2
2016,4,13,14,30,842.0,135.0,3.0,15.0,756.0,708.68,559.17
2016,4,13,14,45,825.0,134.5,3.05,15.0,717.5,659.59,522.25
2016,4,13,15,0,808.0,134.0,3.1,15.0,679.0,610.03,484.08
2016,4,13,15,15,791.5,130.5,3.05,14.5,636.0,557.68,443.37
2016,4,13,15,30,775.0,127.0,3.0,14.0,593.0,503.75,400.26
2016,4,13,15,45,753.5,122.0,3.0,14.0,545.5,447.84,353.75
2016,4,13,16,0,732.0,117.0,3.0,14.0,498.0,393.07,306.89
2016,4,13,16,15,702.0,111.5,2.95,13.5,447.0,336.36,257.98
2016,4,13,16,30,672.0,106.0,2.9,13.0,396.0,282.23,210.32
2016,4,13,16,45,626.0,100.0,2.85,12.5,343.0,226.92,162.1
2016,4,13,17,0,580.0,94.0,2.8,12.0,290.0,176.54,119.13
2016,4,13,17,15,520.5,85.0,2.55,11.5,238.0,127.09,80.4
2016,4,13,17,30,461.0,76.0,2.3,11.0,186.0,83.72,51.88
2016,4,13,17,45,365.5,64.0,2.1,10.5,137.5,47.56,37.12
2016,4,13,18,0,270.0,52.0,1.9,10.0,89.0,39.76,29.6
2016,4,13,18,15,135.0,34.5,1.8,9.5,53.0,28.48,17.87
2016,4,13,18,30,0.0,17.0,1.7,9.0,17.0,16.08,0.0
2016,4,13,18,45,0.0,8.5,1.65,8.5,8.5,8.36,0.0
2016,4,13,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
