Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,5,45,71.0,14.0,1.05,6.5,19.0,25.85,0.0
2016,4,14,6,0,142.0,28.0,1.1,7.0,38.0,71.21,40.14
2016,4,14,6,15,262.5,42.5,1.25,7.5,80.5,130.37,96.2
2016,4,14,6,30,383.0,57.0,1.4,8.0,123.0,201.0,157.51
2016,4,14,6,45,455.5,68.0,1.55,8.5,173.0,263.41,213.08
2016,4,14,7,0,528.0,79.0,1.7,9.0,223.0,332.3,273.13
2016,4,14,7,15,539.0,87.0,1.85,9.5,260.5,374.3,310.12
2016,4,14,7,30,550.0,95.0,2.0,10.0,298.0,416.34,345.81
2016,4,14,7,45,451.5,134.0,2.15,10.5,317.0,424.45,351.7
2016,4,14,8,0,353.0,173.0,2.3,11.0,336.0,417.72,344.69
2016,4,14,8,15,522.0,146.0,2.35,11.0,417.0,525.42,432.43
2016,4,14,8,30,691.0,119.0,2.4,11.0,498.0,642.62,524.48
2016,4,14,8,45,683.0,136.5,2.5,11.5,537.5,682.03,551.72
2016,4,14,9,0,675.0,154.0,2.6,12.0,577.0,718.6,576.76
2016,4,14,9,15,744.0,147.5,2.65,12.0,642.5,789.81,627.56
2016,4,14,9,30,813.0,141.0,2.7,12.0,708.0,859.47,676.01
2016,4,14,9,45,833.0,139.0,2.8,12.5,745.5,895.2,698.83
2016,4,14,10,0,853.0,137.0,2.9,13.0,783.0,928.88,720.36
2016,4,14,10,15,606.5,250.0,2.95,13.0,718.0,840.45,655.16
2016,4,14,10,30,360.0,363.0,3.0,13.0,653.0,727.38,566.37
2016,4,14,10,45,292.5,391.0,3.05,13.0,631.0,695.77,541.57
2016,4,14,11,0,225.0,419.0,3.1,13.0,609.0,652.98,507.99
2016,4,14,11,15,314.0,398.0,3.15,13.0,668.0,723.25,562.14
2016,4,14,11,30,403.0,377.0,3.2,13.0,727.0,784.41,608.37
2016,4,14,11,45,397.5,382.5,3.3,13.5,730.0,781.25,604.52
2016,4,14,12,0,392.0,388.0,3.4,14.0,733.0,776.46,600.05
2016,4,14,12,15,237.0,406.0,3.45,14.0,614.5,642.94,499.05
2016,4,14,12,30,82.0,424.0,3.5,14.0,496.0,500.62,389.18
2016,4,14,12,45,209.5,414.0,3.6,14.0,595.0,607.64,474.24
2016,4,14,13,0,337.0,404.0,3.7,14.0,694.0,707.49,550.82
2016,4,14,13,15,197.0,391.0,3.75,14.0,560.0,559.24,437.73
2016,4,14,13,30,57.0,378.0,3.8,14.0,426.0,419.13,328.45
2016,4,14,13,45,28.5,212.5,3.85,14.0,236.5,230.54,182.19
2016,4,14,14,0,0.0,47.0,3.9,14.0,47.0,45.5,32.04
2016,4,14,14,15,419.0,93.5,3.9,14.0,403.5,398.02,327.59
2016,4,14,14,30,838.0,140.0,3.9,14.0,760.0,711.95,569.34
2016,4,14,14,45,427.5,189.5,3.9,14.0,505.5,458.24,368.78
2016,4,14,15,0,17.0,239.0,3.9,14.0,251.0,239.72,190.22
2016,4,14,15,15,10.5,208.0,3.85,13.5,215.0,205.38,163.74
2016,4,14,15,30,4.0,177.0,3.8,13.0,179.0,171.84,137.17
2016,4,14,15,45,44.0,201.0,3.8,13.0,224.0,209.8,168.6
2016,4,14,16,0,84.0,225.0,3.8,13.0,269.0,243.0,195.31
2016,4,14,16,15,56.5,194.5,3.7,12.5,223.0,199.98,160.8
2016,4,14,16,30,29.0,164.0,3.6,12.0,177.0,160.31,129.07
2016,4,14,16,45,23.5,144.0,3.5,11.5,154.0,140.37,113.03
2016,4,14,17,0,18.0,124.0,3.4,11.0,131.0,118.88,95.48
2016,4,14,17,15,269.0,96.0,3.15,10.5,162.0,112.28,79.16
2016,4,14,17,30,520.0,68.0,2.9,10.0,193.0,81.09,47.66
2016,4,14,17,45,432.0,57.5,2.65,9.5,144.5,42.49,32.74
2016,4,14,18,0,344.0,47.0,2.4,9.0,96.0,36.42,26.81
2016,4,14,18,15,213.0,32.0,2.2,8.5,58.0,24.72,15.07
2016,4,14,18,30,82.0,17.0,2.0,8.0,20.0,13.31,0.0
2016,4,14,18,45,41.0,8.5,1.85,8.0,10.0,8.36,0.0
2016,4,14,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,5,45,127.0,13.0,1.75,5.0,22.5,34.82,0.0
2016,4,15,6,0,254.0,26.0,1.9,6.0,45.0,96.18,57.51
2016,4,15,6,15,374.0,37.5,2.15,6.5,90.0,158.07,117.12
2016,4,15,6,30,494.0,49.0,2.4,7.0,135.0,232.27,182.96
2016,4,15,6,45,562.5,57.5,2.7,7.5,187.0,295.71,240.86
2016,4,15,7,0,631.0,66.0,3.0,8.0,239.0,365.74,303.21
2016,4,15,7,15,679.0,72.0,3.2,8.5,294.0,428.94,358.38
2016,4,15,7,30,727.0,78.0,3.4,9.0,349.0,495.74,414.77
2016,4,15,7,45,756.5,83.5,3.6,10.0,402.0,552.31,460.47
2016,4,15,8,0,786.0,89.0,3.8,11.0,455.0,611.81,506.89
2016,4,15,8,15,811.0,93.0,3.8,11.5,507.0,667.24,549.09
2016,4,15,8,30,836.0,97.0,3.8,12.0,559.0,722.58,588.49
2016,4,15,8,45,854.5,100.5,3.8,12.5,606.5,772.0,622.37
2016,4,15,9,0,873.0,104.0,3.8,13.0,654.0,820.2,654.77
2016,4,15,9,15,886.5,106.0,3.75,13.0,696.5,861.08,682.32
2016,4,15,9,30,900.0,108.0,3.7,13.0,739.0,894.84,704.51
2016,4,15,9,45,915.5,107.5,3.7,13.5,777.0,930.21,726.68
2016,4,15,10,0,931.0,107.0,3.7,14.0,815.0,963.15,746.93
2016,4,15,10,15,938.0,108.5,3.7,14.5,845.0,987.75,761.22
2016,4,15,10,30,945.0,110.0,3.7,15.0,875.0,1009.17,773.36
2016,4,15,10,45,951.5,110.0,3.7,15.5,897.5,1025.2,781.83
2016,4,15,11,0,958.0,110.0,3.7,16.0,920.0,1037.81,788.08
2016,4,15,11,15,960.5,110.5,3.7,16.0,934.5,1043.58,791.31
2016,4,15,11,30,963.0,111.0,3.7,16.0,949.0,1045.74,792.28
2016,4,15,11,45,965.5,110.0,3.7,16.5,955.5,1042.71,788.42
2016,4,15,12,0,968.0,109.0,3.7,17.0,962.0,1036.05,782.31
2016,4,15,12,15,967.0,109.0,3.7,17.0,960.0,1023.52,773.87
2016,4,15,12,30,966.0,109.0,3.7,17.0,958.0,1007.49,763.2
2016,4,15,12,45,966.0,107.0,3.7,17.0,948.5,986.9,749.54
2016,4,15,13,0,966.0,105.0,3.7,17.0,939.0,962.95,733.65
2016,4,15,13,15,961.5,104.0,3.65,17.0,921.0,932.87,713.25
2016,4,15,13,30,957.0,103.0,3.6,17.0,903.0,899.87,690.84
2016,4,15,13,45,951.5,101.5,3.55,17.0,877.5,862.8,665.53
2016,4,15,14,0,946.0,100.0,3.5,17.0,852.0,823.21,638.33
2016,4,15,14,15,937.5,98.5,3.4,17.0,819.5,779.11,607.48
2016,4,15,14,30,929.0,97.0,3.3,17.0,787.0,733.1,575.05
2016,4,15,14,45,918.0,95.0,3.2,17.0,748.0,683.31,537.85
2016,4,15,15,0,907.0,93.0,3.1,17.0,709.0,632.31,498.32
2016,4,15,15,15,892.5,91.0,2.95,17.0,665.0,578.41,455.47
2016,4,15,15,30,878.0,89.0,2.8,17.0,621.0,524.11,411.24
2016,4,15,15,45,860.0,85.5,2.7,17.0,572.5,464.76,362.14
2016,4,15,16,0,842.0,82.0,2.6,17.0,524.0,407.61,313.36
2016,4,15,16,15,816.5,78.5,2.35,16.5,472.0,348.75,262.42
2016,4,15,16,30,791.0,75.0,2.1,16.0,420.0,291.8,212.08
2016,4,15,16,45,758.0,70.0,1.9,15.5,367.0,233.94,161.06
2016,4,15,17,0,725.0,65.0,1.7,15.0,314.0,179.39,113.83
2016,4,15,17,15,674.0,59.5,1.55,14.0,260.0,125.87,71.71
2016,4,15,17,30,623.0,54.0,1.4,13.0,206.0,75.36,38.51
2016,4,15,17,45,545.5,46.0,1.3,12.5,156.0,32.03,23.05
2016,4,15,18,0,468.0,38.0,1.2,12.0,106.0,27.73,18.88
2016,4,15,18,15,331.0,27.0,1.2,11.5,65.0,20.32,11.38
2016,4,15,18,30,194.0,16.0,1.2,11.0,24.0,12.33,0.0
2016,4,15,18,45,97.0,8.0,1.25,10.5,12.0,7.86,0.0
2016,4,15,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,16,5,45,131.5,13.5,1.65,9.5,23.5,36.5,0.0
2016,4,16,6,0,263.0,27.0,1.7,10.0,47.0,100.98,62.2
2016,4,16,6,15,374.5,38.0,1.85,10.5,92.0,159.91,117.36
2016,4,16,6,30,486.0,49.0,2.0,11.0,137.0,231.06,179.71
2016,4,16,6,45,557.0,57.0,2.15,12.0,189.0,294.66,236.05
2016,4,16,7,0,628.0,65.0,2.3,13.0,241.0,365.12,296.63
2016,4,16,7,15,674.5,71.0,2.35,13.5,294.5,427.49,349.43
2016,4,16,7,30,721.0,77.0,2.4,14.0,348.0,493.31,403.16
2016,4,16,7,45,752.5,82.0,2.5,14.5,401.5,550.36,448.46
2016,4,16,8,0,784.0,87.0,2.6,15.0,455.0,610.41,494.59
2016,4,16,8,15,808.0,90.5,2.65,15.5,506.0,664.49,534.64
2016,4,16,8,30,832.0,94.0,2.7,16.0,557.0,718.41,571.77
2016,4,16,8,45,846.0,99.0,2.75,16.5,603.5,765.88,603.43
2016,4,16,9,0,860.0,104.0,2.8,17.0,650.0,811.82,633.51
2016,4,16,9,15,873.5,106.5,2.8,17.5,692.0,852.8,659.31
2016,4,16,9,30,887.0,109.0,2.8,18.0,734.0,886.69,679.85
2016,4,16,9,45,901.5,108.5,2.8,18.5,771.5,920.8,700.38
2016,4,16,10,0,916.0,108.0,2.8,19.0,809.0,952.49,719.05
2016,4,16,10,15,923.5,109.5,2.75,19.0,838.0,977.21,733.86
2016,4,16,10,30,931.0,111.0,2.7,19.0,867.0,998.82,746.63
2016,4,16,10,45,940.5,109.5,2.7,19.5,890.5,1015.89,755.47
2016,4,16,11,0,950.0,108.0,2.7,20.0,914.0,1029.65,762.21
2016,4,16,11,15,952.5,108.5,2.65,20.0,928.5,1035.35,764.74
2016,4,16,11,30,955.0,109.0,2.6,20.0,943.0,1037.48,765.14
2016,4,16,11,45,957.5,108.5,2.6,20.5,950.0,1034.96,761.72
2016,4,16,12,0,960.0,108.0,2.6,21.0,957.0,1028.84,756.16
2016,4,16,12,15,959.5,107.5,2.5,21.0,955.0,1016.32,747.01
2016,4,16,12,30,959.0,107.0,2.4,21.0,953.0,1000.33,735.77
2016,4,16,12,45,957.5,106.5,2.35,21.0,943.5,980.02,722.36
2016,4,16,13,0,956.0,106.0,2.3,21.0,934.0,956.43,706.9
2016,4,16,13,15,952.0,105.0,2.2,21.0,916.5,927.01,687.16
2016,4,16,13,30,948.0,104.0,2.1,21.0,899.0,894.67,665.53
2016,4,16,13,45,944.5,101.5,2.05,21.5,874.5,858.47,640.56
2016,4,16,14,0,941.0,99.0,2.0,22.0,850.0,819.66,613.82
2016,4,16,14,15,933.0,97.5,1.9,21.5,817.5,776.1,585.62
2016,4,16,14,30,925.0,96.0,1.8,21.0,785.0,730.62,555.79
2016,4,16,14,45,914.5,94.0,1.75,21.0,747.0,681.34,520.7
2016,4,16,15,0,904.0,92.0,1.7,21.0,709.0,630.8,483.2
2016,4,16,15,15,889.5,90.0,1.6,21.0,665.0,577.05,442.06
2016,4,16,15,30,875.0,88.0,1.5,21.0,621.0,522.93,399.55
2016,4,16,15,45,847.5,88.5,1.45,21.0,571.0,463.26,351.99
2016,4,16,16,0,820.0,89.0,1.4,21.0,521.0,406.78,305.5
2016,4,16,16,15,794.0,85.5,1.25,20.5,470.0,348.9,257.03
2016,4,16,16,30,768.0,82.0,1.1,20.0,419.0,293.03,209.13
2016,4,16,16,45,708.0,82.5,1.0,19.5,363.0,232.81,158.71
2016,4,16,17,0,648.0,83.0,0.9,19.0,307.0,181.08,116.23
2016,4,16,17,15,594.5,75.5,0.85,18.5,254.5,129.55,76.57
2016,4,16,17,30,541.0,68.0,0.8,18.0,202.0,84.17,47.24
2016,4,16,17,45,442.0,59.5,0.8,17.5,151.5,44.18,33.18
2016,4,16,18,0,343.0,51.0,0.8,17.0,101.0,38.64,27.92
2016,4,16,18,15,171.5,37.5,0.8,16.5,62.5,29.13,18.5
2016,4,16,18,30,0.0,24.0,0.8,16.0,24.0,21.96,0.0
2016,4,16,18,45,0.0,12.0,0.85,16.0,12.0,11.8,0.0
2016,4,16,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,45,109.0,15.0,1.05,10.5,24.0,34.34,0.0
2016,4,17,6,0,218.0,30.0,1.1,11.0,48.0,93.93,59.81
2016,4,17,6,15,322.5,43.5,1.3,11.5,92.0,151.67,111.91
2016,4,17,6,30,427.0,57.0,1.5,12.0,136.0,220.62,171.65
2016,4,17,6,45,498.5,66.0,1.7,12.5,186.5,282.75,226.36
2016,4,17,7,0,570.0,75.0,1.9,13.0,237.0,351.77,285.68
2016,4,17,7,15,618.5,82.0,1.95,13.5,290.5,413.51,337.48
2016,4,17,7,30,667.0,89.0,2.0,14.0,344.0,478.97,390.49
2016,4,17,7,45,704.0,94.0,2.05,14.5,397.0,538.59,437.26
2016,4,17,8,0,741.0,99.0,2.1,15.0,450.0,600.03,483.92
2016,4,17,8,15,766.5,103.0,2.1,15.5,500.5,651.66,521.6
2016,4,17,8,30,792.0,107.0,2.1,16.0,551.0,705.59,558.83
2016,4,17,8,45,815.5,108.5,2.1,16.5,598.5,754.97,591.3
2016,4,17,9,0,839.0,110.0,2.1,17.0,646.0,803.56,622.58
2016,4,17,9,15,853.0,112.5,2.1,17.5,687.5,844.25,647.78
2016,4,17,9,30,867.0,115.0,2.1,18.0,729.0,882.97,671.32
2016,4,17,9,45,886.5,112.5,2.1,18.5,767.5,913.64,689.12
2016,4,17,10,0,906.0,110.0,2.1,19.0,806.0,947.33,708.85
2016,4,17,10,15,913.5,111.5,2.1,19.5,835.0,971.81,722.27
2016,4,17,10,30,921.0,113.0,2.1,20.0,864.0,993.21,733.71
2016,4,17,10,45,927.0,113.5,2.1,20.5,886.5,1008.91,741.48
2016,4,17,11,0,933.0,114.0,2.1,21.0,909.0,1021.26,747.19
2016,4,17,11,15,936.0,114.5,2.1,21.0,923.5,1027.29,750.39
2016,4,17,11,30,939.0,115.0,2.1,21.0,938.0,1029.81,751.54
2016,4,17,11,45,940.5,115.5,2.1,21.5,944.5,1027.35,748.21
2016,4,17,12,0,942.0,116.0,2.1,22.0,951.0,1021.36,742.82
2016,4,17,12,15,941.5,115.5,2.05,22.0,949.5,1008.96,734.29
2016,4,17,12,30,941.0,115.0,2.0,22.0,948.0,993.14,723.76
2016,4,17,12,45,939.0,114.5,1.95,22.0,938.0,972.64,710.32
2016,4,17,13,0,937.0,114.0,1.9,22.0,928.0,948.93,694.92
2016,4,17,13,15,933.0,113.0,1.8,22.0,910.5,919.92,675.55
2016,4,17,13,30,929.0,112.0,1.7,22.0,893.0,888.07,654.36
2016,4,17,13,45,923.5,110.5,1.6,22.5,868.0,851.82,629.06
2016,4,17,14,0,918.0,109.0,1.5,23.0,843.0,813.14,602.19
2016,4,17,14,15,909.5,107.5,1.4,23.0,811.0,770.02,573.45
2016,4,17,14,30,901.0,106.0,1.3,23.0,779.0,725.09,543.3
2016,4,17,14,45,891.0,103.0,1.2,23.0,741.5,676.14,508.32
2016,4,17,15,0,881.0,100.0,1.1,23.0,704.0,625.95,471.46
2016,4,17,15,15,866.5,97.5,1.0,22.5,660.0,572.77,432.36
2016,4,17,15,30,852.0,95.0,0.9,22.0,616.0,517.66,390.71
2016,4,17,15,45,834.0,91.5,0.8,22.0,568.5,461.26,346.1
2016,4,17,16,0,816.0,88.0,0.7,22.0,521.0,405.47,300.67
2016,4,17,16,15,790.5,84.0,0.6,22.0,469.5,347.51,252.57
2016,4,17,16,30,765.0,80.0,0.5,22.0,418.0,291.52,205.07
2016,4,17,16,45,731.0,75.0,0.45,22.0,365.5,234.85,157.18
2016,4,17,17,0,697.0,70.0,0.4,22.0,313.0,179.11,110.88
2016,4,17,17,15,647.0,64.0,0.4,21.5,260.0,126.52,70.72
2016,4,17,17,30,597.0,58.0,0.4,21.0,207.0,79.59,40.69
2016,4,17,17,45,521.0,49.5,0.4,20.5,157.5,36.2,25.87
2016,4,17,18,0,445.0,41.0,0.4,20.0,108.0,30.11,20.31
2016,4,17,18,15,321.0,29.0,0.5,19.5,67.5,21.87,12.43
2016,4,17,18,30,197.0,17.0,0.6,19.0,27.0,13.02,0.0
2016,4,17,18,45,98.5,8.5,0.7,18.5,13.5,8.36,0.0
2016,4,17,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,5,45,147.5,14.5,0.85,12.5,27.5,46.83,0.0
2016,4,18,6,0,295.0,29.0,0.8,13.0,55.0,112.41,72.37
2016,4,18,6,15,401.0,40.0,0.85,13.5,100.5,172.08,125.8
2016,4,18,6,30,507.0,51.0,0.9,14.0,146.0,243.47,187.18
2016,4,18,6,45,575.0,58.5,1.0,15.0,198.5,306.82,241.87
2016,4,18,7,0,643.0,66.0,1.1,16.0,251.0,376.65,300.14
2016,4,18,7,15,688.0,71.5,1.05,16.5,305.5,438.61,350.4
2016,4,18,7,30,733.0,77.0,1.0,17.0,360.0,502.14,399.8
2016,4,18,7,45,763.5,82.0,0.95,17.5,413.0,560.99,443.57
2016,4,18,8,0,794.0,87.0,0.9,18.0,466.0,620.92,486.28
2016,4,18,8,15,817.5,91.0,0.8,18.5,517.0,675.61,522.71
2016,4,18,8,30,841.0,95.0,0.7,19.0,568.0,730.08,556.0
2016,4,18,8,45,857.0,98.5,0.65,20.0,615.0,777.67,583.07
2016,4,18,9,0,873.0,102.0,0.6,21.0,662.0,823.85,608.39
2016,4,18,9,15,886.0,104.0,0.75,21.0,704.0,859.37,632.07
2016,4,18,9,30,899.0,106.0,0.9,21.0,746.0,897.42,657.47
2016,4,18,9,45,912.5,106.0,1.05,21.5,782.5,931.42,678.84
2016,4,18,10,0,926.0,106.0,1.2,22.0,819.0,962.92,698.52
2016,4,18,10,15,932.5,107.0,1.2,22.0,848.5,986.26,711.84
2016,4,18,10,30,939.0,108.0,1.2,22.0,878.0,1006.43,723.29
2016,4,18,10,45,944.5,108.5,1.3,22.5,900.0,1021.83,732.21
2016,4,18,11,0,950.0,109.0,1.4,23.0,922.0,1033.82,739.11
2016,4,18,11,15,952.5,110.0,1.4,23.0,936.0,1039.93,742.22
2016,4,18,11,30,955.0,111.0,1.4,23.0,950.0,1042.48,743.32
2016,4,18,11,45,955.5,111.0,1.4,23.5,956.0,1038.45,739.09
2016,4,18,12,0,956.0,111.0,1.4,24.0,962.0,1030.87,732.87
2016,4,18,12,15,955.5,111.0,1.35,24.0,960.5,1018.82,724.64
2016,4,18,12,30,955.0,111.0,1.3,24.0,959.0,1003.3,714.42
2016,4,18,12,45,948.5,113.0,1.3,24.0,947.5,980.97,700.9
2016,4,18,13,0,942.0,115.0,1.3,24.0,936.0,955.57,685.55
2016,4,18,13,15,938.0,114.5,1.3,24.0,918.5,926.91,668.14
2016,4,18,13,30,934.0,114.0,1.3,24.0,901.0,895.39,648.86
2016,4,18,13,45,922.5,115.5,1.35,24.0,874.5,857.11,625.75
2016,4,18,14,0,911.0,117.0,1.4,24.0,848.0,816.76,601.02
2016,4,18,14,15,902.5,115.0,1.4,23.5,816.0,773.38,574.48
2016,4,18,14,30,894.0,113.0,1.4,23.0,784.0,728.2,546.28
2016,4,18,14,45,873.5,115.5,1.45,23.0,744.0,677.75,511.15
2016,4,18,15,0,853.0,118.0,1.5,23.0,704.0,626.88,474.65
2016,4,18,15,15,837.5,115.0,1.45,22.5,660.0,573.51,435.6
2016,4,18,15,30,822.0,112.0,1.4,22.0,616.0,520.01,395.2
2016,4,18,15,45,793.5,111.0,1.35,22.0,567.0,462.7,349.96
2016,4,18,16,0,765.0,110.0,1.3,22.0,518.0,405.01,303.3
2016,4,18,16,15,737.0,105.0,1.25,21.5,466.5,347.66,256.28
2016,4,18,16,30,709.0,100.0,1.2,21.0,415.0,292.63,209.97
2016,4,18,16,45,668.5,94.5,1.15,20.5,362.0,236.8,163.01
2016,4,18,17,0,628.0,89.0,1.1,20.0,309.0,185.2,120.17
2016,4,18,17,15,574.5,80.5,1.05,19.0,256.5,133.8,80.67
2016,4,18,17,30,521.0,72.0,1.0,18.0,204.0,88.57,50.93
2016,4,18,17,45,441.5,61.5,0.95,17.0,155.0,47.69,36.36
2016,4,18,18,0,362.0,51.0,0.9,16.0,106.0,39.42,28.8
2016,4,18,18,15,181.0,39.0,0.9,15.5,66.5,30.19,19.77
2016,4,18,18,30,0.0,27.0,0.9,15.0,27.0,24.52,2.83
2016,4,18,18,45,0.0,13.5,0.95,14.5,13.5,13.27,0.0
2016,4,18,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,5,45,123.0,16.5,1.0,11.5,28.0,44.53,0.0
2016,4,19,6,0,246.0,33.0,0.9,12.0,56.0,105.08,69.72
2016,4,19,6,15,349.0,46.0,0.9,12.5,101.0,164.09,121.6
2016,4,19,6,30,452.0,59.0,0.9,13.0,146.0,234.09,181.64
2016,4,19,6,45,529.5,66.5,0.95,13.5,198.5,298.76,237.42
2016,4,19,7,0,607.0,74.0,1.0,14.0,251.0,370.83,297.79
2016,4,19,7,15,653.0,80.0,1.05,14.5,304.5,432.22,348.1
2016,4,19,7,30,699.0,86.0,1.1,15.0,358.0,496.99,399.26
2016,4,19,7,45,739.0,89.0,1.15,16.0,412.5,557.72,444.82
2016,4,19,8,0,779.0,92.0,1.2,17.0,467.0,618.62,488.87
2016,4,19,8,15,802.5,95.5,1.15,17.5,517.5,672.14,525.83
2016,4,19,8,30,826.0,99.0,1.1,18.0,568.0,725.44,559.81
2016,4,19,8,45,847.0,100.5,1.05,18.5,615.0,774.08,589.57
2016,4,19,9,0,868.0,102.0,1.0,19.0,662.0,821.68,617.88
2016,4,19,9,15,881.0,104.5,0.8,19.5,704.0,857.55,635.23
2016,4,19,9,30,894.0,107.0,0.6,20.0,746.0,895.95,653.35
2016,4,19,9,45,900.5,110.5,0.45,21.0,781.0,927.34,665.81
2016,4,19,10,0,907.0,114.0,0.3,22.0,816.0,955.9,676.13
2016,4,19,10,15,914.0,116.0,0.4,22.0,845.5,980.33,691.78
2016,4,19,10,30,921.0,118.0,0.5,22.0,875.0,1001.67,705.8
2016,4,19,10,45,920.0,122.5,0.6,22.5,895.0,1014.78,713.61
2016,4,19,11,0,919.0,127.0,0.7,23.0,915.0,1024.39,719.5
2016,4,19,11,15,922.0,128.0,0.8,23.0,929.5,1030.71,724.91
2016,4,19,11,30,925.0,129.0,0.9,23.0,944.0,1033.57,728.33
2016,4,19,11,45,920.5,132.5,1.0,23.5,949.0,1028.28,725.46
2016,4,19,12,0,916.0,136.0,1.1,24.0,954.0,1019.58,720.61
2016,4,19,12,15,724.0,244.5,1.15,23.5,890.5,945.99,677.16
2016,4,19,12,30,532.0,353.0,1.2,23.0,827.0,862.6,621.47
2016,4,19,12,45,526.0,350.0,1.3,23.0,814.5,841.27,609.94
2016,4,19,13,0,520.0,347.0,1.4,23.0,802.0,818.28,596.34
2016,4,19,13,15,492.5,343.5,1.45,23.0,767.5,774.72,567.96
2016,4,19,13,30,465.0,340.0,1.5,23.0,733.0,731.02,539.22
2016,4,19,13,45,472.0,325.5,1.55,23.0,715.0,704.57,522.62
2016,4,19,14,0,479.0,311.0,1.6,23.0,697.0,676.38,504.34
2016,4,19,14,15,402.0,326.0,1.6,22.5,641.0,612.02,459.2
2016,4,19,14,30,325.0,341.0,1.6,22.0,585.0,554.26,418.11
2016,4,19,14,45,249.5,334.0,1.6,21.5,516.0,481.94,366.14
2016,4,19,15,0,174.0,327.0,1.6,21.0,447.0,415.84,317.79
2016,4,19,15,15,136.5,303.0,1.6,20.5,394.0,362.03,278.44
2016,4,19,15,30,99.0,279.0,1.6,20.0,341.0,312.89,241.91
2016,4,19,15,45,76.0,250.0,1.65,19.5,295.5,269.0,209.07
2016,4,19,16,0,53.0,221.0,1.7,19.0,250.0,227.72,177.75
2016,4,19,16,15,63.0,203.0,1.65,18.5,233.5,210.23,164.37
2016,4,19,16,30,73.0,185.0,1.6,18.0,217.0,191.63,149.6
2016,4,19,16,45,64.0,163.5,1.55,17.5,189.5,164.51,128.2
2016,4,19,17,0,55.0,142.0,1.5,17.0,162.0,138.53,107.59
2016,4,19,17,15,47.0,119.5,1.5,16.0,134.5,113.09,87.46
2016,4,19,17,30,39.0,97.0,1.5,15.0,107.0,88.86,68.24
2016,4,19,17,45,28.0,75.5,1.5,14.5,81.5,66.67,53.5
2016,4,19,18,0,17.0,54.0,1.5,14.0,56.0,48.47,36.98
2016,4,19,18,15,8.5,34.0,1.45,13.5,35.0,32.06,21.64
2016,4,19,18,30,0.0,14.0,1.4,13.0,14.0,13.51,0.39
2016,4,19,18,45,0.0,7.0,1.4,13.0,7.0,6.88,0.0
2016,4,19,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,45,143.0,16.5,0.75,9.5,30.0,49.96,1.04
2016,4,20,6,0,286.0,33.0,0.7,10.0,60.0,116.02,78.57
2016,4,20,6,15,388.5,44.0,0.8,10.5,106.0,174.95,130.77
2016,4,20,6,30,491.0,55.0,0.9,11.0,152.0,245.06,191.64
2016,4,20,6,45,550.5,64.5,1.0,12.0,203.0,306.66,245.28
2016,4,20,7,0,610.0,74.0,1.1,13.0,254.0,373.86,301.79
2016,4,20,7,15,655.0,80.0,1.15,13.5,307.5,434.96,352.09
2016,4,20,7,30,700.0,86.0,1.2,14.0,361.0,499.32,403.15
2016,4,20,7,45,731.5,91.0,1.3,14.5,413.5,557.24,447.85
2016,4,20,8,0,763.0,96.0,1.4,15.0,466.0,614.41,490.71
2016,4,20,8,15,786.5,100.0,1.45,15.5,516.0,667.8,529.11
2016,4,20,8,30,810.0,104.0,1.5,16.0,566.0,721.02,564.8
2016,4,20,8,45,832.5,105.0,1.6,16.5,613.5,769.66,596.95
2016,4,20,9,0,855.0,106.0,1.7,17.0,661.0,817.41,628.02
2016,4,20,9,15,686.5,178.0,1.75,17.0,641.5,783.88,603.14
2016,4,20,9,30,518.0,250.0,1.8,17.0,622.0,730.43,561.37
2016,4,20,9,45,722.5,175.0,1.9,17.5,721.5,848.54,646.53
2016,4,20,10,0,927.0,100.0,2.0,18.0,821.0,960.64,719.61
2016,4,20,10,15,755.5,194.5,2.05,18.0,796.0,927.48,695.74
2016,4,20,10,30,584.0,289.0,2.1,18.0,771.0,871.99,655.32
2016,4,20,10,45,765.5,197.5,2.15,18.5,846.5,957.33,714.68
2016,4,20,11,0,947.0,106.0,2.2,19.0,922.0,1030.65,760.46
2016,4,20,11,15,950.0,107.0,2.2,19.0,936.5,1037.16,763.33
2016,4,20,11,30,953.0,108.0,2.2,19.0,951.0,1040.11,764.76
2016,4,20,11,45,940.0,117.0,2.25,19.0,953.5,1032.35,760.03
2016,4,20,12,0,927.0,126.0,2.3,19.0,956.0,1021.09,753.22
2016,4,20,12,15,742.5,234.5,2.3,19.0,898.5,954.15,709.3
2016,4,20,12,30,558.0,343.0,2.3,19.0,841.0,877.27,653.65
2016,4,20,12,45,583.0,325.5,2.35,19.0,841.0,869.29,650.37
2016,4,20,13,0,608.0,308.0,2.4,19.0,841.0,858.37,644.39
2016,4,20,13,15,756.0,218.0,2.4,19.0,868.5,879.78,663.02
2016,4,20,13,30,904.0,128.0,2.4,19.0,896.0,886.39,667.88
2016,4,20,13,45,782.5,185.0,2.45,19.0,836.0,818.03,622.0
2016,4,20,14,0,661.0,242.0,2.5,19.0,776.0,750.64,573.55
2016,4,20,14,15,763.5,183.5,2.5,18.5,777.5,741.56,571.24
2016,4,20,14,30,866.0,125.0,2.5,18.0,779.0,722.92,561.03
2016,4,20,14,45,853.0,123.0,2.5,18.0,740.5,673.94,524.77
2016,4,20,15,0,840.0,121.0,2.5,18.0,702.0,624.13,487.24
2016,4,20,15,15,824.0,117.5,2.45,17.5,658.5,570.61,446.64
2016,4,20,15,30,808.0,114.0,2.4,17.0,615.0,517.07,404.77
2016,4,20,15,45,791.5,109.0,2.35,17.0,567.5,462.12,359.8
2016,4,20,16,0,775.0,104.0,2.3,17.0,520.0,407.71,313.98
2016,4,20,16,15,747.0,99.5,2.15,16.5,469.0,348.3,263.63
2016,4,20,16,30,719.0,95.0,2.0,16.0,418.0,293.21,215.7
2016,4,20,16,45,682.0,89.0,1.9,15.5,365.5,237.18,167.01
2016,4,20,17,0,645.0,83.0,1.8,15.0,313.0,184.95,122.17
2016,4,20,17,15,592.5,76.0,1.6,14.5,260.5,133.96,81.52
2016,4,20,17,30,540.0,69.0,1.4,14.0,208.0,88.97,50.89
2016,4,20,17,45,463.0,59.0,1.2,13.5,159.0,47.2,36.51
2016,4,20,18,0,386.0,49.0,1.0,13.0,110.0,36.99,27.11
2016,4,20,18,15,270.5,35.0,0.95,12.5,70.0,27.05,17.6
2016,4,20,18,30,155.0,21.0,0.9,12.0,30.0,16.33,2.98
2016,4,20,18,45,77.5,10.5,0.9,11.5,15.0,10.32,0.0
2016,4,20,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,5,45,4.0,16.5,0.6,10.5,17.0,16.7,0.0
2016,4,21,6,0,8.0,33.0,0.6,11.0,34.0,34.89,22.62
2016,4,21,6,15,27.5,54.0,0.75,11.0,59.0,65.13,48.86
2016,4,21,6,30,47.0,75.0,0.9,11.0,84.0,95.61,75.36
2016,4,21,6,45,59.0,97.5,1.05,11.5,113.0,126.62,102.11
2016,4,21,7,0,71.0,120.0,1.2,12.0,142.0,158.68,129.26
2016,4,21,7,15,83.5,141.5,1.3,12.0,172.0,190.9,156.27
2016,4,21,7,30,96.0,163.0,1.4,12.0,202.0,224.2,183.71
2016,4,21,7,45,60.0,172.5,1.55,12.5,198.5,215.43,175.37
2016,4,21,8,0,24.0,182.0,1.7,13.0,195.0,197.59,159.41
2016,4,21,8,15,14.5,179.5,1.75,13.0,187.5,188.36,151.26
2016,4,21,8,30,5.0,177.0,1.8,13.0,180.0,178.63,142.66
2016,4,21,8,45,20.0,219.5,1.9,13.5,232.5,233.79,186.84
2016,4,21,9,0,35.0,262.0,2.0,14.0,285.0,298.23,237.14
2016,4,21,9,15,69.0,301.0,2.05,14.0,349.5,369.04,292.38
2016,4,21,9,30,103.0,340.0,2.1,14.0,414.0,441.59,347.79
2016,4,21,9,45,54.0,257.0,2.15,14.5,296.0,310.1,244.7
2016,4,21,10,0,5.0,174.0,2.2,15.0,178.0,174.85,136.49
2016,4,21,10,15,5.5,175.5,2.25,15.0,180.5,176.8,138.19
2016,4,21,10,30,6.0,177.0,2.3,15.0,183.0,178.76,139.61
2016,4,21,10,45,56.0,302.0,2.35,15.5,351.0,359.89,281.88
2016,4,21,11,0,106.0,427.0,2.4,16.0,519.0,539.03,414.74
2016,4,21,11,15,62.5,367.5,2.45,16.0,422.0,433.24,334.36
2016,4,21,11,30,19.0,308.0,2.5,16.0,325.0,321.68,249.1
2016,4,21,11,45,19.5,309.5,2.55,16.5,327.5,323.16,250.17
2016,4,21,12,0,20.0,311.0,2.6,17.0,330.0,324.55,250.77
2016,4,21,12,15,73.0,382.0,2.65,17.0,448.0,451.67,348.18
2016,4,21,12,30,126.0,453.0,2.7,17.0,566.0,576.32,440.17
2016,4,21,12,45,80.0,409.5,2.8,17.0,481.5,480.49,368.63
2016,4,21,13,0,34.0,366.0,2.9,17.0,397.0,392.48,302.37
2016,4,21,13,15,21.5,285.5,2.95,17.0,304.5,299.54,232.2
2016,4,21,13,30,9.0,205.0,3.0,17.0,212.0,206.55,160.2
2016,4,21,13,45,19.5,264.0,3.1,17.0,280.0,271.79,211.81
2016,4,21,14,0,30.0,323.0,3.2,17.0,348.0,337.38,262.62
2016,4,21,14,15,31.0,314.0,3.2,17.0,339.0,326.89,254.73
2016,4,21,14,30,32.0,305.0,3.2,17.0,330.0,316.28,246.98
2016,4,21,14,45,29.5,286.5,3.25,17.0,308.5,294.27,230.36
2016,4,21,15,0,27.0,268.0,3.3,17.0,287.0,272.58,213.9
2016,4,21,15,15,13.5,199.5,3.25,16.5,209.0,199.08,156.52
2016,4,21,15,30,0.0,131.0,3.2,16.0,131.0,126.3,98.48
2016,4,21,15,45,127.5,181.0,3.15,16.0,250.0,228.72,181.84
2016,4,21,16,0,255.0,231.0,3.1,16.0,369.0,314.61,248.27
2016,4,21,16,15,237.0,209.5,3.0,15.5,328.0,272.73,214.08
2016,4,21,16,30,219.0,188.0,2.9,15.0,287.0,235.13,183.33
2016,4,21,16,45,156.0,166.0,2.85,15.0,232.5,186.35,144.5
2016,4,21,17,0,93.0,144.0,2.8,15.0,178.0,144.78,112.23
2016,4,21,17,15,82.0,122.5,2.55,14.5,148.5,120.24,92.51
2016,4,21,17,30,71.0,101.0,2.3,14.0,119.0,94.52,72.14
2016,4,21,17,45,58.0,79.0,2.05,13.5,91.5,70.02,53.4
2016,4,21,18,0,45.0,57.0,1.8,13.0,64.0,50.94,39.39
2016,4,21,18,15,22.5,38.0,1.65,12.5,41.5,34.7,24.21
2016,4,21,18,30,0.0,19.0,1.5,12.0,19.0,18.32,5.17
2016,4,21,18,45,0.0,9.5,1.4,11.5,9.5,9.34,0.0
2016,4,21,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,5,45,115.5,19.0,2.95,11.0,31.5,48.1,13.96
2016,4,22,6,0,231.0,38.0,3.0,11.0,63.0,108.72,75.79
2016,4,22,6,15,332.5,50.5,3.05,11.0,107.5,165.87,125.93
2016,4,22,6,30,434.0,63.0,3.1,11.0,152.0,235.66,187.18
2016,4,22,6,45,217.0,60.0,3.2,11.0,104.5,163.52,132.93
2016,4,22,7,0,0.0,57.0,3.3,11.0,57.0,55.08,41.91
2016,4,22,7,15,0.0,69.0,3.4,11.0,69.0,66.7,51.88
2016,4,22,7,30,0.0,81.0,3.5,11.0,81.0,78.52,61.8
2016,4,22,7,45,113.0,145.0,3.65,11.5,200.5,223.6,185.35
2016,4,22,8,0,226.0,209.0,3.8,12.0,320.0,372.96,307.84
2016,4,22,8,15,113.0,130.0,3.9,12.0,185.5,215.93,178.0
2016,4,22,8,30,0.0,51.0,4.0,12.0,51.0,49.3,36.07
2016,4,22,8,45,0.0,34.5,4.1,12.0,34.5,33.35,22.58
2016,4,22,9,0,0.0,18.0,4.2,12.0,18.0,17.4,9.05
2016,4,22,9,15,0.5,84.5,4.25,12.0,85.0,82.22,63.32
2016,4,22,9,30,1.0,151.0,4.3,12.0,152.0,148.35,117.63
2016,4,22,9,45,13.5,226.5,4.4,12.0,237.5,235.42,188.4
2016,4,22,10,0,26.0,302.0,4.5,12.0,323.0,332.37,265.42
2016,4,22,10,15,26.0,311.5,4.5,12.0,332.5,342.0,272.32
2016,4,22,10,30,26.0,321.0,4.5,12.0,342.0,351.49,279.36
2016,4,22,10,45,77.5,378.0,4.5,12.0,445.0,460.35,365.42
2016,4,22,11,0,129.0,435.0,4.5,12.0,548.0,578.06,455.58
2016,4,22,11,15,68.5,315.0,4.5,12.0,375.5,384.5,305.71
2016,4,22,11,30,8.0,195.0,4.5,12.0,203.0,198.3,156.69
2016,4,22,11,45,230.5,287.0,4.5,12.0,494.5,523.46,420.6
2016,4,22,12,0,453.0,379.0,4.5,12.0,786.0,834.23,654.42
2016,4,22,12,15,226.5,229.0,4.4,11.5,432.5,452.05,364.37
2016,4,22,12,30,0.0,79.0,4.3,11.0,79.0,76.6,57.79
2016,4,22,12,45,23.0,234.5,4.25,11.0,255.0,252.83,202.06
2016,4,22,13,0,46.0,390.0,4.2,11.0,431.0,427.12,338.77
2016,4,22,13,15,73.0,404.0,4.15,11.0,467.5,461.66,365.74
2016,4,22,13,30,100.0,418.0,4.1,11.0,504.0,494.22,391.44
2016,4,22,13,45,501.0,268.5,4.1,11.5,677.5,673.71,539.21
2016,4,22,14,0,902.0,119.0,4.1,12.0,851.0,816.11,648.69
2016,4,22,14,15,589.5,237.5,4.1,12.0,709.0,667.7,533.6
2016,4,22,14,30,277.0,356.0,4.1,12.0,567.0,536.0,426.85
2016,4,22,14,45,138.5,241.5,4.15,12.0,347.0,322.93,260.25
2016,4,22,15,0,0.0,127.0,4.2,12.0,127.0,122.74,96.49
2016,4,22,15,15,13.0,182.0,4.15,11.5,190.5,182.25,146.26
2016,4,22,15,30,26.0,237.0,4.1,11.0,254.0,239.25,193.31
2016,4,22,15,45,127.0,236.5,4.1,11.0,307.0,279.05,226.04
2016,4,22,16,0,228.0,236.0,4.1,11.0,360.0,310.25,250.15
2016,4,22,16,15,114.0,183.0,3.95,11.0,245.0,208.9,168.0
2016,4,22,16,30,0.0,130.0,3.8,11.0,130.0,123.9,99.72
2016,4,22,16,45,0.0,100.0,3.7,11.0,100.0,95.78,76.39
2016,4,22,17,0,0.0,70.0,3.6,11.0,70.0,67.67,52.66
2016,4,22,17,15,273.0,71.0,3.3,10.5,143.0,92.42,61.88
2016,4,22,17,30,546.0,72.0,3.0,10.0,216.0,94.11,55.43
2016,4,22,17,45,463.0,63.0,2.75,9.5,166.0,52.66,35.37
2016,4,22,18,0,380.0,54.0,2.5,9.0,116.0,41.39,31.55
2016,4,22,18,15,256.5,40.0,2.3,8.5,75.5,30.67,21.23
2016,4,22,18,30,133.0,26.0,2.1,8.0,35.0,20.37,7.61
2016,4,22,18,45,66.5,13.0,1.95,8.0,17.5,12.78,0.0
2016,4,22,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,5,45,176.0,16.5,1.2,7.5,36.0,59.13,22.85
2016,4,23,6,0,352.0,33.0,1.3,8.0,72.0,135.19,94.94
2016,4,23,6,15,448.0,42.0,1.35,8.5,118.5,194.41,147.95
2016,4,23,6,30,544.0,51.0,1.4,9.0,165.0,263.96,209.48
2016,4,23,6,45,595.0,59.5,1.5,9.5,216.0,324.05,263.16
2016,4,23,7,0,646.0,68.0,1.6,10.0,267.0,388.77,319.06
2016,4,23,7,15,687.0,73.0,1.55,10.5,320.0,448.58,368.8
2016,4,23,7,30,728.0,78.0,1.5,11.0,373.0,509.66,417.64
2016,4,23,7,45,750.5,84.5,1.5,11.5,423.5,565.04,460.33
2016,4,23,8,0,773.0,91.0,1.5,12.0,474.0,620.77,501.77
2016,4,23,8,15,794.5,94.5,1.4,12.5,523.5,672.54,537.65
2016,4,23,8,30,816.0,98.0,1.3,13.0,573.0,723.96,570.81
2016,4,23,8,45,828.0,103.0,1.25,13.5,617.5,768.97,598.96
2016,4,23,9,0,840.0,108.0,1.2,14.0,662.0,812.36,625.36
2016,4,23,9,15,853.0,110.5,1.15,14.0,702.5,851.98,649.78
2016,4,23,9,30,866.0,113.0,1.1,14.0,743.0,884.5,669.07
2016,4,23,9,45,881.5,111.0,1.1,14.5,779.0,917.09,687.83
2016,4,23,10,0,897.0,109.0,1.1,15.0,815.0,947.38,704.86
2016,4,23,10,15,904.0,110.5,1.15,15.0,843.5,970.92,719.63
2016,4,23,10,30,911.0,112.0,1.2,15.0,872.0,991.42,732.57
2016,4,23,10,45,915.5,113.0,1.25,15.5,893.0,1005.82,740.31
2016,4,23,11,0,920.0,114.0,1.3,16.0,914.0,1016.9,746.08
2016,4,23,11,15,923.0,114.5,1.3,16.0,928.0,1022.61,749.06
2016,4,23,11,30,926.0,115.0,1.3,16.0,942.0,1024.88,750.05
2016,4,23,11,45,923.5,117.5,1.35,16.5,946.5,1020.43,746.4
2016,4,23,12,0,921.0,120.0,1.4,17.0,951.0,1012.56,740.76
2016,4,23,12,15,920.0,120.0,1.55,17.0,949.0,1000.21,735.32
2016,4,23,12,30,919.0,120.0,1.7,17.0,947.0,984.59,727.64
2016,4,23,12,45,674.0,246.0,1.85,17.0,849.0,875.63,657.42
2016,4,23,13,0,429.0,372.0,2.0,17.0,751.0,763.33,575.45
2016,4,23,13,15,436.0,361.0,2.1,16.5,740.5,744.41,565.62
2016,4,23,13,30,443.0,350.0,2.2,16.0,730.0,723.77,553.48
2016,4,23,13,45,240.5,345.5,2.35,16.0,551.5,536.34,415.18
2016,4,23,14,0,38.0,341.0,2.5,16.0,373.0,360.92,279.88
2016,4,23,14,15,447.0,231.5,2.55,16.0,573.5,557.14,439.9
2016,4,23,14,30,856.0,122.0,2.6,16.0,774.0,716.09,562.34
2016,4,23,14,45,545.5,224.0,2.7,16.0,632.0,572.16,449.69
2016,4,23,15,0,235.0,326.0,2.8,16.0,490.0,452.45,354.81
2016,4,23,15,15,132.0,284.0,2.8,15.5,375.5,342.54,270.59
2016,4,23,15,30,29.0,242.0,2.8,15.0,261.0,243.88,193.17
2016,4,23,15,45,385.0,177.0,2.8,15.0,388.5,340.29,270.71
2016,4,23,16,0,741.0,112.0,2.8,15.0,516.0,402.6,314.44
2016,4,23,16,15,713.0,107.5,2.75,14.5,466.0,347.01,266.36
2016,4,23,16,30,685.0,103.0,2.7,14.0,416.0,293.76,219.72
2016,4,23,16,45,640.0,99.0,2.7,13.5,363.5,239.44,172.42
2016,4,23,17,0,595.0,95.0,2.7,13.0,311.0,189.87,129.78
2016,4,23,17,15,542.0,87.0,2.55,12.5,260.0,140.62,89.99
2016,4,23,17,30,489.0,79.0,2.4,12.0,209.0,97.49,59.64
2016,4,23,17,45,415.0,68.0,2.3,12.0,161.5,56.86,38.44
2016,4,23,18,0,341.0,57.0,2.2,12.0,114.0,42.77,32.41
2016,4,23,18,15,232.5,41.5,2.15,11.5,74.5,31.81,22.01
2016,4,23,18,30,124.0,26.0,2.1,11.0,35.0,20.29,8.23
2016,4,23,18,45,62.0,13.0,2.05,10.5,17.5,12.78,0.0
2016,4,23,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
