Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,45,132.5,20.5,1.8,8.5,35.5,54.68,24.7
2016,4,24,6,0,265.0,41.0,2.0,9.0,71.0,121.82,87.03
2016,4,24,6,15,362.5,53.5,2.05,9.5,117.5,180.2,138.31
2016,4,24,6,30,460.0,66.0,2.1,10.0,164.0,250.64,199.95
2016,4,24,6,45,531.0,74.0,2.2,10.5,217.0,314.52,256.12
2016,4,24,7,0,602.0,82.0,2.3,11.0,270.0,385.04,316.48
2016,4,24,7,15,647.0,88.5,2.35,11.5,323.5,446.62,367.96
2016,4,24,7,30,692.0,95.0,2.4,12.0,377.0,511.43,420.33
2016,4,24,7,45,727.5,99.0,2.45,12.5,431.0,570.45,466.56
2016,4,24,8,0,763.0,103.0,2.5,13.0,485.0,631.03,512.57
2016,4,24,8,15,786.5,107.0,2.5,13.5,535.0,682.2,549.89
2016,4,24,8,30,810.0,111.0,2.5,14.0,585.0,735.36,586.07
2016,4,24,8,45,831.0,113.0,2.5,14.5,632.0,783.88,618.09
2016,4,24,9,0,852.0,115.0,2.5,15.0,679.0,831.38,648.81
2016,4,24,9,15,865.0,117.5,2.4,15.0,720.5,871.33,674.14
2016,4,24,9,30,878.0,120.0,2.3,15.0,762.0,909.22,697.68
2016,4,24,9,45,889.0,121.5,2.2,15.5,797.5,936.54,712.33
2016,4,24,10,0,900.0,123.0,2.1,16.0,833.0,966.52,728.63
2016,4,24,10,15,906.5,124.5,2.1,16.0,861.5,989.52,742.58
2016,4,24,10,30,913.0,126.0,2.1,16.0,890.0,1009.46,754.59
2016,4,24,10,45,916.0,128.0,2.1,16.5,910.5,1023.35,761.28
2016,4,24,11,0,919.0,130.0,2.1,17.0,931.0,1033.88,765.92
2016,4,24,11,15,921.0,131.0,2.2,17.0,944.5,1038.99,769.86
2016,4,24,11,30,923.0,132.0,2.3,17.0,958.0,1040.66,771.71
2016,4,24,11,45,915.5,137.5,2.45,17.0,961.5,1034.26,768.95
2016,4,24,12,0,908.0,143.0,2.6,17.0,965.0,1024.48,764.05
2016,4,24,12,15,723.5,250.0,2.75,17.0,904.5,954.87,719.06
2016,4,24,12,30,539.0,357.0,2.9,17.0,844.0,875.48,661.14
2016,4,24,12,45,702.5,260.5,3.05,17.0,888.0,916.81,696.9
2016,4,24,13,0,866.0,164.0,3.2,17.0,932.0,946.59,718.71
2016,4,24,13,15,749.0,223.5,3.3,16.5,878.5,882.16,676.41
2016,4,24,13,30,632.0,283.0,3.4,16.0,825.0,817.82,630.82
2016,4,24,13,45,562.0,298.0,3.5,16.0,770.0,752.67,583.76
2016,4,24,14,0,492.0,313.0,3.6,16.0,715.0,690.44,537.96
2016,4,24,14,15,639.0,243.5,3.6,15.5,744.5,711.01,558.06
2016,4,24,14,30,786.0,174.0,3.6,15.0,774.0,718.35,567.27
2016,4,24,14,45,778.0,167.5,3.65,15.0,737.5,671.13,531.66
2016,4,24,15,0,770.0,161.0,3.7,15.0,701.0,622.89,494.78
2016,4,24,15,15,752.5,156.5,3.75,14.5,658.0,570.4,454.46
2016,4,24,15,30,735.0,152.0,3.8,14.0,615.0,518.2,413.16
2016,4,24,15,45,724.5,142.5,3.85,14.0,569.5,465.1,369.22
2016,4,24,16,0,714.0,133.0,3.9,14.0,524.0,412.11,324.11
2016,4,24,16,15,684.5,127.0,3.85,13.5,473.0,355.95,275.97
2016,4,24,16,30,655.0,121.0,3.8,13.0,422.0,302.37,229.02
2016,4,24,16,45,612.5,114.5,3.75,13.0,369.5,248.01,181.19
2016,4,24,17,0,570.0,108.0,3.7,13.0,317.0,198.19,138.0
2016,4,24,17,15,517.0,98.5,3.6,12.5,265.5,148.27,97.61
2016,4,24,17,30,464.0,89.0,3.5,12.0,214.0,104.63,66.45
2016,4,24,17,45,387.5,76.0,3.4,11.5,165.0,63.7,44.09
2016,4,24,18,0,311.0,63.0,3.3,11.0,116.0,47.52,36.8
2016,4,24,18,15,211.0,45.5,3.15,10.5,76.0,35.03,24.96
2016,4,24,18,30,111.0,28.0,3.0,10.0,36.0,23.31,11.12
2016,4,24,18,45,55.5,14.0,2.9,9.5,18.0,13.76,0.0
2016,4,24,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,5,15,56.0,5.0,2.0,4.5,6.0,0.0,0.0
2016,4,25,5,30,112.0,10.0,2.2,5.0,12.0,26.64,0.0
2016,4,25,5,45,273.5,21.5,2.45,5.5,48.0,86.71,44.77
2016,4,25,6,0,435.0,33.0,2.7,6.0,84.0,158.55,113.69
2016,4,25,6,15,526.0,41.0,2.9,6.5,133.5,220.12,170.16
2016,4,25,6,30,617.0,49.0,3.1,7.0,183.0,289.82,233.54
2016,4,25,6,45,674.0,54.5,3.3,7.5,237.5,353.29,291.43
2016,4,25,7,0,731.0,60.0,3.5,8.0,292.0,421.8,351.93
2016,4,25,7,15,769.0,64.5,3.6,8.5,346.5,483.87,405.27
2016,4,25,7,30,807.0,69.0,3.7,9.0,401.0,548.3,458.7
2016,4,25,7,45,834.5,72.5,3.8,9.5,455.0,607.06,505.92
2016,4,25,8,0,862.0,76.0,3.9,10.0,509.0,662.99,549.63
2016,4,25,8,15,881.5,78.5,3.9,10.5,560.0,715.65,587.1
2016,4,25,8,30,901.0,81.0,3.9,11.0,611.0,767.62,623.22
2016,4,25,8,45,916.0,83.0,3.9,11.5,658.0,814.52,654.87
2016,4,25,9,0,931.0,85.0,3.9,12.0,705.0,859.81,684.84
2016,4,25,9,15,941.5,87.0,3.85,12.0,746.5,899.4,711.29
2016,4,25,9,30,952.0,89.0,3.8,12.0,788.0,936.59,735.8
2016,4,25,9,45,960.5,90.0,3.8,12.5,823.5,968.27,755.16
2016,4,25,10,0,969.0,91.0,3.8,13.0,859.0,997.05,772.38
2016,4,25,10,15,974.5,92.5,3.75,13.0,887.5,1020.48,786.92
2016,4,25,10,30,980.0,94.0,3.7,13.0,916.0,1040.58,799.22
2016,4,25,10,45,982.0,95.5,3.65,13.5,937.0,1053.85,805.41
2016,4,25,11,0,984.0,97.0,3.6,14.0,958.0,1063.53,809.27
2016,4,25,11,15,986.0,97.5,3.5,14.0,971.5,1068.5,811.17
2016,4,25,11,30,988.0,98.0,3.4,14.0,985.0,1069.82,810.74
2016,4,25,11,45,985.5,100.0,3.3,14.5,989.5,1064.64,804.58
2016,4,25,12,0,983.0,102.0,3.2,15.0,994.0,1055.85,796.2
2016,4,25,12,15,982.0,102.0,3.1,15.0,991.5,1042.86,786.67
2016,4,25,12,30,981.0,102.0,3.0,15.0,989.0,1026.38,774.94
2016,4,25,12,45,974.0,104.0,2.95,15.5,977.5,1002.99,757.71
2016,4,25,13,0,967.0,106.0,2.9,16.0,966.0,976.51,738.57
2016,4,25,13,15,963.5,105.5,2.8,16.0,948.0,947.64,718.85
2016,4,25,13,30,960.0,105.0,2.7,16.0,930.0,915.83,697.15
2016,4,25,13,45,953.0,104.0,2.65,16.0,904.0,877.91,671.62
2016,4,25,14,0,946.0,103.0,2.6,16.0,878.0,837.6,644.34
2016,4,25,14,15,938.0,101.5,2.55,16.0,845.5,793.89,614.47
2016,4,25,14,30,930.0,100.0,2.5,16.0,813.0,748.28,583.01
2016,4,25,14,45,919.5,98.5,2.5,16.0,774.5,699.35,548.05
2016,4,25,15,0,909.0,97.0,2.5,16.0,736.0,649.19,510.12
2016,4,25,15,15,895.0,94.5,2.45,15.5,692.0,595.12,468.91
2016,4,25,15,30,881.0,92.0,2.4,15.0,648.0,540.65,426.08
2016,4,25,15,45,862.0,89.5,2.4,15.0,599.0,483.72,379.37
2016,4,25,16,0,843.0,87.0,2.4,15.0,550.0,425.06,329.96
2016,4,25,16,15,819.0,83.5,2.25,14.5,498.5,366.74,279.77
2016,4,25,16,30,795.0,80.0,2.1,14.0,447.0,310.18,229.84
2016,4,25,16,45,758.5,76.0,2.0,14.0,393.0,252.13,178.28
2016,4,25,17,0,722.0,72.0,1.9,14.0,339.0,197.75,130.51
2016,4,25,17,15,674.5,66.5,1.75,13.0,285.5,141.7,84.72
2016,4,25,17,30,627.0,61.0,1.6,12.0,232.0,93.5,50.51
2016,4,25,17,45,550.5,54.0,1.5,11.5,180.5,48.92,28.65
2016,4,25,18,0,474.0,47.0,1.4,11.0,129.0,34.16,24.96
2016,4,25,18,15,358.0,36.0,1.4,10.5,86.0,27.09,18.14
2016,4,25,18,30,242.0,25.0,1.4,10.0,43.0,19.52,8.94
2016,4,25,18,45,121.0,12.5,1.4,9.5,21.5,12.29,0.0
2016,4,25,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.1,5.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.1,6.0,12.0,11.8,0.0
2016,4,26,5,45,177.5,25.0,1.1,7.0,46.5,71.03,39.35
2016,4,26,6,0,355.0,38.0,1.1,8.0,81.0,143.99,103.64
2016,4,26,6,15,446.0,47.5,1.2,8.5,128.5,203.22,156.32
2016,4,26,6,30,537.0,57.0,1.3,9.0,176.0,272.1,217.09
2016,4,26,6,45,586.5,65.5,1.4,9.5,226.5,331.5,269.75
2016,4,26,7,0,636.0,74.0,1.5,10.0,277.0,395.32,324.45
2016,4,26,7,15,676.5,79.5,1.5,10.5,330.0,455.11,373.89
2016,4,26,7,30,717.0,85.0,1.5,11.0,383.0,517.66,423.67
2016,4,26,7,45,735.5,93.0,1.55,12.0,433.0,571.74,464.43
2016,4,26,8,0,754.0,101.0,1.6,13.0,483.0,625.83,503.73
2016,4,26,8,15,742.0,110.0,1.5,13.0,517.0,659.17,526.93
2016,4,26,8,30,730.0,119.0,1.4,13.0,551.0,689.53,546.61
2016,4,26,8,45,763.5,125.5,1.3,13.0,608.0,747.33,585.28
2016,4,26,9,0,797.0,132.0,1.2,13.0,665.0,807.6,624.23
2016,4,26,9,15,713.0,175.5,1.15,13.0,673.5,810.72,623.49
2016,4,26,9,30,629.0,219.0,1.1,13.0,682.0,802.41,614.74
2016,4,26,9,45,469.5,293.5,1.05,13.5,648.5,749.51,570.97
2016,4,26,10,0,310.0,368.0,1.0,14.0,615.0,682.48,517.57
2016,4,26,10,15,248.5,394.0,1.1,14.0,596.5,656.41,498.35
2016,4,26,10,30,187.0,420.0,1.2,14.0,578.0,618.65,470.23
2016,4,26,10,45,205.5,429.5,1.35,14.5,606.5,646.93,490.88
2016,4,26,11,0,224.0,439.0,1.5,15.0,635.0,674.63,510.32
2016,4,26,11,15,329.5,409.5,1.6,15.0,703.5,753.42,568.83
2016,4,26,11,30,435.0,380.0,1.7,15.0,772.0,829.71,624.12
2016,4,26,11,45,354.5,415.0,1.8,15.5,736.0,777.35,584.49
2016,4,26,12,0,274.0,450.0,1.9,16.0,700.0,730.3,549.22
2016,4,26,12,15,369.5,415.0,1.95,16.0,751.0,779.56,587.31
2016,4,26,12,30,465.0,380.0,2.0,16.0,802.0,829.8,624.61
2016,4,26,12,45,529.0,351.0,2.05,16.0,826.0,848.05,639.06
2016,4,26,13,0,593.0,322.0,2.1,16.0,850.0,862.02,650.85
2016,4,26,13,15,724.0,236.5,2.15,16.0,869.0,874.58,664.24
2016,4,26,13,30,855.0,151.0,2.2,16.0,888.0,876.08,666.17
2016,4,26,13,45,854.0,146.0,2.25,16.5,865.0,841.63,642.33
2016,4,26,14,0,853.0,141.0,2.3,17.0,842.0,804.75,617.01
2016,4,26,14,15,844.0,139.0,2.35,16.5,810.5,762.59,590.02
2016,4,26,14,30,835.0,137.0,2.4,16.0,779.0,718.9,560.91
2016,4,26,14,45,813.5,139.0,2.45,16.0,739.5,669.55,524.57
2016,4,26,15,0,792.0,141.0,2.5,16.0,700.0,620.17,487.35
2016,4,26,15,15,775.5,137.5,2.5,15.5,657.0,568.66,448.34
2016,4,26,15,30,759.0,134.0,2.5,15.0,614.0,515.47,406.9
2016,4,26,15,45,572.5,172.5,2.5,15.0,519.0,424.74,334.54
2016,4,26,16,0,386.0,211.0,2.5,15.0,424.0,352.14,276.61
2016,4,26,16,15,475.5,168.0,2.55,14.5,405.5,320.52,249.12
2016,4,26,16,30,565.0,125.0,2.6,14.0,387.0,280.9,212.66
2016,4,26,16,45,588.5,109.0,2.65,14.0,354.0,238.98,173.81
2016,4,26,17,0,612.0,93.0,2.7,14.0,321.0,194.29,132.51
2016,4,26,17,15,562.0,85.5,2.6,13.0,270.0,144.77,92.36
2016,4,26,17,30,512.0,78.0,2.5,12.0,219.0,100.99,61.06
2016,4,26,17,45,434.0,68.5,2.45,11.5,170.0,60.68,39.78
2016,4,26,18,0,356.0,59.0,2.4,11.0,121.0,44.07,33.8
2016,4,26,18,15,253.5,44.0,2.4,10.5,81.0,33.6,23.86
2016,4,26,18,30,151.0,29.0,2.4,10.0,41.0,22.59,11.71
2016,4,26,18,45,75.5,14.5,2.4,10.0,20.5,14.25,0.0
2016,4,26,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,5,15,31.5,6.0,1.35,6.5,6.5,0.0,0.0
2016,4,27,5,30,63.0,12.0,1.6,7.0,13.0,21.58,0.0
2016,4,27,5,45,193.0,26.0,1.85,8.0,47.0,76.39,44.39
2016,4,27,6,0,323.0,40.0,2.1,9.0,81.0,138.48,100.3
2016,4,27,6,15,412.0,50.5,2.2,9.5,127.0,196.64,151.93
2016,4,27,6,30,501.0,61.0,2.3,10.0,173.0,264.25,211.67
2016,4,27,6,45,269.0,92.0,2.45,10.5,154.0,218.63,179.21
2016,4,27,7,0,37.0,123.0,2.6,11.0,135.0,145.43,118.74
2016,4,27,7,15,44.0,144.5,2.65,11.0,161.0,173.2,142.21
2016,4,27,7,30,51.0,166.0,2.7,11.0,187.0,201.56,165.62
2016,4,27,7,45,25.5,137.0,2.8,11.5,147.5,155.1,126.02
2016,4,27,8,0,0.0,108.0,2.9,12.0,108.0,105.15,83.28
2016,4,27,8,15,0.0,95.0,2.95,12.0,95.0,92.04,72.11
2016,4,27,8,30,0.0,82.0,3.0,12.0,82.0,79.34,61.28
2016,4,27,8,45,0.0,111.5,3.1,12.5,111.5,108.31,85.03
2016,4,27,9,0,0.0,141.0,3.2,13.0,141.0,137.62,108.65
2016,4,27,9,15,0.0,131.0,3.2,13.0,131.0,127.58,100.14
2016,4,27,9,30,0.0,121.0,3.2,13.0,121.0,117.64,91.81
2016,4,27,9,45,67.5,256.0,3.25,13.0,310.0,321.2,257.38
2016,4,27,10,0,135.0,391.0,3.3,13.0,499.0,536.61,422.88
2016,4,27,10,15,119.5,402.0,3.3,13.0,500.0,534.67,419.07
2016,4,27,10,30,104.0,413.0,3.3,13.0,501.0,523.08,409.34
2016,4,27,10,45,56.0,304.5,3.35,13.0,352.5,362.37,286.0
2016,4,27,11,0,8.0,196.0,3.4,13.0,204.0,199.49,156.81
2016,4,27,11,15,451.0,171.0,3.4,13.0,578.5,632.96,508.29
2016,4,27,11,30,894.0,146.0,3.4,13.0,953.0,1029.68,790.35
2016,4,27,11,45,488.0,295.0,3.4,13.0,736.5,790.42,614.46
2016,4,27,12,0,82.0,444.0,3.4,13.0,520.0,525.93,407.81
2016,4,27,12,15,140.0,453.5,3.35,13.0,582.0,594.25,461.67
2016,4,27,12,30,198.0,463.0,3.3,13.0,644.0,653.73,506.56
2016,4,27,12,45,198.5,458.0,3.3,13.0,637.5,642.8,498.36
2016,4,27,13,0,199.0,453.0,3.3,13.0,631.0,631.16,490.09
2016,4,27,13,15,111.5,390.0,3.25,13.0,489.5,484.71,379.37
2016,4,27,13,30,24.0,327.0,3.2,13.0,348.0,338.0,265.41
2016,4,27,13,45,443.0,235.0,3.2,13.5,600.5,595.9,475.26
2016,4,27,14,0,862.0,143.0,3.2,14.0,853.0,814.58,638.75
2016,4,27,14,15,852.5,141.0,3.15,14.0,821.0,771.72,606.74
2016,4,27,14,30,843.0,139.0,3.1,14.0,789.0,727.34,574.88
2016,4,27,14,45,640.5,207.0,3.05,14.0,687.5,621.12,492.06
2016,4,27,15,0,438.0,275.0,3.0,14.0,586.0,529.38,419.3
2016,4,27,15,15,619.0,197.5,2.9,14.0,607.5,536.47,426.53
2016,4,27,15,30,800.0,120.0,2.8,14.0,629.0,526.06,417.82
2016,4,27,15,45,574.5,170.5,2.75,14.0,522.0,424.52,336.14
2016,4,27,16,0,349.0,221.0,2.7,14.0,415.0,346.37,273.62
2016,4,27,16,15,537.5,158.5,2.55,13.5,425.0,334.88,260.63
2016,4,27,16,30,726.0,96.0,2.4,13.0,435.0,304.09,228.22
2016,4,27,16,45,476.5,121.5,2.3,13.0,333.5,223.45,165.3
2016,4,27,17,0,227.0,147.0,2.2,13.0,232.0,171.35,129.51
2016,4,27,17,15,404.5,107.0,2.05,12.5,230.5,143.11,98.02
2016,4,27,17,30,582.0,67.0,1.9,12.0,229.0,97.56,55.19
2016,4,27,17,45,522.0,58.0,1.75,11.5,180.0,53.96,32.04
2016,4,27,18,0,462.0,49.0,1.6,11.0,131.0,35.6,26.3
2016,4,27,18,15,352.5,38.0,1.55,10.5,88.5,28.62,19.57
2016,4,27,18,30,243.0,27.0,1.5,10.0,46.0,21.13,10.99
2016,4,27,18,45,121.5,13.5,1.5,9.5,23.0,13.27,0.0
2016,4,27,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,15,57.5,6.5,1.7,6.5,8.0,0.0,0.0
2016,4,28,5,30,115.0,13.0,1.9,7.0,16.0,30.94,0.0
2016,4,28,5,45,257.0,24.5,2.1,8.0,52.0,90.42,54.29
2016,4,28,6,0,399.0,36.0,2.3,9.0,88.0,155.41,112.43
2016,4,28,6,15,485.0,44.5,2.4,9.5,136.0,214.66,165.72
2016,4,28,6,30,571.0,53.0,2.5,10.0,184.0,282.99,226.64
2016,4,28,6,45,628.0,58.5,2.7,11.0,236.0,344.13,280.74
2016,4,28,7,0,685.0,64.0,2.9,12.0,288.0,409.09,336.39
2016,4,28,7,15,723.0,69.0,2.95,12.5,341.5,469.51,387.01
2016,4,28,7,30,761.0,74.0,3.0,13.0,395.0,532.34,437.81
2016,4,28,7,45,789.0,77.5,3.05,13.5,447.5,589.26,482.4
2016,4,28,8,0,817.0,81.0,3.1,14.0,500.0,646.94,526.18
2016,4,28,8,15,837.5,84.0,3.1,14.5,549.5,699.13,562.69
2016,4,28,8,30,858.0,87.0,3.1,15.0,599.0,746.82,594.87
2016,4,28,8,45,873.5,89.5,3.1,15.5,645.0,792.93,625.33
2016,4,28,9,0,889.0,92.0,3.1,16.0,691.0,837.59,654.21
2016,4,28,9,15,901.0,94.0,3.05,16.5,732.0,876.98,678.61
2016,4,28,9,30,913.0,96.0,3.0,17.0,773.0,914.18,701.14
2016,4,28,9,45,925.5,95.5,3.0,17.5,809.5,946.71,720.55
2016,4,28,10,0,938.0,95.0,3.0,18.0,846.0,976.67,738.07
2016,4,28,10,15,944.5,96.0,2.9,18.0,874.5,999.78,751.45
2016,4,28,10,30,951.0,97.0,2.8,18.0,903.0,1019.72,762.7
2016,4,28,10,45,950.5,101.0,2.75,18.5,923.0,1032.77,768.42
2016,4,28,11,0,950.0,105.0,2.7,19.0,943.0,1042.26,771.91
2016,4,28,11,15,953.0,105.5,2.65,19.0,957.0,1047.95,774.5
2016,4,28,11,30,956.0,106.0,2.6,19.0,971.0,1050.1,774.94
2016,4,28,11,45,952.5,109.0,2.6,19.0,975.5,1044.96,771.31
2016,4,28,12,0,949.0,112.0,2.6,19.0,980.0,1036.33,765.6
2016,4,28,12,15,948.5,112.0,2.55,19.0,978.0,1024.1,757.15
2016,4,28,12,30,948.0,112.0,2.5,19.0,976.0,1008.49,746.64
2016,4,28,12,45,947.5,110.5,2.45,19.5,966.5,988.07,731.68
2016,4,28,13,0,947.0,109.0,2.4,20.0,957.0,964.44,714.78
2016,4,28,13,15,943.5,108.5,2.35,20.0,940.0,936.07,696.18
2016,4,28,13,30,940.0,108.0,2.3,20.0,923.0,904.85,675.7
2016,4,28,13,45,929.5,109.5,2.3,20.0,896.5,867.19,651.28
2016,4,28,14,0,919.0,111.0,2.3,20.0,870.0,827.43,625.29
2016,4,28,14,15,911.0,109.5,2.3,19.5,838.5,784.74,598.17
2016,4,28,14,30,903.0,108.0,2.3,19.0,807.0,740.24,569.37
2016,4,28,14,45,887.0,108.5,2.3,19.0,767.5,690.79,534.25
2016,4,28,15,0,871.0,109.0,2.3,19.0,728.0,640.63,496.87
2016,4,28,15,15,857.0,106.5,2.3,18.5,685.0,587.04,456.95
2016,4,28,15,30,843.0,104.0,2.3,18.0,642.0,534.09,416.15
2016,4,28,15,45,822.5,101.5,2.3,18.0,594.0,478.09,370.93
2016,4,28,16,0,802.0,99.0,2.3,18.0,546.0,422.99,325.1
2016,4,28,16,15,776.5,95.0,2.25,17.5,495.0,365.87,276.99
2016,4,28,16,30,751.0,91.0,2.2,17.0,444.0,310.73,229.31
2016,4,28,16,45,719.5,85.5,2.15,17.0,391.5,252.32,178.25
2016,4,28,17,0,688.0,80.0,2.1,17.0,339.0,199.44,132.16
2016,4,28,17,15,640.0,74.0,2.0,16.0,286.5,147.2,89.79
2016,4,28,17,30,592.0,68.0,1.9,15.0,234.0,100.36,56.24
2016,4,28,17,45,522.5,59.5,1.8,14.0,183.5,56.33,33.08
2016,4,28,18,0,453.0,51.0,1.7,13.0,133.0,37.24,27.54
2016,4,28,18,15,343.5,39.5,1.6,12.5,90.0,29.85,20.51
2016,4,28,18,30,234.0,28.0,1.5,12.0,47.0,21.93,11.82
2016,4,28,18,45,117.0,14.0,1.4,11.5,23.5,13.76,0.0
2016,4,28,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,0.9,7.5,7.0,6.88,0.0
2016,4,29,5,30,0.0,14.0,0.9,8.0,14.0,13.76,0.0
2016,4,29,5,45,119.0,32.5,0.9,8.5,48.5,66.14,41.64
2016,4,29,6,0,238.0,51.0,0.9,9.0,83.0,128.53,95.12
2016,4,29,6,15,326.0,64.5,0.9,9.0,128.5,184.74,144.06
2016,4,29,6,30,414.0,78.0,0.9,9.0,174.0,250.46,201.16
2016,4,29,6,45,477.0,80.0,0.95,9.5,217.5,303.82,247.6
2016,4,29,7,0,540.0,82.0,1.0,10.0,261.0,361.85,296.8
2016,4,29,7,15,445.0,118.5,1.0,10.0,282.5,375.7,308.85
2016,4,29,7,30,350.0,155.0,1.0,10.0,304.0,375.26,308.23
2016,4,29,7,45,532.5,136.0,1.0,10.5,395.0,492.14,401.42
2016,4,29,8,0,715.0,117.0,1.0,11.0,486.0,621.56,499.44
2016,4,29,8,15,738.5,121.5,0.95,11.5,535.0,673.38,534.54
2016,4,29,8,30,762.0,126.0,0.9,12.0,584.0,725.12,568.34
2016,4,29,8,45,779.5,130.0,0.9,12.5,629.0,768.53,595.56
2016,4,29,9,0,797.0,134.0,0.9,13.0,674.0,813.45,623.4
2016,4,29,9,15,811.0,137.0,0.85,13.0,714.0,852.91,647.34
2016,4,29,9,30,825.0,140.0,0.8,13.0,754.0,890.52,669.7
2016,4,29,9,45,655.5,222.0,0.8,13.5,724.5,847.07,637.5
2016,4,29,10,0,486.0,304.0,0.8,14.0,695.0,786.52,590.28
2016,4,29,10,15,688.5,217.0,0.85,14.5,791.0,896.91,668.85
2016,4,29,10,30,891.0,130.0,0.9,15.0,887.0,998.2,731.65
2016,4,29,10,45,896.5,130.5,1.0,16.0,908.5,1012.48,737.74
2016,4,29,11,0,902.0,131.0,1.1,17.0,930.0,1023.56,743.14
2016,4,29,11,15,905.5,132.0,1.25,17.0,943.5,1029.9,749.34
2016,4,29,11,30,909.0,133.0,1.4,17.0,957.0,1032.89,753.45
2016,4,29,11,45,912.0,132.0,1.55,17.5,963.5,1029.97,752.39
2016,4,29,12,0,915.0,131.0,1.7,18.0,970.0,1023.69,749.17
2016,4,29,12,15,914.5,131.0,1.85,18.0,968.0,1011.71,743.65
2016,4,29,12,30,914.0,131.0,2.0,18.0,966.0,996.49,735.97
2016,4,29,12,45,900.5,137.5,2.15,18.5,953.0,972.55,721.07
2016,4,29,13,0,887.0,144.0,2.3,19.0,940.0,945.98,704.32
2016,4,29,13,15,883.0,143.0,2.4,19.0,922.5,918.01,687.31
2016,4,29,13,30,879.0,142.0,2.5,19.0,905.0,887.42,668.34
2016,4,29,13,45,875.0,139.0,2.65,19.0,881.0,852.42,646.52
2016,4,29,14,0,871.0,136.0,2.8,19.0,857.0,815.11,622.74
2016,4,29,14,15,862.5,134.0,2.85,19.0,825.5,774.06,595.36
2016,4,29,14,30,854.0,132.0,2.9,19.0,794.0,730.07,565.45
2016,4,29,14,45,846.0,128.0,2.95,19.0,757.5,683.08,531.22
2016,4,29,15,0,838.0,124.0,3.0,19.0,721.0,634.88,495.22
2016,4,29,15,15,823.5,121.0,3.05,18.5,678.5,582.95,456.26
2016,4,29,15,30,809.0,118.0,3.1,18.0,636.0,530.86,415.89
2016,4,29,15,45,793.5,113.0,3.15,18.0,590.0,476.52,371.75
2016,4,29,16,0,778.0,108.0,3.2,18.0,544.0,422.64,326.66
2016,4,29,16,15,753.0,104.0,3.15,17.5,493.5,364.58,277.63
2016,4,29,16,30,728.0,100.0,3.1,17.0,443.0,310.58,230.7
2016,4,29,16,45,668.0,92.5,3.05,16.5,379.5,246.83,176.49
2016,4,29,17,0,608.0,85.0,3.0,16.0,316.0,189.45,128.08
2016,4,29,17,15,540.0,85.0,2.9,15.0,267.5,144.25,92.21
2016,4,29,17,30,472.0,85.0,2.8,14.0,219.0,106.58,66.27
2016,4,29,17,45,460.0,69.5,2.75,13.5,178.0,64.77,40.9
2016,4,29,18,0,448.0,54.0,2.7,13.0,137.0,39.82,29.84
2016,4,29,18,15,340.0,42.0,2.65,12.5,93.5,32.06,22.46
2016,4,29,18,30,232.0,30.0,2.6,12.0,50.0,23.22,13.12
2016,4,29,18,45,116.0,15.0,2.55,11.5,25.0,14.74,0.0
2016,4,29,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,5,15,71.0,7.5,3.35,9.0,10.0,15.3,0.0
2016,4,30,5,30,142.0,15.0,3.5,9.0,20.0,42.53,0.0
2016,4,30,5,45,284.0,26.5,3.65,9.5,58.5,99.74,62.75
2016,4,30,6,0,426.0,38.0,3.8,10.0,97.0,166.77,121.61
2016,4,30,6,15,509.5,46.5,3.9,10.5,145.5,227.09,176.06
2016,4,30,6,30,593.0,55.0,4.0,11.0,194.0,296.14,237.83
2016,4,30,6,45,648.5,60.5,4.15,11.5,247.5,357.98,293.18
2016,4,30,7,0,704.0,66.0,4.3,12.0,301.0,423.41,350.09
2016,4,30,7,15,741.0,70.5,4.35,12.5,354.5,483.75,401.08
2016,4,30,7,30,778.0,75.0,4.4,13.0,408.0,546.35,452.22
2016,4,30,7,45,805.0,78.5,4.45,13.5,460.5,603.42,497.43
2016,4,30,8,0,832.0,82.0,4.5,14.0,513.0,661.11,541.8
2016,4,30,8,15,851.0,85.0,4.55,14.5,563.0,712.79,578.47
2016,4,30,8,30,870.0,88.0,4.6,15.0,613.0,759.82,610.97
2016,4,30,8,45,885.5,89.5,4.65,15.5,658.5,805.18,641.75
2016,4,30,9,0,901.0,91.0,4.7,16.0,704.0,849.06,671.03
2016,4,30,9,15,912.0,93.0,4.7,16.0,744.5,887.88,697.3
2016,4,30,9,30,923.0,95.0,4.7,16.0,785.0,924.43,721.78
2016,4,30,9,45,936.0,94.0,4.7,16.5,821.0,957.04,741.9
2016,4,30,10,0,949.0,93.0,4.7,17.0,857.0,987.07,760.07
2016,4,30,10,15,954.5,94.0,4.7,17.0,885.0,1009.36,774.29
2016,4,30,10,30,960.0,95.0,4.7,17.0,913.0,1028.41,786.36
2016,4,30,10,45,963.5,96.0,4.7,17.5,933.5,1042.17,793.33
2016,4,30,11,0,967.0,97.0,4.7,18.0,954.0,1052.45,798.04
2016,4,30,11,15,969.0,97.5,4.6,18.0,967.0,1057.2,799.7
2016,4,30,11,30,971.0,98.0,4.5,18.0,980.0,1058.37,799.07
2016,4,30,11,45,971.0,98.0,4.45,18.5,985.0,1053.48,793.42
2016,4,30,12,0,971.0,98.0,4.4,19.0,990.0,1045.05,785.59
2016,4,30,12,15,970.0,98.0,4.3,19.0,988.0,1032.15,776.35
2016,4,30,12,30,969.0,98.0,4.2,19.0,986.0,1015.82,764.9
2016,4,30,12,45,963.5,99.5,4.15,19.5,974.5,993.51,748.38
2016,4,30,13,0,958.0,101.0,4.1,20.0,963.0,968.11,729.91
2016,4,30,13,15,954.5,100.5,4.0,20.0,945.5,939.53,710.45
2016,4,30,13,30,951.0,100.0,3.9,20.0,928.0,908.06,689.04
2016,4,30,13,45,946.0,98.5,3.85,20.0,903.0,871.66,664.44
2016,4,30,14,0,941.0,97.0,3.8,20.0,878.0,832.79,638.03
2016,4,30,14,15,933.5,95.5,3.7,20.0,846.0,789.78,608.3
2016,4,30,14,30,926.0,94.0,3.6,20.0,814.0,744.87,577.02
2016,4,30,14,45,916.0,92.5,3.55,20.0,776.0,696.62,542.74
2016,4,30,15,0,906.0,91.0,3.5,20.0,738.0,647.12,505.12
2016,4,30,15,15,893.0,88.5,3.35,20.0,694.5,593.95,463.58
2016,4,30,15,30,880.0,86.0,3.2,20.0,651.0,540.31,420.66
2016,4,30,15,45,861.5,84.0,3.05,20.0,603.5,484.33,374.85
2016,4,30,16,0,843.0,82.0,2.9,20.0,556.0,428.92,328.3
2016,4,30,16,15,820.5,79.0,2.7,19.5,505.0,369.25,277.88
2016,4,30,16,30,798.0,76.0,2.5,19.0,454.0,313.67,229.49
2016,4,30,16,45,766.0,72.0,2.3,19.0,401.0,256.6,179.27
2016,4,30,17,0,734.0,68.0,2.1,19.0,348.0,202.68,132.19
2016,4,30,17,15,690.5,63.0,1.95,18.0,295.5,149.59,88.87
2016,4,30,17,30,647.0,58.0,1.8,17.0,243.0,101.38,54.04
2016,4,30,17,45,580.5,52.0,1.65,16.5,192.5,53.63,28.13
2016,4,30,18,0,514.0,46.0,1.5,16.0,142.0,32.45,23.02
2016,4,30,18,15,408.5,36.5,1.45,15.5,97.5,26.74,17.62
2016,4,30,18,30,303.0,27.0,1.4,15.0,53.0,20.63,11.08
2016,4,30,18,45,151.5,13.5,1.4,14.5,26.5,10.17,0.0
2016,4,30,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,5,15,65.5,8.0,1.55,9.5,11.0,15.31,0.0
2016,5,1,5,30,131.0,16.0,1.7,10.0,22.0,41.71,0.0
2016,5,1,5,45,264.5,28.5,1.85,11.0,59.5,98.17,62.75
2016,5,1,6,0,398.0,41.0,2.0,12.0,97.0,163.22,118.69
2016,5,1,6,15,482.0,49.5,2.1,12.5,145.0,222.42,171.14
2016,5,1,6,30,566.0,58.0,2.2,13.0,193.0,290.37,230.74
2016,5,1,6,45,619.0,64.5,2.35,14.0,245.0,350.94,283.27
2016,5,1,7,0,672.0,71.0,2.5,15.0,297.0,416.19,337.89
2016,5,1,7,15,710.0,76.0,2.5,15.5,350.0,475.99,386.78
2016,5,1,7,30,748.0,81.0,2.5,16.0,403.0,536.81,434.8
2016,5,1,7,45,774.0,85.0,2.55,16.5,455.0,592.44,477.38
2016,5,1,8,0,800.0,89.0,2.6,17.0,507.0,648.65,519.08
2016,5,1,8,15,820.0,92.5,2.55,17.5,556.0,700.26,554.27
2016,5,1,8,30,840.0,96.0,2.5,18.0,605.0,751.33,587.85
2016,5,1,8,45,854.0,99.0,2.5,18.5,650.0,796.23,616.64
2016,5,1,9,0,868.0,102.0,2.5,19.0,695.0,835.06,640.73
2016,5,1,9,15,879.5,104.5,2.4,19.5,735.0,873.75,663.6
2016,5,1,9,30,891.0,107.0,2.3,20.0,775.0,910.28,684.54
2016,5,1,9,45,900.0,108.5,2.25,20.5,809.5,941.1,701.75
2016,5,1,10,0,909.0,110.0,2.2,21.0,844.0,969.24,717.05
2016,5,1,10,15,915.0,111.5,2.1,21.0,872.0,991.7,729.31
2016,5,1,10,30,921.0,113.0,2.0,21.0,900.0,1011.07,739.52
2016,5,1,10,45,925.0,114.0,1.95,21.5,920.5,1024.76,745.28
2016,5,1,11,0,929.0,115.0,1.9,22.0,941.0,1035.13,749.0
2016,5,1,11,15,931.5,115.5,1.8,22.0,954.0,1040.1,750.15
2016,5,1,11,30,934.0,116.0,1.7,22.0,967.0,1041.64,749.24
2016,5,1,11,45,935.0,116.0,1.65,22.5,972.5,1037.76,744.35
2016,5,1,12,0,936.0,116.0,1.6,23.0,978.0,1030.44,737.51
2016,5,1,12,15,935.0,116.0,1.5,23.0,976.0,1017.82,728.16
2016,5,1,12,30,934.0,116.0,1.4,23.0,974.0,1001.91,716.89
2016,5,1,12,45,933.5,114.5,1.35,23.0,964.0,981.74,703.85
2016,5,1,13,0,933.0,113.0,1.3,23.0,954.0,958.42,688.95
2016,5,1,13,15,929.0,112.0,1.2,23.0,936.5,929.48,669.77
2016,5,1,13,30,925.0,111.0,1.1,23.0,919.0,897.78,648.9
2016,5,1,13,45,618.0,250.5,1.0,23.0,784.0,755.88,553.41
2016,5,1,14,0,311.0,390.0,0.9,23.0,649.0,624.15,457.17
2016,5,1,14,15,272.0,382.5,0.85,23.0,603.0,573.19,422.64
2016,5,1,14,30,233.0,375.0,0.8,23.0,557.0,524.26,388.26
2016,5,1,14,45,554.0,238.5,0.75,23.0,643.0,595.93,444.88
2016,5,1,15,0,875.0,102.0,0.7,23.0,729.0,639.56,477.91
2016,5,1,15,15,861.0,99.5,0.7,22.5,686.0,587.24,440.11
2016,5,1,15,30,847.0,97.0,0.7,22.0,643.0,532.78,400.56
2016,5,1,15,45,828.0,94.5,0.75,22.0,596.0,477.41,358.48
2016,5,1,16,0,809.0,92.0,0.8,22.0,549.0,422.77,315.37
2016,5,1,16,15,785.5,88.5,0.8,21.5,498.5,366.55,269.98
2016,5,1,16,30,762.0,85.0,0.8,21.0,448.0,312.08,224.57
2016,5,1,16,45,729.0,80.5,0.85,21.0,395.5,256.26,177.28
2016,5,1,17,0,696.0,76.0,0.9,21.0,343.0,201.09,130.68
2016,5,1,17,15,651.0,70.5,0.85,20.0,291.0,149.21,89.19
2016,5,1,17,30,606.0,65.0,0.8,19.0,239.0,102.33,55.64
2016,5,1,17,45,541.0,57.5,0.8,18.0,189.5,58.27,32.01
2016,5,1,18,0,476.0,50.0,0.8,17.0,140.0,35.8,25.88
2016,5,1,18,15,372.5,39.5,0.8,16.0,96.5,29.32,19.87
2016,5,1,18,30,269.0,29.0,0.8,15.0,53.0,22.38,12.7
2016,5,1,18,45,134.5,14.5,0.85,14.5,26.5,10.99,0.0
2016,5,1,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,5,15,56.0,9.0,0.7,8.5,11.5,15.34,0.0
2016,5,2,5,30,112.0,18.0,0.7,9.0,23.0,41.36,0.0
2016,5,2,5,45,227.5,32.5,0.75,9.5,59.5,93.98,61.82
2016,5,2,6,0,343.0,47.0,0.8,10.0,96.0,154.99,114.33
2016,5,2,6,15,425.0,57.0,0.85,10.5,143.0,212.5,164.74
2016,5,2,6,30,507.0,67.0,0.9,11.0,190.0,278.51,221.95
2016,5,2,6,45,415.5,93.0,1.0,11.5,209.5,291.88,236.74
2016,5,2,7,0,324.0,119.0,1.1,12.0,229.0,291.14,238.1
2016,5,2,7,15,352.0,136.0,1.15,12.5,274.0,346.93,283.58
2016,5,2,7,30,380.0,153.0,1.2,13.0,319.0,398.94,324.56
2016,5,2,7,45,387.0,173.5,1.25,13.5,360.0,443.24,358.16
2016,5,2,8,0,394.0,194.0,1.3,14.0,401.0,487.22,390.62
2016,5,2,8,15,419.5,209.0,1.3,14.5,448.0,538.21,427.63
2016,5,2,8,30,445.0,224.0,1.3,15.0,495.0,590.08,464.26
2016,5,2,8,45,461.5,235.0,1.3,15.5,534.0,631.13,492.13
2016,5,2,9,0,478.0,246.0,1.3,16.0,573.0,671.87,519.28
2016,5,2,9,15,529.0,245.5,1.35,16.5,627.5,729.51,559.12
2016,5,2,9,30,580.0,245.0,1.4,17.0,682.0,788.28,598.75
2016,5,2,9,45,585.0,259.0,1.45,17.5,716.5,821.19,618.87
2016,5,2,10,0,590.0,273.0,1.5,18.0,751.0,852.13,637.72
2016,5,2,10,15,743.5,199.0,1.55,18.0,822.0,932.16,692.85
2016,5,2,10,30,897.0,125.0,1.6,18.0,893.0,1001.52,736.98
2016,5,2,10,45,902.0,126.0,1.65,18.5,914.0,1015.83,743.93
2016,5,2,11,0,907.0,127.0,1.7,19.0,935.0,1026.92,749.57
2016,5,2,11,15,909.5,127.5,1.75,19.0,948.0,1031.73,752.75
2016,5,2,11,30,912.0,128.0,1.8,19.0,961.0,1033.19,753.98
2016,5,2,11,45,910.5,130.0,1.85,19.5,966.0,1028.89,750.25
2016,5,2,12,0,909.0,132.0,1.9,20.0,971.0,1021.27,744.55
2016,5,2,12,15,908.0,132.0,1.9,20.0,969.0,1008.86,736.67
2016,5,2,12,30,907.0,132.0,1.9,20.0,967.0,993.25,726.87
2016,5,2,12,45,901.0,134.0,1.95,20.0,955.5,971.88,714.04
2016,5,2,13,0,895.0,136.0,2.0,20.0,944.0,947.67,699.37
2016,5,2,13,15,890.5,135.0,2.0,20.0,926.5,919.14,681.27
2016,5,2,13,30,886.0,134.0,2.0,20.0,909.0,888.01,661.41
2016,5,2,13,45,875.0,135.5,2.05,20.0,883.0,851.52,638.33
2016,5,2,14,0,864.0,137.0,2.1,20.0,857.0,813.14,613.73
2016,5,2,14,15,712.5,202.5,2.1,20.0,782.0,731.13,556.24
2016,5,2,14,30,561.0,268.0,2.1,20.0,707.0,655.46,499.78
2016,5,2,14,45,684.5,202.0,2.1,20.0,711.5,648.76,497.84
2016,5,2,15,0,808.0,136.0,2.1,20.0,716.0,630.72,486.22
2016,5,2,15,15,792.0,133.0,2.05,19.5,673.5,579.38,447.92
2016,5,2,15,30,776.0,130.0,2.0,19.0,631.0,528.1,408.77
2016,5,2,15,45,747.5,129.0,2.0,19.0,583.0,470.99,363.53
2016,5,2,16,0,719.0,128.0,2.0,19.0,535.0,417.49,319.85
2016,5,2,16,15,645.0,127.5,1.9,18.5,468.0,349.93,265.31
2016,5,2,16,30,571.0,127.0,1.8,18.0,401.0,289.72,216.05
2016,5,2,16,45,492.0,126.0,1.75,17.5,343.0,235.28,171.63
2016,5,2,17,0,413.0,125.0,1.7,17.0,285.0,188.97,134.58
2016,5,2,17,15,356.5,117.5,1.55,16.0,241.0,148.87,103.36
2016,5,2,17,30,300.0,110.0,1.4,15.0,197.0,118.25,82.04
2016,5,2,17,45,249.0,92.5,1.25,14.5,155.0,82.64,58.9
2016,5,2,18,0,198.0,75.0,1.1,14.0,113.0,59.27,46.94
2016,5,2,18,15,139.0,55.0,1.05,13.5,78.0,44.35,33.24
2016,5,2,18,30,80.0,35.0,1.0,13.0,43.0,28.88,18.38
2016,5,2,18,45,40.0,17.5,1.0,13.0,21.5,15.74,0.0
2016,5,2,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,9.0,0.75,11.0,9.0,8.85,0.0
2016,5,3,5,30,0.0,18.0,0.7,11.0,18.0,17.56,0.0
2016,5,3,5,45,69.5,37.5,0.7,11.5,47.5,58.16,38.88
2016,5,3,6,0,139.0,57.0,0.7,12.0,77.0,105.49,78.84
2016,5,3,6,15,185.5,76.5,0.7,12.5,115.0,149.54,116.76
2016,5,3,6,30,232.0,96.0,0.7,13.0,153.0,198.43,158.48
2016,5,3,6,45,288.0,106.5,0.7,13.5,194.5,246.0,198.49
2016,5,3,7,0,344.0,117.0,0.7,14.0,236.0,305.16,246.85
2016,5,3,7,15,213.5,149.0,0.7,14.0,226.5,280.58,226.97
2016,5,3,7,30,83.0,181.0,0.7,14.0,217.0,236.59,190.34
2016,5,3,7,45,147.5,204.5,0.7,14.5,278.5,312.07,250.49
2016,5,3,8,0,212.0,228.0,0.7,15.0,340.0,387.13,307.91
2016,5,3,8,15,227.0,249.5,0.7,15.5,380.0,429.21,338.0
2016,5,3,8,30,242.0,271.0,0.7,16.0,420.0,479.55,373.6
2016,5,3,8,45,194.0,297.0,0.75,16.5,422.0,469.64,363.43
2016,5,3,9,0,146.0,323.0,0.8,17.0,424.0,463.37,356.25
2016,5,3,9,15,180.0,342.0,0.85,17.0,473.5,516.5,395.23
2016,5,3,9,30,214.0,361.0,0.9,17.0,523.0,570.94,434.01
2016,5,3,9,45,217.0,378.5,0.95,17.5,549.0,596.38,450.17
2016,5,3,10,0,220.0,396.0,1.0,18.0,575.0,621.1,465.97
2016,5,3,10,15,164.0,409.0,1.0,18.0,545.0,584.09,437.46
2016,5,3,10,30,108.0,422.0,1.0,18.0,515.0,536.13,401.7
2016,5,3,10,45,218.0,425.0,1.0,18.5,618.0,654.59,486.9
2016,5,3,11,0,328.0,428.0,1.0,19.0,721.0,773.42,567.25
2016,5,3,11,15,227.5,445.5,0.95,19.0,650.0,684.02,502.17
2016,5,3,11,30,127.0,463.0,0.9,19.0,579.0,601.13,442.47
2016,5,3,11,45,73.5,393.5,0.85,19.0,460.5,467.53,348.52
2016,5,3,12,0,20.0,324.0,0.8,19.0,342.0,337.26,253.66
2016,5,3,12,15,37.0,373.0,0.75,19.0,407.5,407.55,305.9
2016,5,3,12,30,54.0,422.0,0.7,19.0,473.0,471.13,350.73
2016,5,3,12,45,144.0,438.0,0.7,19.0,570.0,572.39,423.89
2016,5,3,13,0,234.0,454.0,0.7,19.0,667.0,663.95,487.74
2016,5,3,13,15,204.0,448.0,0.75,19.0,630.5,622.97,458.83
2016,5,3,13,30,174.0,442.0,0.8,19.0,594.0,582.97,431.72
2016,5,3,13,45,332.0,383.0,0.9,19.0,663.5,648.7,483.37
2016,5,3,14,0,490.0,324.0,1.0,19.0,733.0,702.82,524.9
2016,5,3,14,15,449.5,324.5,1.05,19.0,689.0,651.63,488.91
2016,5,3,14,30,409.0,325.0,1.1,19.0,645.0,602.35,454.72
2016,5,3,14,45,444.0,293.5,1.2,19.0,626.5,575.65,437.86
2016,5,3,15,0,479.0,262.0,1.3,19.0,608.0,545.21,417.33
2016,5,3,15,15,316.0,281.5,1.3,18.5,504.0,445.48,342.96
2016,5,3,15,30,153.0,301.0,1.3,18.0,400.0,361.17,279.31
2016,5,3,15,45,173.0,276.5,1.35,18.0,381.0,338.21,262.55
2016,5,3,16,0,193.0,252.0,1.4,18.0,362.0,313.19,243.2
2016,5,3,16,15,131.0,225.5,1.4,17.5,297.0,254.24,198.04
2016,5,3,16,30,69.0,199.0,1.4,17.0,232.0,204.66,160.27
2016,5,3,16,45,34.5,155.0,1.45,16.5,171.5,152.0,119.29
2016,5,3,17,0,0.0,111.0,1.5,16.0,111.0,105.36,82.78
2016,5,3,17,15,0.0,94.0,1.4,15.5,94.0,89.25,69.81
2016,5,3,17,30,0.0,77.0,1.3,15.0,77.0,73.25,56.6
2016,5,3,17,45,0.0,61.0,1.25,15.0,61.0,58.25,43.88
2016,5,3,18,0,0.0,45.0,1.2,15.0,45.0,43.4,32.85
2016,5,3,18,15,0.0,31.0,1.1,14.5,31.0,29.93,20.6
2016,5,3,18,30,0.0,17.0,1.0,14.0,17.0,16.4,8.07
2016,5,3,18,45,0.0,8.5,0.95,13.5,8.5,8.19,0.0
2016,5,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
