Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,1.35,11.0,6.5,6.39,0.0
2016,5,4,5,30,0.0,13.0,1.5,11.0,13.0,12.54,0.0
2016,5,4,5,45,15.5,34.0,1.65,11.0,36.5,38.81,25.43
2016,5,4,6,0,31.0,55.0,1.8,11.0,60.0,66.3,49.58
2016,5,4,6,15,52.5,78.0,1.85,11.0,89.5,99.44,78.34
2016,5,4,6,30,74.0,101.0,1.9,11.0,119.0,134.63,108.83
2016,5,4,6,45,105.0,119.5,2.0,11.5,152.5,175.39,143.47
2016,5,4,7,0,136.0,138.0,2.1,12.0,186.0,215.3,176.96
2016,5,4,7,15,132.5,161.5,2.1,12.0,214.0,245.01,201.45
2016,5,4,7,30,129.0,185.0,2.1,12.0,242.0,274.08,224.82
2016,5,4,7,45,172.5,207.0,2.1,12.5,293.0,330.84,270.3
2016,5,4,8,0,216.0,229.0,2.1,13.0,344.0,391.1,317.45
2016,5,4,8,15,218.0,252.5,2.05,13.0,377.5,426.16,343.61
2016,5,4,8,30,220.0,276.0,2.0,13.0,411.0,460.75,369.05
2016,5,4,8,45,206.5,300.0,1.95,13.5,434.0,482.98,383.55
2016,5,4,9,0,193.0,324.0,1.9,14.0,457.0,503.57,396.6
2016,5,4,9,15,268.5,329.5,1.8,14.0,526.5,587.72,459.53
2016,5,4,9,30,344.0,335.0,1.7,14.0,596.0,667.2,516.95
2016,5,4,9,45,390.0,331.5,1.65,14.5,640.0,712.76,547.78
2016,5,4,10,0,436.0,328.0,1.6,15.0,684.0,766.91,584.02
2016,5,4,10,15,446.5,338.0,1.55,15.0,712.5,793.87,600.91
2016,5,4,10,30,457.0,348.0,1.5,15.0,741.0,819.32,616.88
2016,5,4,10,45,355.0,396.0,1.45,15.5,706.0,765.96,574.69
2016,5,4,11,0,253.0,444.0,1.4,16.0,671.0,716.54,535.65
2016,5,4,11,15,283.0,443.0,1.4,16.0,700.5,743.64,555.31
2016,5,4,11,30,313.0,442.0,1.4,16.0,730.0,769.6,573.3
2016,5,4,11,45,315.0,444.5,1.4,16.0,735.5,770.24,573.27
2016,5,4,12,0,317.0,447.0,1.4,16.0,741.0,769.5,572.65
2016,5,4,12,15,273.5,457.0,1.5,16.0,710.0,731.25,546.1
2016,5,4,12,30,230.0,467.0,1.6,16.0,679.0,688.09,516.2
2016,5,4,12,45,195.0,464.5,1.7,16.0,643.0,646.16,487.07
2016,5,4,13,0,160.0,462.0,1.8,16.0,607.0,604.94,457.95
2016,5,4,13,15,270.0,426.0,1.9,16.0,665.5,662.41,503.46
2016,5,4,13,30,380.0,390.0,2.0,16.0,724.0,709.99,540.6
2016,5,4,13,45,428.0,359.5,2.1,16.0,725.5,706.44,540.03
2016,5,4,14,0,476.0,329.0,2.2,16.0,727.0,696.95,535.53
2016,5,4,14,15,470.0,315.5,2.25,16.0,696.5,658.76,508.69
2016,5,4,14,30,464.0,302.0,2.3,16.0,666.0,619.96,481.16
2016,5,4,14,45,444.5,294.5,2.4,16.0,630.0,577.31,450.15
2016,5,4,15,0,425.0,287.0,2.5,16.0,594.0,535.43,419.1
2016,5,4,15,15,403.5,275.0,2.55,16.0,553.0,489.99,384.64
2016,5,4,15,30,382.0,263.0,2.6,16.0,512.0,445.55,350.33
2016,5,4,15,45,467.0,215.5,2.65,16.0,497.5,419.52,329.91
2016,5,4,16,0,552.0,168.0,2.7,16.0,483.0,385.74,301.62
2016,5,4,16,15,482.0,169.0,2.7,15.5,426.0,329.3,255.64
2016,5,4,16,30,412.0,170.0,2.7,15.0,369.0,279.75,215.07
2016,5,4,16,45,293.0,164.5,2.7,15.0,298.0,221.63,169.06
2016,5,4,17,0,174.0,159.0,2.7,15.0,227.0,176.64,135.26
2016,5,4,17,15,151.0,139.5,2.5,14.5,192.5,144.4,109.45
2016,5,4,17,30,128.0,120.0,2.3,14.0,158.0,114.84,86.5
2016,5,4,17,45,109.0,98.0,2.15,13.5,126.0,86.34,65.23
2016,5,4,18,0,90.0,76.0,2.0,13.0,94.0,63.23,50.69
2016,5,4,18,15,60.0,55.0,1.85,12.5,65.5,46.76,35.58
2016,5,4,18,30,30.0,34.0,1.7,12.0,37.0,31.17,20.72
2016,5,4,18,45,15.0,17.0,1.6,11.5,18.5,16.17,0.0
2016,5,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,5,15,24.0,10.5,1.75,10.0,11.5,13.25,0.0
2016,5,5,5,30,48.0,21.0,1.9,10.0,23.0,31.19,7.28
2016,5,5,5,45,123.0,40.0,2.05,10.5,56.0,76.25,52.43
2016,5,5,6,0,198.0,59.0,2.2,11.0,89.0,124.74,94.01
2016,5,5,6,15,260.0,75.5,2.25,11.0,131.0,173.92,137.18
2016,5,5,6,30,322.0,92.0,2.3,11.0,173.0,234.4,189.88
2016,5,5,6,45,392.5,97.0,2.4,11.5,218.0,288.16,236.29
2016,5,5,7,0,463.0,102.0,2.5,12.0,263.0,348.69,287.52
2016,5,5,7,15,398.0,134.0,2.5,12.0,288.5,371.39,306.5
2016,5,5,7,30,333.0,166.0,2.5,12.0,314.0,380.26,313.29
2016,5,5,7,45,198.0,194.5,2.55,12.5,285.5,333.42,273.12
2016,5,5,8,0,63.0,223.0,2.6,13.0,257.0,273.36,221.15
2016,5,5,8,15,55.0,239.0,2.6,13.0,270.5,286.23,230.79
2016,5,5,8,30,47.0,255.0,2.6,13.0,284.0,298.34,239.46
2016,5,5,8,45,80.5,289.0,2.6,13.5,343.0,362.45,289.63
2016,5,5,9,0,114.0,323.0,2.6,14.0,402.0,428.61,340.04
2016,5,5,9,15,58.0,239.5,2.55,14.0,280.0,293.37,233.2
2016,5,5,9,30,2.0,156.0,2.5,14.0,158.0,154.09,120.55
2016,5,5,9,45,73.5,279.0,2.5,14.5,339.5,350.8,277.97
2016,5,5,10,0,145.0,402.0,2.5,15.0,521.0,557.39,432.76
2016,5,5,10,15,111.0,406.0,2.5,15.0,499.0,521.76,403.58
2016,5,5,10,30,77.0,410.0,2.5,15.0,477.0,493.29,380.97
2016,5,5,10,45,38.5,244.5,2.5,15.0,278.0,283.27,221.58
2016,5,5,11,0,0.0,79.0,2.5,15.0,79.0,76.61,56.91
2016,5,5,11,15,2.0,114.5,2.55,15.5,116.5,113.28,86.65
2016,5,5,11,30,4.0,150.0,2.6,16.0,154.0,150.04,115.8
2016,5,5,11,45,4.0,152.5,2.65,16.5,156.5,152.43,117.37
2016,5,5,12,0,4.0,155.0,2.7,17.0,159.0,154.79,118.99
2016,5,5,12,15,13.0,246.0,2.65,17.0,258.0,252.69,195.79
2016,5,5,12,30,22.0,337.0,2.6,17.0,357.0,350.46,270.3
2016,5,5,12,45,20.0,321.5,2.6,17.0,339.5,332.37,256.26
2016,5,5,13,0,18.0,306.0,2.6,17.0,322.0,314.39,242.74
2016,5,5,13,15,14.0,260.0,2.55,17.0,273.0,265.02,205.04
2016,5,5,13,30,10.0,214.0,2.5,17.0,224.0,216.14,167.35
2016,5,5,13,45,6.5,184.5,2.5,17.0,191.0,184.13,142.44
2016,5,5,14,0,3.0,155.0,2.5,17.0,158.0,152.46,117.53
2016,5,5,14,15,1.5,104.0,2.5,16.5,105.5,101.86,77.43
2016,5,5,14,30,0.0,53.0,2.5,16.0,53.0,51.31,36.6
2016,5,5,14,45,0.0,47.5,2.5,16.0,47.5,45.97,32.32
2016,5,5,15,0,0.0,42.0,2.5,16.0,42.0,40.63,28.0
2016,5,5,15,15,9.5,138.0,2.45,16.0,144.5,138.6,108.29
2016,5,5,15,30,19.0,234.0,2.4,16.0,247.0,233.25,184.01
2016,5,5,15,45,9.5,148.5,2.35,16.0,155.0,147.19,115.33
2016,5,5,16,0,0.0,63.0,2.3,16.0,63.0,60.92,45.14
2016,5,5,16,15,0.0,81.0,2.2,15.5,81.0,78.35,59.96
2016,5,5,16,30,0.0,99.0,2.1,15.0,99.0,95.37,74.43
2016,5,5,16,45,0.0,56.0,2.05,14.5,56.0,54.11,40.24
2016,5,5,17,0,0.0,13.0,2.0,14.0,13.0,12.54,5.09
2016,5,5,17,15,0.0,11.0,1.85,13.5,11.0,10.61,3.48
2016,5,5,17,30,0.0,9.0,1.7,13.0,9.0,8.68,1.84
2016,5,5,17,45,0.0,7.0,1.55,13.0,7.0,6.75,0.16
2016,5,5,18,0,0.0,5.0,1.4,13.0,5.0,4.82,0.0
2016,5,5,18,15,0.0,3.5,1.2,12.5,3.5,3.37,0.0
2016,5,5,18,30,0.0,2.0,1.0,12.0,2.0,1.93,0.0
2016,5,5,18,45,0.0,1.0,0.8,11.5,1.0,0.96,0.0
2016,5,5,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,8.5,0.6,9.0,8.5,8.36,0.0
2016,5,6,5,30,0.0,17.0,0.6,9.0,17.0,16.41,3.04
2016,5,6,5,45,15.5,36.5,0.65,9.5,39.0,41.47,28.16
2016,5,6,6,0,31.0,56.0,0.7,10.0,61.0,67.17,50.69
2016,5,6,6,15,49.0,78.5,0.6,10.0,89.5,98.59,78.01
2016,5,6,6,30,67.0,101.0,0.5,10.0,118.0,131.71,106.54
2016,5,6,6,45,86.0,121.0,0.45,10.5,148.0,168.61,137.51
2016,5,6,7,0,105.0,141.0,0.4,11.0,178.0,203.37,165.98
2016,5,6,7,15,52.5,125.0,0.35,11.0,143.5,155.9,126.46
2016,5,6,7,30,0.0,109.0,0.3,11.0,109.0,106.51,84.62
2016,5,6,7,45,2.5,139.0,0.25,11.5,140.5,138.28,110.59
2016,5,6,8,0,5.0,169.0,0.2,12.0,172.0,170.38,135.83
2016,5,6,8,15,2.5,106.0,0.2,12.0,107.5,104.73,81.92
2016,5,6,8,30,0.0,43.0,0.2,12.0,43.0,41.57,29.5
2016,5,6,8,45,0.0,74.0,0.2,12.5,74.0,71.6,54.51
2016,5,6,9,0,0.0,105.0,0.2,13.0,105.0,101.84,78.89
2016,5,6,9,15,1.0,129.5,0.25,13.0,130.5,126.9,98.89
2016,5,6,9,30,2.0,154.0,0.3,13.0,156.0,152.09,118.79
2016,5,6,9,45,20.0,247.5,0.35,13.5,264.5,262.33,204.96
2016,5,6,10,0,38.0,341.0,0.4,14.0,373.0,383.56,294.85
2016,5,6,10,15,179.0,374.0,0.45,14.0,528.5,561.13,426.41
2016,5,6,10,30,320.0,407.0,0.5,14.0,684.0,742.0,552.05
2016,5,6,10,45,223.5,429.5,0.6,14.5,625.5,664.77,494.28
2016,5,6,11,0,127.0,452.0,0.7,15.0,567.0,593.11,442.29
2016,5,6,11,15,71.0,368.0,0.75,15.0,433.0,441.4,334.69
2016,5,6,11,30,15.0,284.0,0.8,15.0,299.0,293.46,224.9
2016,5,6,11,45,16.0,285.0,0.85,15.0,301.0,295.06,227.14
2016,5,6,12,0,17.0,286.0,0.9,15.0,303.0,296.56,228.39
2016,5,6,12,15,12.5,235.0,0.95,15.0,247.5,241.37,186.4
2016,5,6,12,30,8.0,184.0,1.0,15.0,192.0,186.67,144.27
2016,5,6,12,45,8.0,182.0,1.05,15.0,190.0,184.43,142.81
2016,5,6,13,0,8.0,180.0,1.1,15.0,188.0,182.15,141.14
2016,5,6,13,15,7.0,175.0,1.1,15.0,182.0,176.05,136.4
2016,5,6,13,30,6.0,170.0,1.1,15.0,176.0,170.0,131.73
2016,5,6,13,45,9.5,210.5,1.1,15.5,219.0,211.78,164.41
2016,5,6,14,0,13.0,251.0,1.1,16.0,262.0,253.04,196.04
2016,5,6,14,15,6.5,177.5,1.05,16.0,183.0,176.54,136.51
2016,5,6,14,30,0.0,104.0,1.0,16.0,104.0,100.71,76.49
2016,5,6,14,45,0.0,99.5,1.0,16.0,99.5,96.34,73.28
2016,5,6,15,0,0.0,95.0,1.0,16.0,95.0,91.99,69.93
2016,5,6,15,15,0.0,98.0,0.95,16.0,98.0,94.86,72.43
2016,5,6,15,30,0.0,101.0,0.9,16.0,101.0,97.7,74.92
2016,5,6,15,45,0.0,83.0,0.9,16.0,83.0,80.31,60.94
2016,5,6,16,0,0.0,65.0,0.9,16.0,65.0,62.86,46.78
2016,5,6,16,15,3.5,112.5,0.9,15.5,114.5,109.58,85.57
2016,5,6,16,30,7.0,160.0,0.9,15.0,164.0,153.76,121.9
2016,5,6,16,45,3.5,86.5,0.95,15.0,88.5,84.38,65.22
2016,5,6,17,0,0.0,13.0,1.0,15.0,13.0,12.54,5.05
2016,5,6,17,15,0.0,11.0,0.9,14.5,11.0,10.61,3.46
2016,5,6,17,30,0.0,9.0,0.8,14.0,9.0,8.68,1.83
2016,5,6,17,45,0.0,7.0,0.7,13.5,7.0,6.75,0.17
2016,5,6,18,0,0.0,5.0,0.6,13.0,5.0,4.82,0.0
2016,5,6,18,15,0.0,3.5,0.6,12.5,3.5,3.37,0.0
2016,5,6,18,30,0.0,2.0,0.6,12.0,2.0,1.93,0.0
2016,5,6,18,45,0.0,1.0,0.65,11.5,1.0,0.96,0.0
2016,5,6,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,1.15,10.0,5.0,4.91,0.0
2016,5,7,5,30,0.0,10.0,1.3,10.0,10.0,9.64,0.0
2016,5,7,5,45,0.0,24.0,1.45,10.5,24.0,23.17,13.56
2016,5,7,6,0,0.0,38.0,1.6,11.0,38.0,36.72,25.63
2016,5,7,6,15,0.0,55.5,1.65,11.0,55.5,54.24,41.01
2016,5,7,6,30,0.0,73.0,1.7,11.0,73.0,71.72,56.2
2016,5,7,6,45,0.0,92.0,1.75,11.0,92.0,90.73,72.45
2016,5,7,7,0,0.0,111.0,1.8,11.0,111.0,109.71,88.39
2016,5,7,7,15,29.0,146.0,1.85,11.0,159.0,165.82,135.56
2016,5,7,7,30,58.0,181.0,1.9,11.0,207.0,221.52,181.55
2016,5,7,7,45,29.0,125.5,1.95,11.5,138.5,144.94,117.25
2016,5,7,8,0,0.0,70.0,2.0,12.0,70.0,67.69,51.71
2016,5,7,8,15,0.0,92.0,2.0,12.0,92.0,89.04,69.47
2016,5,7,8,30,0.0,114.0,2.0,12.0,114.0,110.79,87.25
2016,5,7,8,45,1.0,137.0,2.05,12.5,137.5,134.41,106.22
2016,5,7,9,0,2.0,160.0,2.1,13.0,161.0,158.16,125.03
2016,5,7,9,15,2.0,156.0,2.05,13.0,157.5,154.1,121.4
2016,5,7,9,30,2.0,152.0,2.0,13.0,154.0,150.1,117.92
2016,5,7,9,45,3.0,156.5,2.0,13.5,159.5,155.48,121.87
2016,5,7,10,0,4.0,161.0,2.0,14.0,165.0,160.9,125.81
2016,5,7,10,15,2.0,115.0,2.0,14.0,117.0,113.66,87.6
2016,5,7,10,30,0.0,69.0,2.0,14.0,69.0,66.87,49.45
2016,5,7,10,45,0.0,83.5,2.0,14.0,83.5,80.98,60.95
2016,5,7,11,0,0.0,98.0,2.0,14.0,98.0,95.16,72.39
2016,5,7,11,15,0.0,113.0,2.0,14.0,113.0,109.84,84.18
2016,5,7,11,30,0.0,128.0,2.0,14.0,128.0,124.52,95.92
2016,5,7,11,45,1.5,138.0,2.0,14.0,139.5,135.76,104.96
2016,5,7,12,0,3.0,148.0,2.0,14.0,151.0,146.96,113.94
2016,5,7,12,15,6.0,169.5,1.95,14.0,175.5,170.79,133.0
2016,5,7,12,30,9.0,191.0,1.9,14.0,200.0,194.48,151.8
2016,5,7,12,45,6.5,174.0,1.9,14.0,180.5,175.22,136.45
2016,5,7,13,0,4.0,157.0,1.9,14.0,161.0,156.11,121.27
2016,5,7,13,15,4.0,158.5,1.85,14.0,162.5,157.36,122.37
2016,5,7,13,30,4.0,160.0,1.8,14.0,164.0,158.59,123.43
2016,5,7,13,45,2.0,146.0,1.8,14.0,148.0,143.13,111.12
2016,5,7,14,0,0.0,132.0,1.8,14.0,132.0,127.85,98.94
2016,5,7,14,15,0.0,136.5,1.75,14.0,136.5,132.13,102.55
2016,5,7,14,30,0.0,141.0,1.7,14.0,141.0,136.37,106.12
2016,5,7,14,45,1.5,155.5,1.7,14.0,157.0,151.19,118.28
2016,5,7,15,0,3.0,170.0,1.7,14.0,173.0,165.73,130.21
2016,5,7,15,15,1.5,121.5,1.65,14.0,123.0,118.25,92.05
2016,5,7,15,30,0.0,73.0,1.6,14.0,73.0,70.63,53.26
2016,5,7,15,45,0.0,82.0,1.6,14.0,82.0,79.34,60.69
2016,5,7,16,0,0.0,91.0,1.6,14.0,91.0,88.06,68.1
2016,5,7,16,15,0.0,71.5,1.55,13.5,71.5,69.14,52.68
2016,5,7,16,30,0.0,52.0,1.5,13.0,52.0,50.25,37.08
2016,5,7,16,45,13.5,100.0,1.45,13.0,105.5,99.61,78.41
2016,5,7,17,0,27.0,148.0,1.4,13.0,159.0,140.85,112.3
2016,5,7,17,15,20.0,127.5,1.3,12.5,135.0,121.67,96.86
2016,5,7,17,30,13.0,107.0,1.2,12.0,111.0,100.47,79.72
2016,5,7,17,45,170.0,89.5,1.2,12.0,125.0,80.06,58.33
2016,5,7,18,0,327.0,72.0,1.2,12.0,139.0,53.23,42.1
2016,5,7,18,15,243.0,56.5,1.1,11.5,98.5,42.75,32.34
2016,5,7,18,30,159.0,41.0,1.0,11.0,58.0,33.6,23.3
2016,5,7,18,45,79.5,20.5,0.95,11.0,29.0,17.31,3.63
2016,5,7,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,5,15,65.5,12.0,0.8,9.5,16.5,20.17,0.0
2016,5,8,5,30,131.0,24.0,0.9,10.0,33.0,54.67,24.77
2016,5,8,5,45,237.5,38.0,1.05,10.5,70.5,104.52,72.42
2016,5,8,6,0,344.0,52.0,1.2,11.0,108.0,163.6,122.71
2016,5,8,6,15,418.5,62.0,1.2,11.0,154.0,220.37,172.73
2016,5,8,6,30,493.0,72.0,1.2,11.0,200.0,283.81,228.04
2016,5,8,6,45,246.5,87.0,1.25,11.5,151.0,207.35,169.33
2016,5,8,7,0,0.0,102.0,1.3,12.0,102.0,100.28,79.82
2016,5,8,7,15,102.5,144.5,1.25,12.0,191.0,209.82,172.16
2016,5,8,7,30,205.0,187.0,1.2,12.0,280.0,321.85,263.21
2016,5,8,7,45,113.0,192.0,1.2,12.5,244.0,276.34,224.05
2016,5,8,8,0,21.0,197.0,1.2,13.0,208.0,210.29,168.34
2016,5,8,8,15,10.5,176.0,1.15,13.5,181.5,181.15,144.1
2016,5,8,8,30,0.0,155.0,1.1,14.0,155.0,151.81,119.53
2016,5,8,8,45,35.5,233.5,1.05,14.5,258.5,266.53,211.1
2016,5,8,9,0,71.0,312.0,1.0,15.0,362.0,380.56,297.49
2016,5,8,9,15,46.5,296.0,1.0,15.0,329.5,343.15,267.13
2016,5,8,9,30,22.0,280.0,1.0,15.0,297.0,297.1,231.04
2016,5,8,9,45,20.5,284.0,1.0,15.5,300.5,299.83,232.48
2016,5,8,10,0,19.0,288.0,1.0,16.0,304.0,302.46,233.6
2016,5,8,10,15,95.5,362.0,1.05,16.0,444.5,460.18,353.28
2016,5,8,10,30,172.0,436.0,1.1,16.0,585.0,621.05,468.32
2016,5,8,10,45,95.0,370.0,1.15,16.5,453.0,476.38,361.42
2016,5,8,11,0,18.0,304.0,1.2,17.0,321.0,317.02,242.03
2016,5,8,11,15,29.5,352.5,1.25,17.0,380.0,384.28,293.2
2016,5,8,11,30,41.0,401.0,1.3,17.0,439.0,444.48,337.05
2016,5,8,11,45,26.0,314.0,1.4,17.0,338.5,339.5,259.44
2016,5,8,12,0,11.0,227.0,1.5,17.0,238.0,232.38,178.58
2016,5,8,12,15,7.5,189.5,1.55,17.0,197.0,191.84,147.55
2016,5,8,12,30,4.0,152.0,1.6,17.0,156.0,151.59,116.1
2016,5,8,12,45,7.0,183.0,1.65,17.5,190.0,184.48,141.88
2016,5,8,13,0,10.0,214.0,1.7,18.0,224.0,217.14,167.01
2016,5,8,13,15,9.0,204.0,1.75,17.5,213.0,206.04,158.73
2016,5,8,13,30,8.0,194.0,1.8,17.0,202.0,195.01,150.59
2016,5,8,13,45,11.0,227.5,1.9,17.0,237.5,229.47,177.71
2016,5,8,14,0,14.0,261.0,2.0,17.0,273.0,263.47,204.19
2016,5,8,14,15,14.0,258.5,2.05,17.0,270.5,260.09,201.75
2016,5,8,14,30,14.0,256.0,2.1,17.0,268.0,256.64,199.42
2016,5,8,14,45,9.5,219.0,2.2,17.0,227.0,217.26,169.07
2016,5,8,15,0,5.0,182.0,2.3,17.0,186.0,178.42,138.85
2016,5,8,15,15,6.0,187.5,2.3,16.5,192.0,183.66,143.68
2016,5,8,15,30,7.0,193.0,2.3,16.0,198.0,188.65,148.27
2016,5,8,15,45,5.0,181.5,2.35,16.0,185.0,176.03,138.54
2016,5,8,16,0,3.0,170.0,2.4,16.0,172.0,163.63,128.98
2016,5,8,16,15,15.0,177.5,2.4,15.5,185.0,174.11,138.01
2016,5,8,16,30,27.0,185.0,2.4,15.0,198.0,179.88,143.03
2016,5,8,16,45,13.5,155.5,2.4,15.0,162.0,149.97,119.22
2016,5,8,17,0,0.0,126.0,2.4,15.0,126.0,118.92,94.41
2016,5,8,17,15,0.0,108.0,2.35,14.5,108.0,101.82,80.62
2016,5,8,17,30,0.0,90.0,2.3,14.0,90.0,84.84,66.62
2016,5,8,17,45,247.5,71.5,2.25,13.5,122.5,65.44,43.34
2016,5,8,18,0,495.0,53.0,2.2,13.0,155.0,37.29,27.75
2016,5,8,18,15,402.0,43.5,2.0,12.5,111.5,31.83,22.59
2016,5,8,18,30,309.0,34.0,1.8,12.0,68.0,26.0,16.76
2016,5,8,18,45,154.5,17.0,1.65,11.5,34.0,12.54,1.78
2016,5,8,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,5,15,66.0,13.5,1.3,8.0,18.0,21.83,0.0
2016,5,9,5,30,132.0,27.0,1.4,8.0,36.0,58.87,29.54
2016,5,9,5,45,237.0,41.5,1.5,8.5,74.5,108.74,76.78
2016,5,9,6,0,342.0,56.0,1.6,9.0,113.0,168.04,127.7
2016,5,9,6,15,418.5,66.5,1.6,9.5,160.5,224.39,177.5
2016,5,9,6,30,495.0,77.0,1.6,10.0,208.0,290.62,235.1
2016,5,9,6,45,550.5,84.5,1.6,10.5,259.0,350.4,286.49
2016,5,9,7,0,606.0,92.0,1.6,11.0,310.0,415.07,340.29
2016,5,9,7,15,369.0,142.0,1.55,11.0,281.0,366.07,300.84
2016,5,9,7,30,132.0,192.0,1.5,11.0,252.0,283.75,232.07
2016,5,9,7,45,72.0,188.0,1.5,11.5,221.5,239.34,194.84
2016,5,9,8,0,12.0,184.0,1.5,12.0,191.0,190.54,153.12
2016,5,9,8,15,77.5,235.0,1.5,12.5,283.5,298.01,240.34
2016,5,9,8,30,143.0,286.0,1.5,13.0,376.0,412.94,329.4
2016,5,9,8,45,96.0,292.0,1.5,13.5,354.5,377.92,299.27
2016,5,9,9,0,49.0,298.0,1.5,14.0,333.0,346.96,272.95
2016,5,9,9,15,39.0,299.5,1.5,14.5,328.5,340.3,266.6
2016,5,9,9,30,29.0,301.0,1.5,15.0,324.0,333.07,259.73
2016,5,9,9,45,89.5,354.0,1.5,15.5,427.5,444.71,344.73
2016,5,9,10,0,150.0,407.0,1.5,16.0,531.0,567.2,433.47
2016,5,9,10,15,176.0,421.0,1.5,16.0,571.0,608.12,461.79
2016,5,9,10,30,202.0,435.0,1.5,16.0,611.0,649.06,490.47
2016,5,9,10,45,123.5,417.0,1.5,16.5,525.5,553.58,418.94
2016,5,9,11,0,45.0,399.0,1.5,17.0,440.0,448.65,340.19
2016,5,9,11,15,77.0,431.5,1.5,17.0,502.5,512.98,388.28
2016,5,9,11,30,109.0,464.0,1.5,17.0,565.0,576.78,433.93
2016,5,9,11,45,160.5,470.0,1.55,17.5,620.0,638.16,477.46
2016,5,9,12,0,212.0,476.0,1.6,18.0,675.0,690.97,514.37
2016,5,9,12,15,148.5,466.0,1.6,18.0,605.5,614.58,458.98
2016,5,9,12,30,85.0,456.0,1.6,18.0,536.0,534.46,401.04
2016,5,9,12,45,88.0,448.0,1.65,18.5,530.0,525.75,395.18
2016,5,9,13,0,91.0,440.0,1.7,19.0,524.0,516.66,388.54
2016,5,9,13,15,210.0,431.0,1.7,19.0,619.0,611.81,460.1
2016,5,9,13,30,329.0,422.0,1.7,19.0,714.0,698.48,522.97
2016,5,9,13,45,224.5,419.5,1.7,19.0,616.5,594.75,447.46
2016,5,9,14,0,120.0,417.0,1.7,19.0,519.0,499.37,377.6
2016,5,9,14,15,244.0,383.5,1.65,19.0,581.0,554.25,421.25
2016,5,9,14,30,368.0,350.0,1.6,19.0,643.0,598.34,454.95
2016,5,9,14,45,292.0,348.0,1.6,19.0,573.5,527.08,402.16
2016,5,9,15,0,216.0,346.0,1.6,19.0,504.0,462.47,354.32
2016,5,9,15,15,226.5,323.0,1.55,18.5,480.5,434.78,335.04
2016,5,9,15,30,237.0,300.0,1.5,18.0,457.0,405.9,314.13
2016,5,9,15,45,514.0,201.5,1.5,18.0,510.0,432.29,334.84
2016,5,9,16,0,791.0,103.0,1.5,18.0,563.0,434.43,333.1
2016,5,9,16,15,767.5,99.5,1.45,17.5,513.5,379.34,287.17
2016,5,9,16,30,744.0,96.0,1.4,17.0,464.0,326.01,241.77
2016,5,9,16,45,709.0,92.0,1.4,17.0,411.5,268.35,192.18
2016,5,9,17,0,674.0,88.0,1.4,17.0,359.0,216.67,147.45
2016,5,9,17,15,630.0,82.0,1.3,16.5,307.5,165.5,105.06
2016,5,9,17,30,586.0,76.0,1.2,16.0,256.0,119.22,69.92
2016,5,9,17,45,522.0,68.0,1.15,15.5,206.0,75.28,43.15
2016,5,9,18,0,458.0,60.0,1.1,15.0,156.0,43.36,32.91
2016,5,9,18,15,363.0,49.0,1.05,14.0,112.0,36.77,26.83
2016,5,9,18,30,268.0,38.0,1.0,13.0,68.0,29.09,19.42
2016,5,9,18,45,134.0,19.0,1.0,12.5,34.0,14.58,3.65
2016,5,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,5,15,85.5,12.5,0.8,10.5,19.0,23.53,0.0
2016,5,10,5,30,171.0,25.0,0.9,11.0,38.0,64.23,33.06
2016,5,10,5,45,284.5,37.5,1.0,12.0,77.5,116.76,80.91
2016,5,10,6,0,398.0,50.0,1.1,13.0,117.0,179.55,133.8
2016,5,10,6,15,471.5,58.5,1.15,13.5,165.0,236.47,183.58
2016,5,10,6,30,545.0,67.0,1.2,14.0,213.0,300.83,238.93
2016,5,10,6,45,598.0,73.0,1.25,14.5,264.5,360.3,289.34
2016,5,10,7,0,651.0,79.0,1.3,15.0,316.0,424.36,341.84
2016,5,10,7,15,687.0,84.5,1.4,15.5,367.5,482.72,388.47
2016,5,10,7,30,723.0,90.0,1.5,16.0,419.0,543.31,435.34
2016,5,10,7,45,752.5,93.0,1.65,17.0,470.5,597.28,475.35
2016,5,10,8,0,782.0,96.0,1.8,18.0,522.0,653.72,515.94
2016,5,10,8,15,802.0,99.5,1.8,18.0,570.5,704.33,550.6
2016,5,10,8,30,822.0,103.0,1.8,18.0,619.0,754.43,584.17
2016,5,10,8,45,596.0,199.0,1.8,18.5,587.0,707.29,545.65
2016,5,10,9,0,370.0,295.0,1.8,19.0,555.0,629.02,482.46
2016,5,10,9,15,626.5,203.0,1.75,19.5,672.5,775.78,591.23
2016,5,10,9,30,883.0,111.0,1.7,20.0,790.0,915.43,681.97
2016,5,10,9,45,885.0,116.5,1.7,20.5,822.5,943.56,696.36
2016,5,10,10,0,887.0,122.0,1.7,21.0,855.0,968.73,709.99
2016,5,10,10,15,894.0,123.5,1.65,21.0,883.0,991.42,722.67
2016,5,10,10,30,901.0,125.0,1.6,21.0,911.0,1011.16,733.44
2016,5,10,10,45,908.5,125.0,1.6,21.5,933.0,1026.75,740.95
2016,5,10,11,0,916.0,125.0,1.6,22.0,955.0,1039.18,746.56
2016,5,10,11,15,919.5,125.5,1.55,22.0,968.5,1044.9,748.72
2016,5,10,11,30,923.0,126.0,1.5,22.0,982.0,1047.27,748.97
2016,5,10,11,45,926.5,125.0,1.5,22.5,989.0,1044.75,745.7
2016,5,10,12,0,930.0,124.0,1.5,23.0,996.0,1038.87,740.53
2016,5,10,12,15,930.0,124.0,1.5,23.0,994.0,1027.25,733.38
2016,5,10,12,30,930.0,124.0,1.5,23.0,992.0,1012.39,724.35
2016,5,10,12,45,933.0,120.0,1.5,23.0,983.5,993.17,712.69
2016,5,10,13,0,936.0,116.0,1.5,23.0,975.0,970.73,699.08
2016,5,10,13,15,932.5,115.5,1.5,23.0,958.0,942.84,682.02
2016,5,10,13,30,929.0,115.0,1.5,23.0,941.0,912.18,663.18
2016,5,10,13,45,926.0,112.5,1.5,23.0,917.0,877.37,641.57
2016,5,10,14,0,923.0,110.0,1.5,23.0,893.0,840.08,618.19
2016,5,10,14,15,915.5,108.5,1.5,22.5,861.5,798.02,592.57
2016,5,10,14,30,908.0,107.0,1.5,22.0,830.0,754.15,565.34
2016,5,10,14,45,899.5,104.0,1.55,22.0,793.0,706.56,534.11
2016,5,10,15,0,891.0,101.0,1.6,22.0,756.0,657.66,499.48
2016,5,10,15,15,878.5,99.0,1.6,21.5,713.0,606.31,462.53
2016,5,10,15,30,866.0,97.0,1.6,21.0,670.0,554.46,423.95
2016,5,10,15,45,850.5,93.5,1.65,21.0,623.5,499.52,381.21
2016,5,10,16,0,835.0,90.0,1.7,21.0,577.0,442.35,335.4
2016,5,10,16,15,813.0,87.0,1.7,20.5,526.5,386.06,289.23
2016,5,10,16,30,791.0,84.0,1.7,20.0,476.0,331.29,242.87
2016,5,10,16,45,762.5,79.5,1.7,20.0,424.0,275.18,194.33
2016,5,10,17,0,734.0,75.0,1.7,20.0,372.0,221.8,147.99
2016,5,10,17,15,693.5,70.0,1.65,19.0,320.0,169.01,104.4
2016,5,10,17,30,653.0,65.0,1.6,18.0,268.0,117.72,65.28
2016,5,10,17,45,596.0,58.5,1.55,17.5,217.0,71.66,37.23
2016,5,10,18,0,539.0,52.0,1.5,17.0,166.0,36.14,26.29
2016,5,10,18,15,448.0,43.0,1.45,16.0,120.5,31.08,21.65
2016,5,10,18,30,357.0,34.0,1.4,15.0,75.0,25.68,16.39
2016,5,10,18,45,215.5,22.0,1.35,14.5,43.0,16.95,5.71
2016,5,10,19,0,74.0,10.0,1.3,14.0,11.0,9.83,0.0
2016,5,10,19,15,37.0,5.0,1.25,13.5,5.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,5,15,117.0,12.5,1.05,9.5,21.5,27.88,0.0
2016,5,11,5,30,234.0,25.0,1.2,10.0,43.0,77.39,41.68
2016,5,11,5,45,345.0,36.0,1.35,11.0,84.5,130.25,90.51
2016,5,11,6,0,456.0,47.0,1.5,12.0,126.0,194.17,145.21
2016,5,11,6,15,528.0,55.0,1.45,12.5,175.0,253.14,197.35
2016,5,11,6,30,600.0,63.0,1.4,13.0,224.0,319.38,254.64
2016,5,11,6,45,448.0,98.0,1.4,13.5,232.5,317.69,257.01
2016,5,11,7,0,296.0,133.0,1.4,14.0,241.0,296.2,240.91
2016,5,11,7,15,342.0,147.5,1.3,14.5,290.5,351.65,285.55
2016,5,11,7,30,388.0,162.0,1.2,15.0,340.0,417.59,336.41
2016,5,11,7,45,364.5,189.0,1.2,15.5,371.5,442.5,353.91
2016,5,11,8,0,341.0,216.0,1.2,16.0,403.0,471.04,373.62
2016,5,11,8,15,595.0,158.0,1.1,16.5,519.0,619.07,485.81
2016,5,11,8,30,849.0,100.0,1.0,17.0,635.0,772.7,591.76
2016,5,11,8,45,587.5,203.5,0.95,17.5,586.5,702.74,536.0
2016,5,11,9,0,326.0,307.0,0.9,18.0,538.0,605.19,459.24
2016,5,11,9,15,369.5,311.0,0.8,18.5,585.5,656.34,494.29
2016,5,11,9,30,413.0,315.0,0.7,19.0,633.0,716.37,532.47
2016,5,11,9,45,663.5,215.0,0.65,19.5,752.0,853.93,627.1
2016,5,11,10,0,914.0,115.0,0.6,20.0,871.0,987.32,706.49
2016,5,11,10,15,920.0,116.0,0.55,20.0,898.5,1009.01,715.62
2016,5,11,10,30,926.0,117.0,0.5,20.0,926.0,1027.64,724.61
2016,5,11,10,45,929.5,118.5,0.45,20.5,946.5,1041.15,729.17
2016,5,11,11,0,933.0,120.0,0.4,21.0,967.0,1051.35,731.86
2016,5,11,11,15,935.5,120.0,0.45,21.0,979.5,1055.64,735.01
2016,5,11,11,30,938.0,120.0,0.5,21.0,992.0,1056.53,736.38
2016,5,11,11,45,942.0,118.0,0.55,21.5,998.0,1053.46,734.13
2016,5,11,12,0,946.0,116.0,0.6,22.0,1004.0,1046.98,730.01
2016,5,11,12,15,945.0,116.0,0.75,22.0,1001.5,1034.28,725.97
2016,5,11,12,30,944.0,116.0,0.9,22.0,999.0,1018.3,719.81
2016,5,11,12,45,940.0,116.5,1.05,22.5,988.0,996.83,708.63
2016,5,11,13,0,936.0,117.0,1.2,23.0,977.0,972.37,695.32
2016,5,11,13,15,932.0,116.0,1.3,22.5,959.5,943.56,680.81
2016,5,11,13,30,928.0,115.0,1.4,22.0,942.0,912.04,664.23
2016,5,11,13,45,921.5,114.5,1.55,22.0,916.5,876.36,643.93
2016,5,11,14,0,915.0,114.0,1.7,22.0,891.0,838.41,621.61
2016,5,11,14,15,907.5,112.5,1.75,22.0,860.0,796.68,595.24
2016,5,11,14,30,900.0,111.0,1.8,22.0,829.0,753.14,567.28
2016,5,11,14,45,888.5,109.5,1.9,22.0,791.0,705.32,535.72
2016,5,11,15,0,877.0,108.0,2.0,22.0,753.0,656.47,501.0
2016,5,11,15,15,863.5,105.5,2.0,21.5,710.5,604.71,463.46
2016,5,11,15,30,850.0,103.0,2.0,21.0,668.0,550.72,423.09
2016,5,11,15,45,832.5,100.5,2.0,21.0,621.0,496.24,380.19
2016,5,11,16,0,815.0,98.0,2.0,21.0,574.0,442.33,336.42
2016,5,11,16,15,792.5,94.0,1.95,20.5,524.0,385.96,290.05
2016,5,11,16,30,770.0,90.0,1.9,20.0,474.0,331.21,243.69
2016,5,11,16,45,741.5,85.5,1.9,19.5,422.5,276.24,196.49
2016,5,11,17,0,713.0,81.0,1.9,19.0,371.0,221.26,149.15
2016,5,11,17,15,671.5,75.5,1.75,18.0,319.0,168.77,105.62
2016,5,11,17,30,630.0,70.0,1.6,17.0,267.0,120.84,68.96
2016,5,11,17,45,573.5,62.5,1.5,16.5,216.5,75.13,40.51
2016,5,11,18,0,517.0,55.0,1.4,16.0,166.0,38.57,28.57
2016,5,11,18,15,426.5,45.5,1.3,15.0,121.0,33.17,23.61
2016,5,11,18,30,336.0,36.0,1.2,14.0,76.0,27.41,18.02
2016,5,11,18,45,168.0,23.5,1.1,13.5,43.5,18.18,7.15
2016,5,11,19,0,0.0,11.0,1.0,13.0,11.0,10.81,0.0
2016,5,11,19,15,0.0,5.5,1.0,12.5,5.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,5,15,77.0,14.5,1.5,9.5,20.0,24.65,0.0
2016,5,12,5,30,154.0,29.0,1.7,10.0,40.0,66.88,38.09
2016,5,12,5,45,255.0,43.0,1.9,10.5,79.5,115.6,82.0
2016,5,12,6,0,356.0,57.0,2.1,11.0,119.0,174.67,132.64
2016,5,12,6,15,428.5,67.5,2.15,11.5,166.5,232.16,183.27
2016,5,12,6,30,501.0,78.0,2.2,12.0,214.0,296.25,238.98
2016,5,12,6,45,431.5,101.5,2.25,12.5,236.0,314.53,256.92
2016,5,12,7,0,362.0,125.0,2.3,13.0,258.0,326.92,268.24
2016,5,12,7,15,215.5,156.5,2.25,13.5,239.0,291.58,238.71
2016,5,12,7,30,69.0,188.0,2.2,14.0,220.0,235.51,190.72
2016,5,12,7,45,43.0,191.5,2.2,14.5,212.5,224.23,180.47
2016,5,12,8,0,17.0,195.0,2.2,15.0,205.0,205.26,163.72
2016,5,12,8,15,394.5,161.0,2.15,15.5,410.0,472.14,382.1
2016,5,12,8,30,772.0,127.0,2.1,16.0,615.0,743.26,584.88
2016,5,12,8,45,625.5,190.0,2.05,16.5,604.0,722.67,563.27
2016,5,12,9,0,479.0,253.0,2.0,17.0,593.0,684.01,529.67
2016,5,12,9,15,553.0,243.5,1.9,17.5,656.0,752.44,577.63
2016,5,12,9,30,627.0,234.0,1.8,18.0,719.0,825.93,626.55
2016,5,12,9,45,745.5,184.0,1.75,18.5,785.0,897.01,672.23
2016,5,12,10,0,864.0,134.0,1.7,19.0,851.0,960.84,710.69
2016,5,12,10,15,572.0,278.0,1.7,19.0,759.5,853.2,635.19
2016,5,12,10,30,280.0,422.0,1.7,19.0,668.0,719.25,534.92
2016,5,12,10,45,587.0,278.0,1.7,19.5,807.5,880.81,654.23
2016,5,12,11,0,894.0,134.0,1.7,20.0,947.0,1027.75,748.25
2016,5,12,11,15,896.5,135.0,1.75,20.0,960.0,1032.86,749.94
2016,5,12,11,30,899.0,136.0,1.8,20.0,973.0,1034.7,751.43
2016,5,12,11,45,900.5,136.0,1.85,20.5,978.5,1031.28,748.27
2016,5,12,12,0,902.0,136.0,1.9,21.0,984.0,1024.61,743.2
2016,5,12,12,15,901.5,136.0,1.95,21.0,981.5,1012.78,736.38
2016,5,12,12,30,901.0,136.0,2.0,21.0,979.0,997.84,727.66
2016,5,12,12,45,881.0,146.5,2.1,21.0,964.0,971.92,712.45
2016,5,12,13,0,861.0,157.0,2.2,21.0,949.0,947.49,698.16
2016,5,12,13,15,856.5,156.0,2.25,21.0,932.0,919.4,680.8
2016,5,12,13,30,852.0,155.0,2.3,21.0,915.0,888.85,661.71
2016,5,12,13,45,843.0,154.5,2.35,21.0,890.0,852.76,638.73
2016,5,12,14,0,834.0,154.0,2.4,21.0,865.0,814.81,614.29
2016,5,12,14,15,825.0,152.0,2.4,20.5,834.0,773.76,588.2
2016,5,12,14,30,816.0,150.0,2.4,20.0,803.0,731.27,560.41
2016,5,12,14,45,805.0,147.0,2.45,20.0,766.0,685.25,527.53
2016,5,12,15,0,794.0,144.0,2.5,20.0,729.0,638.4,493.24
2016,5,12,15,15,778.5,140.5,2.5,19.5,687.5,587.84,455.98
2016,5,12,15,30,763.0,137.0,2.5,19.0,646.0,535.45,416.28
2016,5,12,15,45,746.0,132.0,2.5,19.0,600.5,482.78,374.4
2016,5,12,16,0,729.0,127.0,2.5,19.0,555.0,430.81,331.88
2016,5,12,16,15,703.5,122.0,2.5,18.5,506.0,376.53,287.1
2016,5,12,16,30,678.0,117.0,2.5,18.0,457.0,324.3,242.84
2016,5,12,16,45,650.0,110.0,2.5,18.0,407.0,271.86,197.38
2016,5,12,17,0,622.0,103.0,2.5,18.0,357.0,222.21,154.22
2016,5,12,17,15,577.5,95.5,2.4,17.0,306.5,172.4,113.21
2016,5,12,17,30,533.0,88.0,2.3,16.0,256.0,127.59,78.93
2016,5,12,17,45,480.0,77.5,2.25,15.5,208.0,84.73,51.23
2016,5,12,18,0,427.0,67.0,2.2,15.0,160.0,48.81,37.76
2016,5,12,18,15,339.0,54.5,2.1,14.5,116.0,40.69,30.27
2016,5,12,18,30,251.0,42.0,2.0,14.0,72.0,32.13,22.11
2016,5,12,18,45,125.5,26.5,1.95,13.5,41.5,20.59,9.36
2016,5,12,19,0,0.0,11.0,1.9,13.0,11.0,10.81,0.0
2016,5,12,19,15,0.0,5.5,1.95,12.5,5.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,5,15,99.0,14.5,1.85,8.5,22.0,27.78,0.0
2016,5,13,5,30,198.0,29.0,2.1,9.0,44.0,75.77,44.22
2016,5,13,5,45,305.0,41.5,2.35,9.5,85.5,126.36,89.8
2016,5,13,6,0,412.0,54.0,2.6,10.0,127.0,189.67,144.51
2016,5,13,6,15,483.5,63.0,2.65,10.5,175.5,247.49,196.15
2016,5,13,6,30,555.0,72.0,2.7,11.0,224.0,312.48,253.26
2016,5,13,6,45,601.5,79.5,2.8,11.5,275.5,371.29,304.42
2016,5,13,7,0,648.0,87.0,2.9,12.0,327.0,434.02,357.3
2016,5,13,7,15,530.0,123.0,2.9,12.5,338.5,436.59,359.45
2016,5,13,7,30,412.0,159.0,2.9,13.0,350.0,429.56,352.48
2016,5,13,7,45,332.5,197.0,2.95,13.5,362.0,431.0,351.68
2016,5,13,8,0,253.0,235.0,3.0,14.0,374.0,431.19,348.99
2016,5,13,8,15,151.5,249.5,3.0,14.5,335.0,374.91,301.53
2016,5,13,8,30,50.0,264.0,3.0,15.0,296.0,309.73,246.47
2016,5,13,8,45,41.0,272.0,3.0,15.5,300.0,311.73,246.88
2016,5,13,9,0,32.0,280.0,3.0,16.0,304.0,313.08,246.55
2016,5,13,9,15,33.0,296.5,3.0,16.0,322.0,331.56,260.31
2016,5,13,9,30,34.0,313.0,3.0,16.0,340.0,349.95,273.88
2016,5,13,9,45,41.0,338.0,3.05,16.5,371.5,382.76,298.09
2016,5,13,10,0,48.0,363.0,3.1,17.0,403.0,415.64,322.0
2016,5,13,10,15,50.0,378.0,3.15,17.0,421.5,433.14,334.65
2016,5,13,10,30,52.0,393.0,3.2,17.0,440.0,450.43,347.18
2016,5,13,10,45,494.0,254.0,3.3,17.5,704.0,762.54,590.03
2016,5,13,11,0,936.0,115.0,3.4,18.0,968.0,1050.15,787.87
2016,5,13,11,15,938.5,115.5,3.45,18.0,980.5,1054.99,788.38
2016,5,13,11,30,941.0,116.0,3.5,18.0,993.0,1056.42,789.34
2016,5,13,11,45,943.0,115.5,3.6,18.0,998.5,1052.93,787.56
2016,5,13,12,0,945.0,115.0,3.7,18.0,1004.0,1046.05,783.64
2016,5,13,12,15,944.5,114.5,3.8,18.0,1002.0,1033.38,775.94
2016,5,13,12,30,944.0,114.0,3.9,18.0,1000.0,1017.44,766.12
2016,5,13,12,45,940.5,114.5,4.0,18.0,989.5,996.5,752.94
2016,5,13,13,0,937.0,115.0,4.1,18.0,979.0,972.55,737.7
2016,5,13,13,15,933.5,114.0,4.1,17.5,962.0,944.24,720.22
2016,5,13,13,30,930.0,113.0,4.1,17.0,945.0,913.19,700.75
2016,5,13,13,45,644.0,249.0,4.15,17.0,818.0,781.27,606.17
2016,5,13,14,0,358.0,385.0,4.2,17.0,691.0,658.67,509.88
2016,5,13,14,15,636.5,244.0,4.15,16.5,764.0,720.05,564.19
2016,5,13,14,30,915.0,103.0,4.1,16.0,837.0,757.98,596.99
2016,5,13,14,45,911.0,99.0,4.05,16.0,801.5,712.35,564.04
2016,5,13,15,0,907.0,95.0,4.0,16.0,766.0,665.02,527.69
2016,5,13,15,15,896.0,93.0,3.95,15.5,724.0,613.98,488.48
2016,5,13,15,30,885.0,91.0,3.9,15.0,682.0,562.29,447.59
2016,5,13,15,45,875.5,86.5,3.85,15.0,637.0,508.57,403.11
2016,5,13,16,0,866.0,82.0,3.8,15.0,592.0,454.55,357.1
2016,5,13,16,15,846.5,79.0,3.7,14.5,542.0,397.98,308.4
2016,5,13,16,30,827.0,76.0,3.6,14.0,492.0,339.48,256.94
2016,5,13,16,45,806.5,71.5,3.55,14.0,441.0,283.71,206.37
2016,5,13,17,0,786.0,67.0,3.5,14.0,390.0,229.76,157.29
2016,5,13,17,15,750.0,62.5,3.35,13.5,337.5,175.28,110.02
2016,5,13,17,30,714.0,58.0,3.2,13.0,285.0,124.73,69.65
2016,5,13,17,45,664.5,52.5,3.1,12.5,233.5,76.67,38.79
2016,5,13,18,0,615.0,47.0,3.0,12.0,182.0,34.59,25.5
2016,5,13,18,15,530.5,40.0,2.8,11.0,135.0,28.08,19.51
2016,5,13,18,30,446.0,33.0,2.6,10.0,88.0,24.34,15.75
2016,5,13,18,45,299.5,22.5,2.4,9.5,52.0,17.05,7.33
2016,5,13,19,0,153.0,12.0,2.2,9.0,16.0,11.8,0.0
2016,5,13,19,15,76.5,6.0,2.15,8.5,8.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,5,15,142.5,13.0,1.55,10.0,24.5,32.47,0.0
2016,5,14,5,30,285.0,26.0,1.7,10.0,49.0,90.44,52.81
2016,5,14,5,45,394.0,35.0,1.9,10.5,91.5,142.71,100.15
2016,5,14,6,0,503.0,44.0,2.1,11.0,134.0,206.97,156.06
2016,5,14,6,15,569.5,50.5,2.15,11.5,183.0,264.99,208.29
