Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,6,30,636.0,57.0,2.2,12.0,232.0,329.64,265.24
2016,5,14,6,45,327.0,95.0,2.3,12.5,186.0,260.39,213.1
2016,5,14,7,0,18.0,133.0,2.4,13.0,140.0,141.5,114.16
2016,5,14,7,15,9.0,134.5,2.4,13.0,138.0,137.96,111.06
2016,5,14,7,30,0.0,136.0,2.4,13.0,136.0,133.82,107.09
2016,5,14,7,45,2.0,152.5,2.4,13.5,153.5,151.5,121.13
2016,5,14,8,0,4.0,169.0,2.4,14.0,171.0,169.36,135.09
2016,5,14,8,15,10.5,196.0,2.35,14.5,202.5,201.45,160.46
2016,5,14,8,30,17.0,223.0,2.3,15.0,234.0,234.05,185.77
2016,5,14,8,45,18.0,238.0,2.3,15.5,250.5,250.29,197.67
2016,5,14,9,0,19.0,253.0,2.3,16.0,267.0,266.54,209.51
2016,5,14,9,15,16.5,251.0,2.3,16.0,263.5,262.39,205.69
2016,5,14,9,30,14.0,249.0,2.3,16.0,260.0,258.16,201.92
2016,5,14,9,45,18.0,277.0,2.35,16.5,292.0,290.22,226.15
2016,5,14,10,0,22.0,305.0,2.4,17.0,324.0,322.37,250.02
2016,5,14,10,15,27.0,331.0,2.45,17.0,355.0,361.66,279.52
2016,5,14,10,30,32.0,357.0,2.5,17.0,386.0,393.19,302.92
2016,5,14,10,45,27.0,345.5,2.6,17.5,370.5,375.74,288.85
2016,5,14,11,0,22.0,334.0,2.7,18.0,355.0,350.98,269.55
2016,5,14,11,15,19.5,319.5,2.75,18.0,338.5,333.6,256.37
2016,5,14,11,30,17.0,305.0,2.8,18.0,322.0,316.25,243.16
2016,5,14,11,45,46.0,379.5,2.85,18.0,424.0,425.61,326.22
2016,5,14,12,0,75.0,454.0,2.9,18.0,526.0,528.22,401.71
2016,5,14,12,15,48.0,395.5,2.95,18.0,441.5,440.3,336.21
2016,5,14,12,30,21.0,337.0,3.0,18.0,357.0,349.37,267.98
2016,5,14,12,45,17.5,304.0,3.05,18.0,321.0,312.74,240.65
2016,5,14,13,0,14.0,271.0,3.1,18.0,285.0,276.44,213.1
2016,5,14,13,15,13.5,262.0,3.15,18.0,275.0,266.5,205.71
2016,5,14,13,30,13.0,253.0,3.2,18.0,265.0,256.58,198.27
2016,5,14,13,45,8.5,206.0,3.25,18.0,214.0,206.6,159.57
2016,5,14,14,0,4.0,159.0,3.3,18.0,163.0,157.12,120.81
2016,5,14,14,15,5.5,177.0,3.3,18.0,182.0,175.33,135.48
2016,5,14,14,30,7.0,195.0,3.3,18.0,201.0,193.27,149.83
2016,5,14,14,45,6.0,186.5,3.3,18.0,191.5,183.91,142.64
2016,5,14,15,0,5.0,178.0,3.3,18.0,182.0,174.64,135.56
2016,5,14,15,15,2.5,149.0,3.3,17.5,151.0,145.1,112.5
2016,5,14,15,30,0.0,120.0,3.3,17.0,120.0,115.86,89.4
2016,5,14,15,45,0.0,106.5,3.3,17.0,106.5,102.91,79.15
2016,5,14,16,0,0.0,93.0,3.3,17.0,93.0,89.98,68.83
2016,5,14,16,15,0.0,120.5,3.25,16.5,120.5,115.84,90.44
2016,5,14,16,30,0.0,148.0,3.2,16.0,148.0,140.82,111.4
2016,5,14,16,45,9.5,148.5,3.15,16.0,152.5,142.99,113.25
2016,5,14,17,0,19.0,149.0,3.1,16.0,157.0,143.64,113.74
2016,5,14,17,15,13.5,129.5,2.95,15.5,135.0,123.06,97.34
2016,5,14,17,30,8.0,110.0,2.8,15.0,113.0,103.2,81.39
2016,5,14,17,45,4.0,91.0,2.65,14.5,92.5,84.61,66.15
2016,5,14,18,0,0.0,72.0,2.5,14.0,72.0,66.67,53.77
2016,5,14,18,15,153.5,56.5,2.2,13.5,76.0,45.54,34.73
2016,5,14,18,30,307.0,41.0,1.9,13.0,80.0,31.72,21.97
2016,5,14,18,45,186.0,27.0,1.65,12.5,47.5,20.9,10.46
2016,5,14,19,0,65.0,13.0,1.4,12.0,15.0,12.78,0.0
2016,5,14,19,15,32.5,6.5,1.35,11.5,7.5,6.39,0.0
2016,5,14,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,5,15,101.0,15.0,1.15,9.5,23.5,31.77,0.0
2016,5,15,5,30,202.0,30.0,1.3,10.0,47.0,78.35,47.42
2016,5,15,5,45,315.0,41.0,1.45,11.0,88.0,129.99,92.27
2016,5,15,6,0,428.0,52.0,1.6,12.0,129.0,193.55,146.29
2016,5,15,6,15,498.0,60.0,1.6,12.5,177.5,250.68,196.69
2016,5,15,6,30,568.0,68.0,1.6,13.0,226.0,314.81,252.14
2016,5,15,6,45,625.0,72.0,1.6,13.5,278.5,375.24,303.45
2016,5,15,7,0,682.0,76.0,1.6,14.0,331.0,440.58,357.06
2016,5,15,7,15,716.0,80.5,1.6,14.5,383.0,496.89,401.9
2016,5,15,7,30,750.0,85.0,1.6,15.0,435.0,556.49,447.66
2016,5,15,7,45,780.5,87.0,1.65,16.0,487.0,612.68,488.74
2016,5,15,8,0,811.0,89.0,1.7,17.0,539.0,669.79,528.59
2016,5,15,8,15,829.5,92.0,1.65,17.5,587.0,719.77,561.0
2016,5,15,8,30,848.0,95.0,1.6,18.0,635.0,765.13,589.4
2016,5,15,8,45,866.5,95.5,1.55,18.5,680.5,810.53,617.18
2016,5,15,9,0,885.0,96.0,1.5,19.0,726.0,854.72,643.5
2016,5,15,9,15,895.5,98.0,1.45,19.0,765.5,892.07,665.95
2016,5,15,9,30,906.0,100.0,1.4,19.0,805.0,927.2,686.7
2016,5,15,9,45,920.0,98.0,1.35,19.5,840.5,958.84,703.59
2016,5,15,10,0,934.0,96.0,1.3,20.0,876.0,988.04,718.7
2016,5,15,10,15,939.5,97.5,1.35,20.0,903.0,1010.17,732.24
2016,5,15,10,30,945.0,99.0,1.4,20.0,930.0,1029.16,743.96
2016,5,15,10,45,949.5,99.5,1.5,20.5,950.5,1042.88,751.87
2016,5,15,11,0,954.0,100.0,1.6,21.0,971.0,1053.26,757.8
2016,5,15,11,15,956.0,100.5,1.65,21.0,984.0,1057.75,760.8
2016,5,15,11,30,958.0,101.0,1.7,21.0,997.0,1058.79,761.83
2016,5,15,11,45,956.5,103.0,1.8,21.5,1001.5,1054.45,758.9
2016,5,15,12,0,955.0,105.0,1.9,22.0,1006.0,1046.69,753.91
2016,5,15,12,15,954.0,105.0,1.95,22.0,1004.0,1034.02,746.67
2016,5,15,12,30,953.0,105.0,2.0,22.0,1002.0,1018.07,737.44
2016,5,15,12,45,951.0,104.5,2.1,22.0,991.5,997.48,725.87
2016,5,15,13,0,949.0,104.0,2.2,22.0,981.0,973.81,712.24
2016,5,15,13,15,945.5,103.0,2.25,22.0,964.0,945.34,694.86
2016,5,15,13,30,942.0,102.0,2.3,22.0,947.0,914.08,675.56
2016,5,15,13,45,936.5,101.5,2.35,22.0,922.0,879.03,653.58
2016,5,15,14,0,931.0,101.0,2.4,22.0,897.0,841.62,629.81
2016,5,15,14,15,924.0,99.5,2.45,21.5,866.0,799.93,604.0
2016,5,15,14,30,917.0,98.0,2.5,21.0,835.0,756.37,576.46
2016,5,15,14,45,907.5,96.0,2.6,21.0,798.0,708.97,544.9
2016,5,15,15,0,898.0,94.0,2.7,21.0,761.0,660.35,509.79
2016,5,15,15,15,886.0,92.0,2.75,20.5,719.0,609.25,472.29
2016,5,15,15,30,874.0,90.0,2.8,20.0,677.0,557.61,433.09
2016,5,15,15,45,856.5,88.0,2.85,20.0,630.0,502.96,389.51
2016,5,15,16,0,839.0,86.0,2.9,20.0,583.0,448.81,344.99
2016,5,15,16,15,818.5,83.0,2.9,19.5,534.0,390.43,296.5
2016,5,15,16,30,798.0,80.0,2.9,19.0,485.0,336.04,249.74
2016,5,15,16,45,767.0,77.0,2.9,19.0,433.0,280.33,200.88
2016,5,15,17,0,736.0,74.0,2.9,19.0,381.0,227.59,154.45
2016,5,15,17,15,697.5,69.5,2.75,18.0,329.0,175.42,110.48
2016,5,15,17,30,659.0,65.0,2.6,17.0,277.0,124.59,70.54
2016,5,15,17,45,598.0,59.5,2.5,16.5,226.0,78.54,41.01
2016,5,15,18,0,537.0,54.0,2.4,16.0,175.0,39.39,29.33
2016,5,15,18,15,451.5,45.5,2.25,15.5,129.5,32.57,23.09
2016,5,15,18,30,366.0,37.0,2.1,15.0,84.0,27.72,18.37
2016,5,15,18,45,229.5,25.0,1.95,14.5,50.0,19.13,9.27
2016,5,15,19,0,93.0,13.0,1.8,14.0,16.0,12.78,0.0
2016,5,15,19,15,46.5,6.5,1.8,13.5,8.0,6.39,0.0
2016,5,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,5,15,104.0,15.0,1.4,10.5,24.0,32.44,0.0
2016,5,16,5,30,208.0,30.0,1.6,11.0,48.0,79.64,48.61
2016,5,16,5,45,309.0,41.5,1.85,11.5,88.5,129.41,92.07
2016,5,16,6,0,410.0,53.0,2.1,12.0,129.0,189.67,143.9
2016,5,16,6,15,479.0,61.5,2.2,12.5,176.5,246.09,193.85
2016,5,16,6,30,548.0,70.0,2.3,13.0,224.0,309.4,248.97
2016,5,16,6,45,599.5,75.5,2.4,14.0,275.0,367.98,298.75
2016,5,16,7,0,651.0,81.0,2.5,15.0,326.0,430.94,350.48
2016,5,16,7,15,685.5,86.5,2.55,15.5,377.5,488.45,396.82
2016,5,16,7,30,720.0,92.0,2.6,16.0,429.0,548.03,443.31
2016,5,16,7,45,750.0,94.5,2.7,17.0,480.0,601.59,483.24
2016,5,16,8,0,780.0,97.0,2.8,18.0,531.0,657.62,523.66
2016,5,16,8,15,799.5,100.0,2.8,18.5,579.0,707.08,557.0
2016,5,16,8,30,819.0,103.0,2.8,19.0,627.0,755.99,589.31
2016,5,16,8,45,837.0,104.5,2.8,19.5,671.5,801.22,618.39
2016,5,16,9,0,855.0,106.0,2.8,20.0,716.0,840.78,643.04
2016,5,16,9,15,866.0,108.0,2.75,20.0,755.0,877.59,666.41
2016,5,16,9,30,877.0,110.0,2.7,20.0,794.0,912.31,688.11
2016,5,16,9,45,892.5,108.0,2.65,20.5,829.5,944.61,706.65
2016,5,16,10,0,908.0,106.0,2.6,21.0,865.0,974.63,723.44
2016,5,16,10,15,914.0,107.5,2.5,21.0,892.5,996.72,735.78
2016,5,16,10,30,920.0,109.0,2.4,21.0,920.0,1015.79,746.13
2016,5,16,10,45,925.0,109.5,2.35,21.5,940.5,1029.68,752.22
2016,5,16,11,0,930.0,110.0,2.3,22.0,961.0,1040.33,756.31
2016,5,16,11,15,932.5,110.5,2.25,22.0,973.5,1045.19,758.25
2016,5,16,11,30,935.0,111.0,2.2,22.0,986.0,1046.69,758.2
2016,5,16,11,45,936.0,111.0,2.2,22.5,991.5,1042.81,754.03
2016,5,16,12,0,937.0,111.0,2.2,23.0,997.0,1035.59,747.91
2016,5,16,12,15,936.5,111.0,2.15,23.0,995.0,1023.6,739.77
2016,5,16,12,30,936.0,111.0,2.1,23.0,993.0,1008.38,729.71
2016,5,16,12,45,934.0,110.5,2.1,23.0,983.0,988.1,717.1
2016,5,16,13,0,932.0,110.0,2.1,23.0,973.0,964.8,702.63
2016,5,16,13,15,928.5,109.0,2.1,23.0,956.0,936.76,685.09
2016,5,16,13,30,925.0,108.0,2.1,23.0,939.0,906.0,665.75
2016,5,16,13,45,919.5,107.5,2.1,23.0,914.5,871.49,643.85
2016,5,16,14,0,914.0,107.0,2.1,23.0,890.0,834.67,620.28
2016,5,16,14,15,907.0,105.5,2.05,23.0,859.5,793.62,593.25
2016,5,16,14,30,900.0,104.0,2.0,23.0,829.0,750.75,564.79
2016,5,16,14,45,888.0,103.5,2.0,23.0,792.0,703.81,533.51
2016,5,16,15,0,876.0,103.0,2.0,23.0,755.0,655.89,498.89
2016,5,16,15,15,863.5,100.5,1.95,22.5,713.0,605.03,461.95
2016,5,16,15,30,851.0,98.0,1.9,22.0,671.0,553.72,423.54
2016,5,16,15,45,831.5,96.5,1.9,22.0,624.5,497.4,379.68
2016,5,16,16,0,812.0,95.0,1.9,22.0,578.0,443.81,336.53
2016,5,16,16,15,791.0,91.5,1.85,21.5,529.0,388.81,291.57
2016,5,16,16,30,770.0,88.0,1.8,21.0,480.0,335.26,246.46
2016,5,16,16,45,742.0,84.0,1.75,21.0,429.0,280.97,199.66
2016,5,16,17,0,714.0,80.0,1.7,21.0,378.0,229.36,154.92
2016,5,16,17,15,674.5,75.0,1.55,20.0,326.5,174.86,109.82
2016,5,16,17,30,635.0,70.0,1.4,19.0,275.0,127.32,73.0
2016,5,16,17,45,577.0,63.5,1.3,18.5,225.0,81.84,43.7
2016,5,16,18,0,519.0,57.0,1.2,18.0,175.0,42.94,32.2
2016,5,16,18,15,434.0,48.0,1.15,17.0,130.0,34.65,24.8
2016,5,16,18,30,349.0,39.0,1.1,16.0,85.0,29.44,19.83
2016,5,16,18,45,220.5,26.5,1.1,15.5,51.0,20.42,10.48
2016,5,16,19,0,92.0,14.0,1.1,15.0,17.0,13.76,0.0
2016,5,16,19,15,46.0,7.0,1.1,14.5,8.5,6.88,0.0
2016,5,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,5,15,144.0,14.0,2.1,13.5,27.0,37.98,0.0
2016,5,17,5,30,288.0,28.0,2.3,14.0,54.0,94.13,56.76
2016,5,17,5,45,392.0,37.5,2.5,14.5,96.5,146.35,102.39
2016,5,17,6,0,496.0,47.0,2.7,15.0,139.0,209.92,157.1
2016,5,17,6,15,561.5,54.0,2.8,15.5,188.5,267.97,208.64
2016,5,17,6,30,627.0,61.0,2.9,16.0,238.0,332.5,264.77
2016,5,17,6,45,673.0,66.0,3.0,17.0,290.5,391.94,315.12
2016,5,17,7,0,719.0,71.0,3.1,18.0,343.0,454.09,365.93
2016,5,17,7,15,751.0,75.0,3.15,18.5,395.5,511.81,412.21
2016,5,17,7,30,783.0,79.0,3.2,19.0,448.0,571.23,458.29
2016,5,17,7,45,807.0,82.5,3.3,19.5,499.0,626.24,499.75
2016,5,17,8,0,831.0,86.0,3.4,20.0,550.0,681.57,539.5
2016,5,17,8,15,849.0,88.5,3.4,20.5,598.0,727.75,570.23
2016,5,17,8,30,867.0,91.0,3.4,21.0,646.0,776.59,602.33
2016,5,17,8,45,880.5,93.5,3.4,21.5,690.5,820.76,630.53
2016,5,17,9,0,894.0,96.0,3.4,22.0,735.0,863.33,657.19
2016,5,17,9,15,904.5,98.0,3.4,22.0,774.5,900.9,681.34
2016,5,17,9,30,915.0,100.0,3.4,22.0,814.0,936.23,703.83
2016,5,17,9,45,923.5,101.0,3.4,22.5,848.0,966.19,721.17
2016,5,17,10,0,932.0,102.0,3.4,23.0,882.0,993.45,736.62
2016,5,17,10,15,937.5,103.0,3.35,23.5,909.5,1014.95,747.82
2016,5,17,10,30,943.0,104.0,3.3,24.0,937.0,1033.34,756.98
2016,5,17,10,45,946.5,105.0,3.25,24.5,957.0,1046.54,762.78
2016,5,17,11,0,950.0,106.0,3.2,25.0,977.0,1056.4,766.51
2016,5,17,11,15,952.0,106.5,3.1,25.0,990.0,1060.85,767.93
2016,5,17,11,30,954.0,107.0,3.0,25.0,1003.0,1061.87,767.28
2016,5,17,11,45,954.5,108.0,2.95,25.0,1007.5,1058.48,764.41
2016,5,17,12,0,955.0,109.0,2.9,25.0,1012.0,1051.67,759.51
2016,5,17,12,15,954.0,108.5,2.8,25.0,1009.5,1038.53,750.22
2016,5,17,12,30,953.0,108.0,2.7,25.0,1007.0,1022.11,738.99
2016,5,17,12,45,950.0,108.0,2.6,25.5,996.5,1001.13,723.51
2016,5,17,13,0,947.0,108.0,2.5,26.0,986.0,977.12,706.25
2016,5,17,13,15,943.0,107.5,2.4,26.0,968.5,948.8,687.69
2016,5,17,13,30,939.0,107.0,2.3,26.0,951.0,917.74,667.39
2016,5,17,13,45,933.5,106.0,2.25,26.0,926.5,882.35,644.7
2016,5,17,14,0,928.0,105.0,2.2,26.0,902.0,844.63,620.39
2016,5,17,14,15,920.5,103.5,2.15,26.0,871.0,802.75,593.15
2016,5,17,14,30,913.0,102.0,2.1,26.0,840.0,759.05,564.48
2016,5,17,14,45,904.5,100.0,2.05,26.0,803.0,712.58,533.63
2016,5,17,15,0,896.0,98.0,2.0,26.0,766.0,664.8,499.48
2016,5,17,15,15,883.5,96.0,1.95,25.5,724.0,613.57,462.77
2016,5,17,15,30,871.0,94.0,1.9,25.0,682.0,561.85,424.56
2016,5,17,15,45,763.0,118.5,1.85,25.0,608.0,485.4,366.17
2016,5,17,16,0,655.0,143.0,1.8,25.0,534.0,417.84,313.74
2016,5,17,16,15,726.5,112.5,1.75,24.5,512.0,381.85,283.61
2016,5,17,16,30,798.0,82.0,1.7,24.0,490.0,340.3,246.94
2016,5,17,16,45,769.0,78.5,1.7,24.0,438.0,284.71,199.59
2016,5,17,17,0,740.0,75.0,1.7,24.0,386.0,231.87,154.3
2016,5,17,17,15,702.0,70.5,1.55,23.0,334.0,179.55,111.2
2016,5,17,17,30,664.0,66.0,1.4,22.0,282.0,128.47,71.74
2016,5,17,17,45,606.0,60.5,1.25,21.5,231.5,82.2,42.14
2016,5,17,18,0,548.0,55.0,1.1,21.0,181.0,42.5,31.41
2016,5,17,18,15,466.0,46.5,1.1,20.0,135.0,33.18,23.2
2016,5,17,18,30,384.0,38.0,1.1,19.0,89.0,28.36,18.66
2016,5,17,18,45,252.5,26.0,1.15,18.0,54.0,19.81,10.06
2016,5,17,19,0,121.0,14.0,1.2,17.0,19.0,10.66,0.0
2016,5,17,19,15,60.5,7.0,1.2,16.5,9.5,6.88,0.0
2016,5,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,129.5,15.0,0.8,15.5,26.5,37.29,0.0
2016,5,18,5,30,259.0,30.0,0.8,16.0,53.0,90.77,55.24
2016,5,18,5,45,355.0,40.5,0.8,16.5,94.5,140.65,98.01
2016,5,18,6,0,451.0,51.0,0.8,17.0,136.0,201.0,148.9
2016,5,18,6,15,516.0,58.5,0.8,17.5,184.0,257.13,197.23
2016,5,18,6,30,581.0,66.0,0.8,18.0,232.0,319.7,249.76
2016,5,18,6,45,624.5,72.5,0.8,18.5,282.5,377.34,297.13
2016,5,18,7,0,668.0,79.0,0.8,19.0,333.0,438.56,345.55
2016,5,18,7,15,700.5,83.5,0.85,19.5,383.5,494.63,388.7
2016,5,18,7,30,733.0,88.0,0.9,20.0,434.0,551.21,430.83
2016,5,18,7,45,756.0,92.5,0.95,21.0,483.5,604.42,468.2
2016,5,18,8,0,779.0,97.0,1.0,22.0,533.0,657.96,504.38
2016,5,18,8,15,797.5,100.0,0.95,22.5,580.0,706.59,534.49
2016,5,18,8,30,816.0,103.0,0.9,23.0,627.0,754.6,563.39
2016,5,18,8,45,827.0,107.0,0.9,23.5,669.5,796.74,588.33
2016,5,18,9,0,838.0,111.0,0.9,24.0,712.0,837.23,611.79
2016,5,18,9,15,849.0,113.5,0.9,24.5,750.0,869.46,629.56
2016,5,18,9,30,860.0,116.0,0.9,25.0,788.0,904.19,648.8
2016,5,18,9,45,870.5,116.0,0.9,25.5,821.5,933.56,664.39
2016,5,18,10,0,881.0,116.0,0.9,26.0,855.0,960.49,678.39
2016,5,18,10,15,887.0,117.5,1.0,26.0,881.5,982.04,692.26
2016,5,18,10,30,893.0,119.0,1.1,26.0,908.0,1000.67,704.45
2016,5,18,10,45,896.0,121.0,1.2,26.5,927.5,1013.82,711.98
2016,5,18,11,0,899.0,123.0,1.3,27.0,947.0,1023.79,717.67
2016,5,18,11,15,901.5,123.5,1.4,27.0,960.0,1028.49,721.63
2016,5,18,11,30,904.0,124.0,1.5,27.0,973.0,1029.94,723.73
2016,5,18,11,45,907.5,122.5,1.65,27.0,979.0,1027.1,724.01
2016,5,18,12,0,911.0,121.0,1.8,27.0,985.0,1021.02,722.27
2016,5,18,12,15,910.5,121.0,1.85,27.0,982.5,1009.31,715.72
2016,5,18,12,30,910.0,121.0,1.9,27.0,980.0,994.48,707.31
2016,5,18,12,45,905.0,122.5,2.0,27.0,969.5,973.85,695.88
2016,5,18,13,0,900.0,124.0,2.1,27.0,959.0,950.4,682.59
2016,5,18,13,15,896.5,123.0,2.2,26.5,942.5,923.16,668.07
2016,5,18,13,30,893.0,122.0,2.3,26.0,926.0,893.32,651.62
2016,5,18,13,45,885.0,122.5,2.4,26.0,901.5,858.7,630.49
2016,5,18,14,0,877.0,123.0,2.5,26.0,877.0,822.03,607.72
2016,5,18,14,15,870.0,121.0,2.5,25.5,847.0,781.88,582.78
2016,5,18,14,30,863.0,119.0,2.5,25.0,817.0,740.0,556.31
2016,5,18,14,45,854.5,116.5,2.55,25.0,781.5,695.1,526.01
2016,5,18,15,0,846.0,114.0,2.6,25.0,746.0,649.01,492.86
2016,5,18,15,15,833.5,111.5,2.6,24.5,705.0,598.08,456.05
2016,5,18,15,30,821.0,109.0,2.6,24.0,664.0,547.88,418.59
2016,5,18,15,45,812.0,103.0,2.6,23.5,620.5,495.99,378.69
2016,5,18,16,0,803.0,97.0,2.6,23.0,577.0,443.89,337.22
2016,5,18,16,15,782.5,93.5,2.55,22.5,529.0,389.61,292.7
2016,5,18,16,30,762.0,90.0,2.5,22.0,481.0,336.73,248.05
2016,5,18,16,45,739.5,84.5,2.45,21.5,431.5,283.08,201.96
2016,5,18,17,0,717.0,79.0,2.4,21.0,382.0,231.5,157.22
2016,5,18,17,15,680.0,74.0,2.3,20.5,331.0,177.32,111.77
2016,5,18,17,30,643.0,69.0,2.2,20.0,280.0,129.76,74.34
2016,5,18,17,45,590.0,62.5,2.1,19.5,230.5,84.04,44.27
2016,5,18,18,0,537.0,56.0,2.0,19.0,181.0,44.35,27.56
2016,5,18,18,15,455.0,48.0,1.9,18.0,135.5,34.36,24.45
2016,5,18,18,30,373.0,40.0,1.8,17.0,90.0,30.08,20.34
2016,5,18,18,45,244.5,28.0,1.7,16.5,55.0,21.59,11.73
2016,5,18,19,0,116.0,16.0,1.6,16.0,20.0,12.49,0.0
2016,5,18,19,15,58.0,8.0,1.65,15.5,10.0,7.86,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,19,5,15,15.5,15.5,2.1,9.5,17.0,17.52,0.0
2016,5,19,5,30,31.0,31.0,2.3,10.0,34.0,40.18,25.38
2016,5,19,5,45,58.5,50.5,2.55,10.5,60.5,69.65,51.22
2016,5,19,6,0,86.0,70.0,2.8,11.0,87.0,101.8,79.14
2016,5,19,6,15,102.5,91.5,2.8,11.5,117.5,135.04,108.23
2016,5,19,6,30,119.0,113.0,2.8,12.0,148.0,169.86,138.23
2016,5,19,6,45,137.5,133.5,2.85,12.5,181.0,206.03,168.82
2016,5,19,7,0,156.0,154.0,2.9,13.0,214.0,243.88,200.2
2016,5,19,7,15,282.0,159.5,2.85,13.5,286.0,332.98,273.66
2016,5,19,7,30,408.0,165.0,2.8,14.0,358.0,435.19,355.71
2016,5,19,7,45,571.0,135.0,2.8,15.0,438.0,531.51,431.51
2016,5,19,8,0,734.0,105.0,2.8,16.0,518.0,635.69,511.04
2016,5,19,8,15,810.0,98.5,2.8,16.5,590.0,714.61,566.74
2016,5,19,8,30,886.0,92.0,2.8,17.0,662.0,793.4,620.47
2016,5,19,8,45,900.0,93.5,2.8,17.5,706.5,837.51,648.3
2016,5,19,9,0,914.0,95.0,2.8,18.0,751.0,880.01,674.84
2016,5,19,9,15,923.0,97.0,2.7,18.0,790.0,916.83,697.61
2016,5,19,9,30,932.0,99.0,2.6,18.0,829.0,951.27,718.49
2016,5,19,9,45,927.0,107.5,2.55,18.5,859.5,977.14,732.47
2016,5,19,10,0,922.0,116.0,2.5,19.0,890.0,999.6,744.13
2016,5,19,10,15,927.5,117.0,2.5,19.0,917.0,1020.83,756.91
2016,5,19,10,30,933.0,118.0,2.5,19.0,944.0,1039.0,767.73
2016,5,19,10,45,767.5,222.5,2.5,19.5,912.5,1003.03,741.83
2016,5,19,11,0,602.0,327.0,2.5,20.0,881.0,948.38,700.9
2016,5,19,11,15,776.0,223.0,2.45,20.0,946.5,1016.2,748.41
2016,5,19,11,30,950.0,119.0,2.4,20.0,1012.0,1070.96,782.22
2016,5,19,11,45,955.0,116.5,2.4,20.5,1019.0,1068.44,778.28
2016,5,19,12,0,960.0,114.0,2.4,21.0,1026.0,1062.5,772.91
2016,5,19,12,15,739.5,252.5,2.35,21.0,954.0,983.96,721.68
2016,5,19,12,30,519.0,391.0,2.3,21.0,882.0,896.91,658.18
2016,5,19,12,45,449.0,403.0,2.3,21.5,824.5,830.21,611.65
2016,5,19,13,0,379.0,415.0,2.3,22.0,767.0,762.28,563.56
2016,5,19,13,15,666.0,261.0,2.4,21.5,866.5,858.03,640.22
2016,5,19,13,30,953.0,107.0,2.5,21.0,966.0,931.12,691.99
2016,5,19,13,45,945.5,107.0,2.6,21.0,940.5,894.71,668.39
2016,5,19,14,0,938.0,107.0,2.7,21.0,915.0,856.04,643.98
2016,5,19,14,15,930.0,106.0,2.8,20.5,883.5,813.98,618.07
2016,5,19,14,30,922.0,105.0,2.9,20.0,852.0,770.11,590.37
2016,5,19,14,45,906.5,106.0,3.0,20.0,813.0,721.44,557.6
2016,5,19,15,0,891.0,107.0,3.1,20.0,774.0,672.01,521.42
2016,5,19,15,15,877.5,105.0,3.15,19.0,731.5,620.46,484.33
2016,5,19,15,30,864.0,103.0,3.2,18.0,689.0,568.52,445.54
2016,5,19,15,45,701.5,143.0,3.3,17.5,597.5,477.58,374.55
2016,5,19,16,0,539.0,183.0,3.4,17.0,506.0,404.75,316.79
2016,5,19,16,15,517.5,172.5,3.45,16.5,461.5,356.71,277.53
2016,5,19,16,30,496.0,162.0,3.5,16.0,417.0,310.51,238.77
2016,5,19,16,45,484.5,145.5,3.6,15.5,373.5,263.89,198.84
2016,5,19,17,0,473.0,129.0,3.7,15.0,330.0,218.44,159.43
2016,5,19,17,15,436.5,119.5,3.65,14.5,286.0,175.85,123.71
2016,5,19,17,30,400.0,110.0,3.6,14.0,242.0,137.21,93.03
2016,5,19,17,45,365.0,94.5,3.55,13.5,199.0,97.75,64.68
2016,5,19,18,0,330.0,79.0,3.5,13.0,156.0,62.35,44.69
2016,5,19,18,15,279.5,63.0,3.5,12.5,117.5,46.82,36.13
2016,5,19,18,30,229.0,47.0,3.5,12.0,79.0,35.65,25.7
2016,5,19,18,45,114.5,33.0,3.55,11.5,49.0,27.33,16.93
2016,5,19,19,0,0.0,19.0,3.6,11.0,19.0,17.88,0.0
2016,5,19,19,15,0.0,9.5,3.55,10.5,9.5,9.34,0.0
2016,5,19,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,5,15,154.5,15.0,2.55,7.5,30.0,41.58,0.0
2016,5,20,5,30,309.0,30.0,2.7,8.0,60.0,101.31,64.45
2016,5,20,5,45,414.0,39.0,2.85,8.5,104.0,154.76,111.63
2016,5,20,6,0,519.0,48.0,3.0,9.0,148.0,219.58,168.74
2016,5,20,6,15,582.5,54.5,3.05,9.5,197.5,277.7,221.6
2016,5,20,6,30,646.0,61.0,3.1,10.0,247.0,342.04,278.83
2016,5,20,6,45,692.0,65.0,3.15,10.5,299.5,400.31,329.92
2016,5,20,7,0,738.0,69.0,3.2,11.0,352.0,463.43,383.35
2016,5,20,7,15,768.0,73.0,3.15,11.5,404.5,520.88,430.34
2016,5,20,7,30,798.0,77.0,3.1,12.0,457.0,579.81,476.85
2016,5,20,7,45,820.0,80.5,3.05,12.5,507.5,634.09,518.19
2016,5,20,8,0,842.0,84.0,3.0,13.0,558.0,688.51,557.23
2016,5,20,8,15,859.0,86.5,2.95,13.0,606.0,734.38,589.13
2016,5,20,8,30,876.0,89.0,2.9,13.0,654.0,782.76,622.39
2016,5,20,8,45,887.0,92.0,2.85,13.5,697.5,825.7,649.96
2016,5,20,9,0,898.0,95.0,2.8,14.0,741.0,866.85,675.79
2016,5,20,9,15,658.0,206.5,2.8,14.0,693.5,810.03,633.43
2016,5,20,9,30,418.0,318.0,2.8,14.0,646.0,724.97,564.49
2016,5,20,9,45,374.5,352.0,2.85,14.5,655.5,722.32,560.09
2016,5,20,10,0,331.0,386.0,2.9,15.0,665.0,723.7,557.78
2016,5,20,10,15,193.5,394.0,2.95,15.0,558.0,595.89,460.99
2016,5,20,10,30,56.0,402.0,3.0,15.0,451.0,463.23,358.2
2016,5,20,10,45,111.5,434.5,3.05,15.0,536.0,559.29,431.66
2016,5,20,11,0,167.0,467.0,3.1,15.0,621.0,647.38,496.67
2016,5,20,11,15,156.0,473.5,3.15,15.0,618.5,641.76,491.47
2016,5,20,11,30,145.0,480.0,3.2,15.0,616.0,635.36,486.36
2016,5,20,11,45,289.0,446.5,3.3,15.5,720.5,747.07,570.86
2016,5,20,12,0,433.0,413.0,3.4,16.0,825.0,854.11,648.95
2016,5,20,12,15,692.5,262.0,3.4,16.0,919.0,948.04,722.1
2016,5,20,12,30,952.0,111.0,3.4,16.0,1013.0,1025.59,774.21
2016,5,20,12,45,941.5,116.0,3.45,16.0,1000.5,1002.63,758.61
2016,5,20,13,0,931.0,121.0,3.5,16.0,988.0,976.91,742.01
2016,5,20,13,15,927.5,120.5,3.55,15.5,970.5,949.49,725.57
2016,5,20,13,30,924.0,120.0,3.6,15.0,953.0,919.37,707.11
2016,5,20,13,45,918.0,119.0,3.65,15.0,928.5,884.11,683.57
2016,5,20,14,0,912.0,118.0,3.7,15.0,904.0,846.6,658.29
2016,5,20,14,15,904.5,116.0,3.7,15.0,873.0,804.9,629.53
2016,5,20,14,30,897.0,114.0,3.7,15.0,842.0,761.44,599.25
2016,5,20,14,45,887.0,112.5,3.7,15.0,805.5,715.18,566.44
2016,5,20,15,0,877.0,111.0,3.7,15.0,769.0,667.77,530.26
2016,5,20,15,15,864.0,108.5,3.65,14.5,726.5,616.72,491.26
2016,5,20,15,30,851.0,106.0,3.6,14.0,684.0,563.35,449.42
2016,5,20,15,45,834.5,103.0,3.55,14.0,638.0,509.2,404.91
2016,5,20,16,0,818.0,100.0,3.5,14.0,592.0,455.51,359.58
2016,5,20,16,15,445.5,158.0,3.45,13.5,423.5,316.23,249.3
2016,5,20,16,30,73.0,216.0,3.4,13.0,255.0,223.24,178.45
2016,5,20,16,45,66.5,193.0,3.35,13.0,225.0,195.34,155.97
2016,5,20,17,0,60.0,170.0,3.3,13.0,195.0,168.32,133.92
2016,5,20,17,15,349.5,122.0,3.15,12.5,241.0,163.34,117.93
2016,5,20,17,30,639.0,74.0,3.0,12.0,287.0,135.93,82.09
2016,5,20,17,45,580.5,68.0,2.95,12.0,236.5,90.38,50.78
2016,5,20,18,0,522.0,62.0,2.9,12.0,186.0,51.48,33.11
2016,5,20,18,15,438.5,53.0,2.7,11.5,140.0,38.57,28.95
2016,5,20,18,30,355.0,44.0,2.5,11.0,94.0,33.57,24.04
2016,5,20,18,45,227.0,31.5,2.35,10.5,58.5,24.27,14.66
2016,5,20,19,0,99.0,19.0,2.2,10.0,23.0,14.9,0.0
2016,5,20,19,15,49.5,9.5,2.15,9.5,11.5,9.34,0.0
2016,5,20,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,1.65,8.0,12.5,12.06,0.0
2016,5,21,5,30,0.0,25.0,1.7,8.0,25.0,24.14,14.07
2016,5,21,5,45,0.0,43.5,1.8,8.5,43.5,42.79,30.87
2016,5,21,6,0,0.0,62.0,1.9,9.0,62.0,61.36,47.3
2016,5,21,6,15,5.5,81.5,1.95,9.0,83.5,82.9,66.09
2016,5,21,6,30,11.0,101.0,2.0,9.0,105.0,104.94,85.13
2016,5,21,6,45,17.5,120.5,2.1,9.5,127.0,127.98,104.56
2016,5,21,7,0,24.0,140.0,2.2,10.0,149.0,151.63,124.19
2016,5,21,7,15,12.0,129.0,2.25,10.0,133.5,133.74,108.71
2016,5,21,7,30,0.0,118.0,2.3,10.0,118.0,115.3,92.68
2016,5,21,7,45,0.0,125.5,2.4,10.5,125.5,122.59,98.31
2016,5,21,8,0,0.0,133.0,2.5,11.0,133.0,129.9,103.86
2016,5,21,8,15,27.0,203.0,2.5,11.0,220.5,226.09,183.2
2016,5,21,8,30,54.0,273.0,2.5,11.0,308.0,321.94,259.82
2016,5,21,8,45,68.5,300.5,2.55,11.0,348.0,364.07,292.4
2016,5,21,9,0,83.0,328.0,2.6,11.0,388.0,406.93,325.37
2016,5,21,9,15,46.0,272.0,2.6,11.0,306.0,316.55,253.15
2016,5,21,9,30,9.0,216.0,2.6,11.0,224.0,220.22,175.26
2016,5,21,9,45,19.0,273.5,2.65,11.0,289.5,287.42,228.96
2016,5,21,10,0,29.0,331.0,2.7,11.0,355.0,363.44,288.01
2016,5,21,10,15,26.5,333.0,2.65,11.0,356.0,362.83,286.67
2016,5,21,10,30,24.0,335.0,2.6,11.0,357.0,354.29,279.6
2016,5,21,10,45,86.0,400.5,2.6,11.0,479.5,490.65,385.59
2016,5,21,11,0,148.0,466.0,2.6,11.0,602.0,627.39,487.34
2016,5,21,11,15,77.0,315.0,2.6,11.0,386.0,399.31,314.89
2016,5,21,11,30,6.0,164.0,2.6,11.0,170.0,165.8,130.11
2016,5,21,11,45,26.5,294.5,2.6,11.5,320.0,319.83,252.68
2016,5,21,12,0,47.0,425.0,2.6,12.0,470.0,470.85,366.77
2016,5,21,12,15,26.0,290.5,2.6,12.0,315.5,313.24,245.89
2016,5,21,12,30,5.0,156.0,2.6,12.0,161.0,156.47,122.23
2016,5,21,12,45,71.0,314.0,2.6,12.0,380.5,376.2,297.69
2016,5,21,13,0,137.0,472.0,2.6,12.0,600.0,593.54,460.6
2016,5,21,13,15,149.5,464.0,2.6,12.0,601.0,590.65,457.72
2016,5,21,13,30,162.0,456.0,2.6,12.0,602.0,586.69,455.52
2016,5,21,13,45,313.5,400.0,2.65,12.0,674.0,652.67,509.31
2016,5,21,14,0,465.0,344.0,2.7,12.0,746.0,707.77,553.59
2016,5,21,14,15,372.5,363.0,2.7,12.0,678.0,634.61,497.54
2016,5,21,14,30,280.0,382.0,2.7,12.0,610.0,567.99,446.47
2016,5,21,14,45,221.5,371.0,2.7,12.0,546.5,503.78,397.68
2016,5,21,15,0,163.0,360.0,2.7,12.0,483.0,443.83,351.5
2016,5,21,15,15,185.0,337.0,2.7,12.0,469.5,425.74,338.5
2016,5,21,15,30,207.0,314.0,2.7,12.0,456.0,405.47,323.22
2016,5,21,15,45,297.5,273.5,2.7,12.5,462.0,399.25,318.25
2016,5,21,16,0,388.0,233.0,2.7,13.0,468.0,385.86,306.25
2016,5,21,16,15,306.0,226.0,2.7,12.5,402.0,324.72,257.47
2016,5,21,16,30,224.0,219.0,2.7,12.0,336.0,274.67,217.75
2016,5,21,16,45,180.5,198.0,2.75,12.0,286.0,229.48,181.18
2016,5,21,17,0,137.0,177.0,2.8,12.0,236.0,189.06,148.7
2016,5,21,17,15,124.5,156.5,2.65,11.5,204.5,159.45,124.47
2016,5,21,17,30,112.0,136.0,2.5,11.0,173.0,131.36,101.73
2016,5,21,17,45,299.0,101.5,2.4,11.0,178.0,104.37,72.96
2016,5,21,18,0,486.0,67.0,2.3,11.0,183.0,56.39,37.13
2016,5,21,18,15,405.5,56.5,2.0,10.5,138.0,41.63,31.85
2016,5,21,18,30,325.0,46.0,1.7,10.0,93.0,34.73,25.22
2016,5,21,18,45,216.0,32.5,1.45,9.5,58.5,25.03,15.53
2016,5,21,19,0,107.0,19.0,1.2,9.0,24.0,14.86,0.0
2016,5,21,19,15,53.5,9.5,1.15,8.5,12.0,9.34,0.0
2016,5,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,5,15,126.0,17.5,1.2,7.5,30.0,39.87,5.0
2016,5,22,5,30,252.0,35.0,1.4,8.0,60.0,94.99,62.15
2016,5,22,5,45,348.0,46.0,1.6,9.0,102.0,145.87,106.24
2016,5,22,6,0,444.0,57.0,1.8,10.0,144.0,206.76,159.03
2016,5,22,6,15,508.5,65.0,1.8,10.0,192.0,263.12,209.56
2016,5,22,6,30,573.0,73.0,1.8,10.0,240.0,325.81,264.69
2016,5,22,6,45,286.5,91.0,1.85,10.5,174.5,238.91,196.88
2016,5,22,7,0,0.0,109.0,1.9,11.0,109.0,106.98,85.69
2016,5,22,7,15,3.5,133.5,1.85,11.5,135.5,133.55,107.79
2016,5,22,7,30,7.0,158.0,1.8,12.0,162.0,160.46,129.5
2016,5,22,7,45,21.5,189.5,1.8,12.5,202.0,202.17,163.18
2016,5,22,8,0,36.0,221.0,1.8,13.0,242.0,251.29,202.09
2016,5,22,8,15,31.0,232.5,1.8,13.0,252.0,260.38,208.4
2016,5,22,8,30,26.0,244.0,1.8,13.0,262.0,262.4,209.25
2016,5,22,8,45,141.5,287.5,1.85,13.5,389.0,417.0,332.07
2016,5,22,9,0,257.0,331.0,1.9,14.0,516.0,573.12,449.6
2016,5,22,9,15,214.0,356.0,1.95,14.0,516.0,560.97,437.54
2016,5,22,9,30,171.0,381.0,2.0,14.0,516.0,553.47,429.99
2016,5,22,9,45,199.0,396.0,2.05,14.5,559.5,598.25,462.2
2016,5,22,10,0,227.0,411.0,2.1,15.0,603.0,643.47,493.88
2016,5,22,10,15,122.0,354.0,2.15,15.0,457.5,484.79,375.23
2016,5,22,10,30,17.0,297.0,2.2,15.0,312.0,309.11,239.81
2016,5,22,10,45,15.5,280.0,2.3,15.0,294.0,290.45,226.05
2016,5,22,11,0,14.0,263.0,2.4,15.0,276.0,271.86,211.67
2016,5,22,11,15,57.5,365.5,2.45,15.0,420.0,424.77,329.57
2016,5,22,11,30,101.0,468.0,2.5,15.0,564.0,572.24,438.22
2016,5,22,11,45,135.0,477.5,2.55,15.0,606.5,619.95,472.83
2016,5,22,12,0,169.0,487.0,2.6,15.0,649.0,659.68,502.12
2016,5,22,12,15,229.5,475.5,2.65,15.0,694.5,702.49,534.64
2016,5,22,12,30,290.0,464.0,2.7,15.0,740.0,747.22,568.08
2016,5,22,12,45,192.5,461.5,2.8,15.0,644.0,640.98,489.93
2016,5,22,13,0,95.0,459.0,2.9,15.0,548.0,538.89,413.64
2016,5,22,13,15,176.0,452.0,2.9,15.0,613.0,602.64,463.76
2016,5,22,13,30,257.0,445.0,2.9,15.0,678.0,660.13,507.56
2016,5,22,13,45,188.0,435.0,2.95,15.0,603.5,580.43,447.91
2016,5,22,14,0,119.0,425.0,3.0,15.0,529.0,506.5,392.29
2016,5,22,14,15,117.5,409.0,3.0,15.0,509.0,483.13,375.63
2016,5,22,14,30,116.0,393.0,3.0,15.0,489.0,459.72,358.56
2016,5,22,14,45,194.5,370.0,3.0,15.0,520.5,484.57,379.63
2016,5,22,15,0,273.0,347.0,3.0,15.0,552.0,501.42,393.87
2016,5,22,15,15,146.0,295.0,2.95,14.5,404.0,364.56,288.32
2016,5,22,15,30,19.0,243.0,2.9,14.0,256.0,242.14,191.74
2016,5,22,15,45,108.0,257.0,2.9,14.0,323.0,292.75,233.24
2016,5,22,16,0,197.0,271.0,2.9,14.0,390.0,336.96,267.71
2016,5,22,16,15,250.0,239.5,2.85,13.5,378.0,314.82,249.48
2016,5,22,16,30,303.0,208.0,2.8,13.0,366.0,289.68,227.81
2016,5,22,16,45,286.0,187.5,2.75,13.0,324.5,248.26,193.0
2016,5,22,17,0,269.0,167.0,2.7,13.0,283.0,208.71,159.64
2016,5,22,17,15,246.5,150.0,2.55,12.5,245.5,173.02,130.13
2016,5,22,17,30,224.0,133.0,2.4,12.0,208.0,139.84,103.47
2016,5,22,17,45,206.5,112.0,2.3,12.0,172.0,106.48,77.74
2016,5,22,18,0,189.0,91.0,2.2,12.0,136.0,75.41,56.45
2016,5,22,18,15,156.5,71.5,1.95,11.5,103.0,56.68,45.14
2016,5,22,18,30,124.0,52.0,1.7,11.0,70.0,42.1,31.64
2016,5,22,18,45,62.0,35.0,1.5,10.5,44.0,30.52,20.21
2016,5,22,19,0,0.0,18.0,1.3,10.0,18.0,17.22,0.0
2016,5,22,19,15,0.0,9.0,1.25,9.5,9.0,8.85,0.0
2016,5,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,23,5,15,124.5,17.0,0.9,8.5,29.5,39.28,6.81
2016,5,23,5,30,249.0,34.0,1.0,9.0,59.0,93.35,60.95
2016,5,23,5,45,344.5,44.5,1.1,9.5,100.5,143.73,104.4
2016,5,23,6,0,440.0,55.0,1.2,10.0,142.0,203.78,156.43
2016,5,23,6,15,503.0,63.0,1.15,10.5,189.5,259.34,205.54
2016,5,23,6,30,566.0,71.0,1.1,11.0,237.0,321.1,258.75
2016,5,23,6,45,610.5,77.0,1.05,12.0,287.0,377.94,306.07
2016,5,23,7,0,655.0,83.0,1.0,13.0,337.0,438.43,354.35
2016,5,23,7,15,687.5,88.0,0.95,13.5,387.5,494.38,397.85
2016,5,23,7,30,720.0,93.0,0.9,14.0,438.0,552.18,441.04
2016,5,23,7,45,742.5,98.0,0.9,14.5,487.5,603.48,478.23
2016,5,23,8,0,765.0,103.0,0.9,15.0,537.0,656.55,515.47
2016,5,23,8,15,783.5,106.5,0.95,15.5,583.5,705.06,547.48
2016,5,23,8,30,802.0,110.0,1.0,16.0,630.0,752.99,578.46
2016,5,23,8,45,814.5,114.0,1.05,16.5,672.5,795.75,605.36
2016,5,23,9,0,827.0,118.0,1.1,17.0,715.0,837.0,630.9
2016,5,23,9,15,838.0,120.0,1.15,17.0,753.5,873.03,653.88
2016,5,23,9,30,849.0,122.0,1.2,17.0,792.0,901.99,672.12
2016,5,23,9,45,860.5,122.5,1.3,17.5,825.5,932.5,690.9
2016,5,23,10,0,872.0,123.0,1.4,18.0,859.0,960.65,708.04
2016,5,23,10,15,878.5,124.5,1.5,18.0,885.5,982.49,722.42
2016,5,23,10,30,885.0,126.0,1.6,18.0,912.0,1001.46,735.08
2016,5,23,10,45,886.5,128.5,1.7,18.0,931.0,1013.54,743.4
2016,5,23,11,0,888.0,131.0,1.8,18.0,950.0,1022.46,749.85
2016,5,23,11,15,890.5,132.0,1.85,18.0,963.0,1027.65,753.32
2016,5,23,11,30,893.0,133.0,1.9,18.0,976.0,1029.64,754.89
2016,5,23,11,45,891.5,135.0,2.0,18.0,980.5,1025.47,753.28
2016,5,23,12,0,890.0,137.0,2.1,18.0,985.0,1018.14,749.74
2016,5,23,12,15,889.5,137.0,2.2,17.5,983.5,1006.72,744.98
2016,5,23,12,30,889.0,137.0,2.3,17.0,982.0,992.27,738.24
2016,5,23,12,45,879.0,141.5,2.4,17.0,970.0,970.31,725.11
2016,5,23,13,0,869.0,146.0,2.5,17.0,958.0,945.8,710.23
2016,5,23,13,15,865.5,145.0,2.55,17.0,941.5,919.44,693.55
2016,5,23,13,30,862.0,144.0,2.6,17.0,925.0,890.58,675.08
2016,5,23,13,45,859.0,140.5,2.65,17.0,902.0,857.38,653.52
2016,5,23,14,0,856.0,137.0,2.7,17.0,879.0,821.92,630.22
2016,5,23,14,15,848.5,135.5,2.7,16.5,849.0,782.8,604.94
2016,5,23,14,30,841.0,134.0,2.7,16.0,819.0,742.17,578.25
2016,5,23,14,45,556.5,241.0,2.75,16.0,686.5,611.46,478.24
2016,5,23,15,0,272.0,348.0,2.8,16.0,554.0,501.95,391.61
2016,5,23,15,15,300.0,320.5,2.75,16.0,536.5,478.17,374.67
2016,5,23,15,30,328.0,293.0,2.7,16.0,519.0,451.56,354.58
2016,5,23,15,45,230.5,283.0,2.7,16.0,436.5,377.22,296.65
2016,5,23,16,0,133.0,273.0,2.7,16.0,354.0,310.27,244.43
2016,5,23,16,15,432.0,187.5,2.65,15.5,418.5,339.06,265.27
2016,5,23,16,30,731.0,102.0,2.6,15.0,483.0,340.18,258.99
2016,5,23,16,45,706.5,96.0,2.6,15.0,433.5,287.01,211.9
2016,5,23,17,0,682.0,90.0,2.6,15.0,384.0,236.15,166.64
2016,5,23,17,15,643.5,84.5,2.5,14.5,334.0,185.65,123.23
2016,5,23,17,30,605.0,79.0,2.4,14.0,284.0,139.34,85.57
2016,5,23,17,45,556.0,71.0,2.3,14.0,235.0,94.4,53.84
2016,5,23,18,0,507.0,63.0,2.2,14.0,186.0,55.05,33.97
2016,5,23,18,15,429.5,54.0,1.95,13.5,141.5,39.01,29.15
2016,5,23,18,30,352.0,45.0,1.7,13.0,97.0,34.02,24.34
2016,5,23,18,45,240.5,32.0,1.5,12.5,61.5,24.51,15.09
2016,5,23,19,0,129.0,19.0,1.3,12.0,26.0,14.77,0.0
2016,5,23,19,15,64.5,9.5,1.3,11.5,13.0,9.34,0.0
2016,5,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
