Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,24,5,15,126.0,17.5,1.35,9.5,30.5,40.27,8.81
2016,5,24,5,30,252.0,35.0,1.5,10.0,61.0,95.22,62.34
2016,5,24,5,45,344.5,46.0,1.65,10.5,102.5,145.51,105.71
2016,5,24,6,0,437.0,57.0,1.8,11.0,144.0,205.21,157.55
2016,5,24,6,15,500.5,65.0,1.8,11.5,191.5,260.87,206.86
2016,5,24,6,30,564.0,73.0,1.8,12.0,239.0,322.74,260.48
2016,5,24,6,45,396.5,112.5,1.8,12.5,240.0,314.05,256.22
2016,5,24,7,0,229.0,152.0,1.8,13.0,241.0,284.62,232.6
2016,5,24,7,15,210.5,177.5,1.7,13.5,268.0,307.03,250.25
2016,5,24,7,30,192.0,203.0,1.6,14.0,295.0,332.39,269.16
2016,5,24,7,45,197.5,226.0,1.55,14.5,330.0,368.7,296.48
2016,5,24,8,0,203.0,249.0,1.5,15.0,365.0,405.03,323.05
2016,5,24,8,15,245.0,266.0,1.5,15.0,417.0,468.93,371.47
2016,5,24,8,30,287.0,283.0,1.5,15.0,469.0,528.73,415.75
2016,5,24,8,45,273.5,307.5,1.5,15.5,494.5,553.6,431.4
2016,5,24,9,0,260.0,332.0,1.5,16.0,520.0,576.64,445.69
2016,5,24,9,15,206.5,357.0,1.5,16.0,511.5,555.36,427.68
2016,5,24,9,30,153.0,382.0,1.5,16.0,503.0,538.13,412.73
2016,5,24,9,45,108.5,384.0,1.55,16.5,471.5,493.24,377.78
2016,5,24,10,0,64.0,386.0,1.6,17.0,440.0,454.23,346.94
2016,5,24,10,15,57.0,390.5,1.65,17.0,440.0,452.21,345.16
2016,5,24,10,30,50.0,395.0,1.7,17.0,440.0,449.77,342.87
2016,5,24,10,45,152.0,426.0,1.75,17.5,566.5,590.13,446.81
2016,5,24,11,0,254.0,457.0,1.8,18.0,693.0,730.55,545.41
2016,5,24,11,15,158.0,449.5,1.8,18.0,597.0,618.71,463.45
2016,5,24,11,30,62.0,442.0,1.8,18.0,501.0,506.51,381.03
2016,5,24,11,45,52.5,430.5,1.85,18.0,481.0,483.6,365.06
2016,5,24,12,0,43.0,419.0,1.9,18.0,461.0,460.69,348.39
2016,5,24,12,15,34.5,393.0,1.95,18.0,426.5,424.27,321.88
2016,5,24,12,30,26.0,367.0,2.0,18.0,392.0,388.22,295.45
2016,5,24,12,45,31.0,380.5,2.1,18.0,410.0,404.56,308.14
2016,5,24,13,0,36.0,394.0,2.2,18.0,428.0,420.39,320.19
2016,5,24,13,15,73.0,422.0,2.25,17.5,489.0,478.51,364.94
2016,5,24,13,30,110.0,450.0,2.3,17.0,550.0,533.99,407.09
2016,5,24,13,45,154.5,440.0,2.35,17.0,576.5,557.36,425.55
2016,5,24,14,0,199.0,430.0,2.4,17.0,603.0,575.57,440.34
2016,5,24,14,15,220.0,411.0,2.4,16.5,596.5,563.69,433.39
2016,5,24,14,30,241.0,392.0,2.4,16.0,590.0,549.88,425.03
2016,5,24,14,45,202.5,377.0,2.45,16.0,538.5,496.86,385.61
2016,5,24,15,0,164.0,362.0,2.5,16.0,487.0,446.76,348.1
2016,5,24,15,15,213.0,335.5,2.5,16.0,488.0,441.69,345.57
2016,5,24,15,30,262.0,309.0,2.5,16.0,489.0,430.1,337.34
2016,5,24,15,45,274.5,284.0,2.55,16.0,461.5,398.23,312.84
2016,5,24,16,0,287.0,259.0,2.6,16.0,434.0,365.01,286.71
2016,5,24,16,15,336.5,226.0,2.6,15.5,414.5,338.19,264.96
2016,5,24,16,30,386.0,193.0,2.6,15.0,395.0,303.56,235.63
2016,5,24,16,45,212.5,179.5,2.6,14.5,289.0,220.9,171.72
2016,5,24,17,0,39.0,166.0,2.6,14.0,183.0,160.68,127.63
2016,5,24,17,15,33.0,146.0,2.55,13.5,159.0,138.35,109.85
2016,5,24,17,30,27.0,126.0,2.5,13.0,135.0,116.84,92.54
2016,5,24,17,45,20.0,105.5,2.5,13.0,112.0,98.71,77.83
2016,5,24,18,0,13.0,85.0,2.5,13.0,89.0,78.39,61.1
2016,5,24,18,15,6.5,65.5,2.3,12.5,67.5,60.56,48.43
2016,5,24,18,30,0.0,46.0,2.1,12.0,46.0,43.22,32.56
2016,5,24,18,45,0.0,29.5,1.95,11.5,29.5,28.18,18.35
2016,5,24,19,0,0.0,13.0,1.8,11.0,13.0,12.54,0.0
2016,5,24,19,15,0.0,6.5,1.75,11.0,6.5,6.39,0.0
2016,5,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,25,5,15,128.0,17.5,1.5,9.5,30.5,40.75,10.43
2016,5,25,5,30,256.0,35.0,1.6,10.0,61.0,96.14,63.13
2016,5,25,5,45,349.5,45.0,1.7,10.5,102.5,146.0,106.09
2016,5,25,6,0,443.0,55.0,1.8,11.0,144.0,205.27,157.57
2016,5,25,6,15,505.0,63.0,1.75,11.5,191.5,260.65,206.67
2016,5,25,6,30,567.0,71.0,1.7,12.0,239.0,322.12,259.88
2016,5,25,6,45,285.0,99.5,1.7,12.5,184.5,247.85,202.56
2016,5,25,7,0,3.0,128.0,1.7,13.0,130.0,128.07,102.57
2016,5,25,7,15,3.5,141.0,1.65,13.5,143.0,141.2,113.18
2016,5,25,7,30,4.0,154.0,1.6,14.0,156.0,154.4,123.38
2016,5,25,7,45,2.0,148.5,1.6,14.5,149.5,147.13,116.72
2016,5,25,8,0,0.0,143.0,1.6,15.0,143.0,139.91,110.21
2016,5,25,8,15,3.5,167.5,1.5,15.5,170.0,166.97,131.56
2016,5,25,8,30,7.0,192.0,1.4,16.0,197.0,194.32,152.69
2016,5,25,8,45,13.0,223.5,1.35,16.5,233.0,231.08,180.94
2016,5,25,9,0,19.0,255.0,1.3,17.0,269.0,268.26,208.91
2016,5,25,9,15,18.0,261.5,1.3,17.5,275.0,274.11,212.34
2016,5,25,9,30,17.0,268.0,1.3,18.0,281.0,279.88,215.85
2016,5,25,9,45,22.0,297.5,1.3,18.5,315.5,314.45,241.29
2016,5,25,10,0,27.0,327.0,1.3,19.0,350.0,357.14,272.17
2016,5,25,10,15,220.0,351.0,1.35,19.0,546.5,583.93,442.67
2016,5,25,10,30,413.0,375.0,1.4,19.0,743.0,806.44,597.96
2016,5,25,10,45,444.0,380.5,1.45,19.5,784.0,845.36,620.84
2016,5,25,11,0,475.0,386.0,1.5,20.0,825.0,882.96,644.61
2016,5,25,11,15,259.0,399.5,1.6,20.0,639.5,674.69,499.99
2016,5,25,11,30,43.0,413.0,1.7,20.0,454.0,457.76,342.01
2016,5,25,11,45,491.0,257.0,1.8,20.0,726.0,761.61,573.76
2016,5,25,12,0,939.0,101.0,1.9,20.0,998.0,1030.82,752.69
2016,5,25,12,15,939.0,101.0,1.95,20.0,996.5,1019.63,743.0
2016,5,25,12,30,939.0,101.0,2.0,20.0,995.0,1005.23,734.62
2016,5,25,12,45,927.0,107.5,2.15,20.0,983.0,982.85,722.26
2016,5,25,13,0,915.0,114.0,2.3,20.0,971.0,957.8,708.01
2016,5,25,13,15,912.0,113.0,2.35,20.0,954.5,931.01,691.44
2016,5,25,13,30,909.0,112.0,2.4,20.0,938.0,901.55,673.0
2016,5,25,13,45,905.5,110.5,2.5,20.0,915.0,868.65,652.5
2016,5,25,14,0,902.0,109.0,2.6,20.0,892.0,833.38,630.15
2016,5,25,14,15,895.5,107.5,2.65,20.0,862.5,793.61,604.04
2016,5,25,14,30,889.0,106.0,2.7,20.0,833.0,752.01,576.37
2016,5,25,14,45,880.5,104.0,2.75,20.0,798.0,706.94,545.87
2016,5,25,15,0,872.0,102.0,2.8,20.0,763.0,660.61,512.21
2016,5,25,15,15,860.5,100.0,2.8,19.5,722.0,611.45,475.93
2016,5,25,15,30,849.0,98.0,2.8,19.0,681.0,561.73,438.11
2016,5,25,15,45,833.0,95.5,2.85,19.0,636.0,508.97,396.15
2016,5,25,16,0,817.0,93.0,2.9,19.0,591.0,453.93,351.26
2016,5,25,16,15,797.0,90.0,2.9,18.5,543.0,399.83,306.31
2016,5,25,16,30,777.0,87.0,2.9,18.0,495.0,347.03,261.1
2016,5,25,16,45,747.5,84.0,2.9,18.0,444.5,292.96,213.72
2016,5,25,17,0,718.0,81.0,2.9,18.0,394.0,241.69,168.4
2016,5,25,17,15,681.5,76.5,2.8,17.0,343.5,187.89,122.59
2016,5,25,17,30,645.0,72.0,2.7,16.0,293.0,140.62,84.22
2016,5,25,17,45,588.0,66.5,2.65,15.5,243.0,94.98,52.33
2016,5,25,18,0,531.0,61.0,2.6,15.0,193.0,55.76,32.87
2016,5,25,18,15,454.0,53.0,2.45,14.5,147.5,37.83,28.0
2016,5,25,18,30,377.0,45.0,2.3,14.0,102.0,33.72,24.01
2016,5,25,18,45,255.5,33.0,2.15,13.5,65.5,25.42,15.93
2016,5,25,19,0,134.0,21.0,2.0,13.0,29.0,16.35,2.31
2016,5,25,19,15,67.0,10.5,1.95,12.5,14.5,10.32,0.0
2016,5,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,26,5,15,119.5,18.5,0.2,9.5,31.0,40.77,11.95
2016,5,26,5,30,239.0,37.0,0.2,10.0,62.0,95.02,62.98
2016,5,26,5,45,331.5,48.0,0.2,11.0,103.5,143.61,103.96
2016,5,26,6,0,424.0,59.0,0.2,12.0,145.0,203.71,154.6
2016,5,26,6,15,488.5,67.5,0.2,12.5,192.5,259.63,202.51
2016,5,26,6,30,553.0,76.0,0.2,13.0,240.0,321.88,254.47
2016,5,26,6,45,597.5,82.5,0.25,13.5,290.5,378.64,301.06
2016,5,26,7,0,642.0,89.0,0.3,14.0,341.0,439.06,348.97
2016,5,26,7,15,675.5,94.0,0.35,14.5,391.5,494.94,391.9
2016,5,26,7,30,709.0,99.0,0.4,15.0,442.0,552.78,434.88
2016,5,26,7,45,733.0,103.5,0.45,15.5,491.0,605.46,472.71
2016,5,26,8,0,757.0,108.0,0.5,16.0,540.0,656.94,508.7
2016,5,26,8,15,776.5,111.5,0.5,16.5,587.0,705.84,539.91
2016,5,26,8,30,796.0,115.0,0.5,17.0,634.0,754.25,569.84
2016,5,26,8,45,811.0,117.5,0.5,17.5,677.0,797.17,595.42
2016,5,26,9,0,826.0,120.0,0.5,18.0,720.0,838.76,619.71
2016,5,26,9,15,837.5,122.5,0.5,18.5,758.5,875.72,640.59
2016,5,26,9,30,849.0,125.0,0.5,19.0,797.0,905.59,656.71
2016,5,26,9,45,849.0,132.5,0.5,20.0,828.0,938.17,673.18
2016,5,26,10,0,849.0,140.0,0.5,21.0,859.0,962.75,684.37
2016,5,26,10,15,856.0,141.5,0.45,21.0,885.5,978.9,691.92
2016,5,26,10,30,863.0,143.0,0.4,21.0,912.0,997.98,701.38
2016,5,26,10,45,869.5,143.0,0.4,21.5,933.0,1012.15,707.64
2016,5,26,11,0,876.0,143.0,0.4,22.0,954.0,1023.33,712.22
2016,5,26,11,15,879.0,144.0,0.55,22.0,967.0,1028.97,718.54
2016,5,26,11,30,882.0,145.0,0.7,22.0,980.0,1031.46,723.14
2016,5,26,11,45,884.5,144.5,0.85,22.5,986.0,1028.8,723.21
2016,5,26,12,0,887.0,144.0,1.0,23.0,992.0,1023.01,721.33
2016,5,26,12,15,886.5,143.5,1.15,23.0,990.0,1011.19,717.0
2016,5,26,12,30,886.0,143.0,1.3,23.0,988.0,996.37,710.67
2016,5,26,12,45,893.5,136.5,1.5,23.5,981.0,980.3,702.74
2016,5,26,13,0,901.0,130.0,1.7,24.0,974.0,961.05,692.45
2016,5,26,13,15,897.5,129.0,1.8,23.5,957.5,934.12,678.37
2016,5,26,13,30,894.0,128.0,1.9,23.0,941.0,904.6,662.4
2016,5,26,13,45,887.0,127.5,2.05,23.0,917.0,870.16,642.11
2016,5,26,14,0,880.0,127.0,2.2,23.0,893.0,833.63,620.01
2016,5,26,14,15,872.5,125.5,2.25,23.0,863.0,793.84,594.52
2016,5,26,14,30,865.0,124.0,2.3,23.0,833.0,752.36,567.56
2016,5,26,14,45,855.5,122.0,2.4,23.0,797.5,707.54,537.83
2016,5,26,15,0,846.0,120.0,2.5,23.0,762.0,660.59,504.39
2016,5,26,15,15,833.0,117.5,2.55,22.5,721.0,610.78,468.58
2016,5,26,15,30,820.0,115.0,2.6,22.0,680.0,560.65,431.35
2016,5,26,15,45,805.0,111.5,2.65,21.5,635.5,508.49,391.37
2016,5,26,16,0,790.0,108.0,2.7,21.0,591.0,456.7,350.27
2016,5,26,16,15,769.0,104.0,2.65,20.5,543.0,402.62,305.97
2016,5,26,16,30,748.0,100.0,2.6,20.0,495.0,350.0,261.59
2016,5,26,16,45,722.0,95.5,2.6,20.0,445.0,294.35,213.67
2016,5,26,17,0,696.0,91.0,2.6,20.0,395.0,243.64,169.36
2016,5,26,17,15,658.5,85.5,2.5,19.0,344.5,192.53,126.31
2016,5,26,17,30,621.0,80.0,2.4,18.0,294.0,145.46,88.51
2016,5,26,17,45,570.0,73.0,2.3,17.5,244.5,100.24,56.72
2016,5,26,18,0,519.0,66.0,2.2,17.0,195.0,60.81,36.48
2016,5,26,18,15,441.5,57.0,2.0,16.0,149.5,41.3,30.89
2016,5,26,18,30,364.0,48.0,1.8,15.0,104.0,36.44,26.31
2016,5,26,18,45,249.0,35.0,1.6,14.5,67.0,26.8,17.11
2016,5,26,19,0,134.0,22.0,1.4,14.0,30.0,17.14,3.57
2016,5,26,19,15,67.0,11.0,1.4,13.5,15.0,10.81,0.0
2016,5,26,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,5,15,127.0,18.0,1.35,10.5,32.0,41.49,13.04
2016,5,27,5,30,254.0,36.0,1.5,11.0,64.0,97.03,64.02
2016,5,27,5,45,351.0,46.5,1.7,12.0,106.0,148.3,107.52
2016,5,27,6,0,448.0,57.0,1.9,13.0,148.0,209.36,159.83
2016,5,27,6,15,511.0,65.0,2.0,13.5,196.5,265.42,209.25
2016,5,27,6,30,574.0,73.0,2.1,14.0,245.0,327.65,262.96
2016,5,27,6,45,623.0,78.0,2.25,15.0,296.0,385.91,311.94
2016,5,27,7,0,672.0,83.0,2.4,16.0,347.0,448.23,362.61
2016,5,27,7,15,704.5,87.5,2.45,16.5,398.0,504.38,407.35
2016,5,27,7,30,737.0,92.0,2.5,17.0,449.0,561.0,451.12
2016,5,27,7,45,765.0,94.5,2.55,18.0,499.5,615.35,490.93
2016,5,27,8,0,793.0,97.0,2.6,19.0,550.0,670.43,529.61
2016,5,27,8,15,811.5,100.0,2.55,19.5,597.5,719.44,561.93
2016,5,27,8,30,830.0,103.0,2.5,20.0,645.0,767.82,593.12
2016,5,27,8,45,846.0,105.0,2.5,20.5,689.0,807.99,618.23
2016,5,27,9,0,862.0,107.0,2.5,21.0,733.0,850.82,644.85
2016,5,27,9,15,873.0,108.5,2.4,21.5,771.5,887.16,665.79
2016,5,27,9,30,884.0,110.0,2.3,22.0,810.0,921.43,684.97
2016,5,27,9,45,898.0,108.5,2.2,22.5,845.0,953.0,702.01
2016,5,27,10,0,912.0,107.0,2.1,23.0,880.0,982.25,717.24
2016,5,27,10,15,918.0,108.0,2.0,23.0,907.0,1003.87,728.73
2016,5,27,10,30,924.0,109.0,1.9,23.0,934.0,1022.51,738.29
2016,5,27,10,45,929.5,109.5,1.8,23.5,955.0,1037.03,743.75
2016,5,27,11,0,935.0,110.0,1.7,24.0,976.0,1048.35,747.18
2016,5,27,11,15,938.0,110.5,1.6,24.0,989.0,1053.89,748.5
2016,5,27,11,30,941.0,111.0,1.5,24.0,1002.0,1056.1,747.84
2016,5,27,11,45,942.0,111.0,1.45,24.5,1008.0,1052.46,743.07
2016,5,27,12,0,943.0,111.0,1.4,25.0,1014.0,1045.5,736.45
2016,5,27,12,15,943.0,111.0,1.35,25.0,1012.0,1034.28,728.81
2016,5,27,12,30,943.0,111.0,1.3,25.0,1010.0,1019.85,719.34
2016,5,27,12,45,933.5,116.0,1.3,25.5,998.5,998.25,705.04
2016,5,27,13,0,924.0,121.0,1.3,26.0,987.0,973.9,689.17
2016,5,27,13,15,920.5,120.0,1.3,26.0,970.5,946.5,672.79
2016,5,27,13,30,917.0,119.0,1.3,26.0,954.0,916.44,654.71
2016,5,27,13,45,910.0,119.0,1.35,26.0,930.0,881.87,634.34
2016,5,27,14,0,903.0,119.0,1.4,26.0,906.0,845.14,612.36
2016,5,27,14,15,896.0,117.5,1.45,25.5,876.0,805.0,588.99
2016,5,27,14,30,889.0,116.0,1.5,25.0,846.0,763.07,563.97
2016,5,27,14,45,875.5,116.0,1.55,25.0,809.0,716.49,534.21
2016,5,27,15,0,862.0,116.0,1.6,25.0,772.0,669.05,501.24
2016,5,27,15,15,849.5,113.5,1.65,24.5,731.0,617.79,465.62
2016,5,27,15,30,837.0,111.0,1.7,24.0,690.0,567.22,429.19
2016,5,27,15,45,815.0,110.5,1.75,24.0,643.0,513.57,388.37
2016,5,27,16,0,793.0,110.0,1.8,24.0,596.0,460.93,347.04
2016,5,27,16,15,771.5,106.5,1.8,23.5,547.5,406.98,304.02
2016,5,27,16,30,750.0,103.0,1.8,23.0,499.0,354.53,260.86
2016,5,27,16,45,716.0,100.0,1.8,23.0,447.5,297.64,213.16
2016,5,27,17,0,682.0,97.0,1.8,23.0,396.0,246.63,169.75
2016,5,27,17,15,643.5,91.0,1.65,22.0,345.0,195.6,127.6
2016,5,27,17,30,605.0,85.0,1.5,21.0,294.0,148.76,90.59
2016,5,27,17,45,549.0,78.0,1.4,20.5,244.5,103.95,59.6
2016,5,27,18,0,493.0,71.0,1.3,20.0,195.0,65.53,39.87
2016,5,27,18,15,416.0,61.0,1.25,19.0,149.5,44.85,33.6
2016,5,27,18,30,339.0,51.0,1.2,18.0,104.0,38.35,27.65
2016,5,27,18,45,230.0,37.0,1.15,17.5,67.5,28.38,18.27
2016,5,27,19,0,121.0,23.0,1.1,17.0,31.0,17.93,4.67
2016,5,27,19,15,60.5,11.5,1.05,16.5,15.5,11.3,0.0
2016,5,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,5,15,126.5,18.5,1.8,12.5,32.5,42.13,14.13
2016,5,28,5,30,253.0,37.0,1.9,13.0,65.0,98.02,64.49
2016,5,28,5,45,342.5,48.5,2.05,13.5,107.0,148.27,107.28
2016,5,28,6,0,432.0,60.0,2.2,14.0,149.0,207.61,158.35
2016,5,28,6,15,494.5,68.5,2.3,14.5,196.5,263.25,207.2
2016,5,28,6,30,557.0,77.0,2.4,15.0,244.0,324.99,260.34
2016,5,28,6,45,601.5,84.0,2.5,15.5,294.5,382.49,309.03
2016,5,28,7,0,646.0,91.0,2.6,16.0,345.0,443.64,359.26
2016,5,28,7,15,679.0,96.0,2.55,16.5,396.0,499.42,403.49
2016,5,28,7,30,712.0,101.0,2.5,17.0,447.0,557.1,447.71
2016,5,28,7,45,736.5,105.5,2.45,18.0,496.5,610.21,486.09
2016,5,28,8,0,761.0,110.0,2.4,19.0,546.0,662.12,522.26
2016,5,28,8,15,719.0,133.5,2.3,19.5,572.5,689.22,538.65
2016,5,28,8,30,677.0,157.0,2.2,20.0,599.0,709.14,549.48
2016,5,28,8,45,519.5,232.5,2.1,20.5,585.0,681.59,523.12
2016,5,28,9,0,362.0,308.0,2.0,21.0,571.0,637.23,484.96
2016,5,28,9,15,607.0,218.5,1.85,21.5,687.5,778.41,587.9
2016,5,28,9,30,852.0,129.0,1.7,22.0,804.0,917.85,677.45
2016,5,28,9,45,858.0,132.5,1.6,22.5,836.5,941.27,687.41
2016,5,28,10,0,864.0,136.0,1.5,23.0,869.0,967.27,700.09
2016,5,28,10,15,871.0,137.5,1.35,23.5,896.0,989.42,709.25
2016,5,28,10,30,878.0,139.0,1.2,24.0,923.0,1008.76,716.34
2016,5,28,10,45,705.5,253.5,1.1,24.5,892.5,974.92,691.31
2016,5,28,11,0,533.0,368.0,1.0,25.0,862.0,922.42,650.1
2016,5,28,11,15,713.0,255.5,1.0,25.0,926.0,988.13,696.52
2016,5,28,11,30,893.0,143.0,1.0,25.0,990.0,1040.83,727.4
2016,5,28,11,45,894.0,143.0,1.05,25.5,995.5,1037.2,723.83
2016,5,28,12,0,895.0,143.0,1.1,26.0,1001.0,1030.44,719.23
2016,5,28,12,15,894.5,143.0,1.15,26.0,999.0,1019.1,713.36
2016,5,28,12,30,894.0,143.0,1.2,26.0,997.0,1004.74,705.73
2016,5,28,12,45,886.0,146.5,1.3,26.0,986.0,983.75,694.86
2016,5,28,13,0,878.0,150.0,1.4,26.0,975.0,960.12,682.26
2016,5,28,13,15,874.5,149.0,1.45,26.0,958.5,933.75,667.07
2016,5,28,13,30,871.0,148.0,1.5,26.0,942.0,904.87,650.17
2016,5,28,13,45,866.5,146.0,1.6,26.0,918.5,871.8,631.01
2016,5,28,14,0,862.0,144.0,1.7,26.0,895.0,836.54,610.12
2016,5,28,14,15,854.0,142.0,1.75,25.5,865.0,797.32,586.93
2016,5,28,14,30,846.0,140.0,1.8,25.0,835.0,755.23,561.38
2016,5,28,14,45,836.5,137.0,1.85,25.0,799.5,709.78,531.18
2016,5,28,15,0,827.0,134.0,1.9,25.0,764.0,663.29,498.67
2016,5,28,15,15,813.5,131.0,1.9,24.5,723.0,613.58,463.58
2016,5,28,15,30,800.0,128.0,1.9,24.0,682.0,563.64,427.22
2016,5,28,15,45,783.5,124.0,1.95,24.0,637.0,511.25,387.33
2016,5,28,16,0,767.0,120.0,2.0,24.0,592.0,459.42,346.62
2016,5,28,16,15,745.0,116.0,1.95,23.5,543.5,403.55,302.13
2016,5,28,16,30,723.0,112.0,1.9,23.0,495.0,351.56,259.34
2016,5,28,16,45,695.5,106.5,1.9,23.0,445.0,298.38,214.47
2016,5,28,17,0,668.0,101.0,1.9,23.0,395.0,247.81,171.32
2016,5,28,17,15,629.0,94.5,1.75,22.0,344.5,196.98,129.39
2016,5,28,17,30,590.0,88.0,1.6,21.0,294.0,150.38,92.56
2016,5,28,17,45,539.5,80.0,1.5,20.5,245.0,105.9,61.38
2016,5,28,18,0,489.0,72.0,1.4,20.0,196.0,67.18,40.85
2016,5,28,18,15,412.5,62.0,1.3,19.0,150.5,45.62,34.28
2016,5,28,18,30,336.0,52.0,1.2,18.0,105.0,39.08,28.31
2016,5,28,18,45,232.5,38.0,1.1,17.0,68.5,29.15,19.02
2016,5,28,19,0,129.0,24.0,1.0,16.0,32.0,18.72,5.86
2016,5,28,19,15,64.5,12.0,0.95,15.5,16.0,11.8,0.0
2016,5,28,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,4,45,14.5,4.0,0.8,11.5,4.5,0.0,0.0
2016,5,29,5,0,29.0,8.0,0.8,12.0,9.0,10.83,0.0
2016,5,29,5,15,150.0,22.5,0.9,12.5,38.0,50.44,18.99
2016,5,29,5,30,271.0,37.0,1.0,13.0,67.0,101.8,66.93
2016,5,29,5,45,364.0,47.5,1.15,14.0,109.5,152.99,110.12
2016,5,29,6,0,457.0,58.0,1.3,15.0,152.0,213.55,161.58
2016,5,29,6,15,520.0,65.5,1.2,15.5,200.5,269.58,210.08
2016,5,29,6,30,583.0,73.0,1.1,16.0,249.0,331.74,262.4
2016,5,29,6,45,627.5,79.0,1.05,16.5,300.0,389.41,309.86
2016,5,29,7,0,672.0,85.0,1.0,17.0,351.0,450.71,358.38
2016,5,29,7,15,704.0,90.0,0.9,17.5,402.0,507.11,401.01
2016,5,29,7,30,736.0,95.0,0.8,18.0,453.0,565.29,443.08
2016,5,29,7,45,760.0,99.0,0.7,19.0,502.5,617.11,477.84
2016,5,29,8,0,784.0,103.0,0.6,20.0,552.0,670.8,512.08
2016,5,29,8,15,802.0,106.5,0.5,20.5,599.0,719.61,540.95
2016,5,29,8,30,820.0,110.0,0.4,21.0,646.0,767.78,568.42
2016,5,29,8,45,833.0,113.0,0.3,22.0,689.0,810.42,590.25
2016,5,29,9,0,846.0,116.0,0.2,23.0,732.0,851.56,610.5
2016,5,29,9,15,857.0,118.0,0.2,23.5,770.5,883.36,627.32
2016,5,29,9,30,868.0,120.0,0.2,24.0,809.0,917.69,645.63
2016,5,29,9,45,877.5,121.5,0.25,24.5,842.0,947.87,662.09
2016,5,29,10,0,887.0,123.0,0.3,25.0,875.0,975.56,677.07
2016,5,29,10,15,892.5,124.5,0.4,25.0,902.0,996.74,690.65
2016,5,29,10,30,898.0,126.0,0.5,25.0,929.0,1014.99,702.76
2016,5,29,10,45,901.5,127.5,0.6,25.5,948.5,1028.24,710.66
2016,5,29,11,0,905.0,129.0,0.7,26.0,968.0,1038.35,716.82
2016,5,29,11,15,907.5,129.5,0.8,26.0,981.0,1043.23,721.38
2016,5,29,11,30,910.0,130.0,0.9,26.0,994.0,1044.89,724.13
2016,5,29,11,45,911.5,129.5,1.0,26.0,999.5,1041.31,723.81
2016,5,29,12,0,913.0,129.0,1.1,26.0,1005.0,1034.53,721.62
2016,5,29,12,15,913.0,129.0,1.2,26.0,1003.0,1023.61,716.93
2016,5,29,12,30,913.0,129.0,1.3,26.0,1001.0,1009.59,710.33
2016,5,29,12,45,902.0,134.5,1.4,26.5,989.0,987.53,697.32
2016,5,29,13,0,891.0,140.0,1.5,27.0,977.0,962.87,682.66
2016,5,29,13,15,887.0,139.0,1.55,26.5,960.5,935.84,668.35
2016,5,29,13,30,883.0,138.0,1.6,26.0,944.0,906.27,652.26
2016,5,29,13,45,879.5,135.5,1.7,26.0,921.5,873.29,633.06
2016,5,29,14,0,876.0,133.0,1.8,26.0,899.0,838.04,612.05
2016,5,29,14,15,868.5,131.5,1.85,26.0,869.0,798.52,587.42
2016,5,29,14,30,861.0,130.0,1.9,26.0,839.0,757.32,561.35
2016,5,29,14,45,852.5,127.0,1.95,26.0,803.5,712.53,532.07
2016,5,29,15,0,844.0,124.0,2.0,26.0,768.0,665.62,499.31
2016,5,29,15,15,831.5,121.5,2.0,25.5,727.0,616.31,464.54
2016,5,29,15,30,819.0,119.0,2.0,25.0,686.0,566.63,428.4
2016,5,29,15,45,803.5,115.0,2.05,25.0,641.5,513.89,388.29
2016,5,29,16,0,788.0,111.0,2.1,25.0,597.0,461.57,347.24
2016,5,29,16,15,767.0,107.5,2.1,24.5,549.0,408.13,304.64
2016,5,29,16,30,746.0,104.0,2.1,24.0,501.0,353.49,259.91
2016,5,29,16,45,719.0,99.0,2.1,23.5,451.0,299.74,214.93
2016,5,29,17,0,692.0,94.0,2.1,23.0,401.0,248.51,171.4
2016,5,29,17,15,654.0,88.5,2.0,22.0,350.0,197.46,129.01
2016,5,29,17,30,616.0,83.0,1.9,21.0,299.0,150.5,91.62
2016,5,29,17,45,563.5,76.0,1.85,20.5,249.5,105.26,59.8
2016,5,29,18,0,511.0,69.0,1.8,20.0,200.0,65.98,38.96
2016,5,29,18,15,435.0,59.5,1.7,19.0,154.0,43.15,32.14
2016,5,29,18,30,359.0,50.0,1.6,18.0,108.0,37.89,27.29
2016,5,29,18,45,249.5,37.5,1.5,17.5,71.0,28.68,18.64
2016,5,29,19,0,140.0,25.0,1.4,17.0,34.0,19.51,6.89
2016,5,29,19,15,70.0,12.5,1.4,16.5,17.0,12.29,0.0
2016,5,29,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,45,23.0,4.5,1.1,11.5,5.0,0.0,0.0
2016,5,30,5,0,46.0,9.0,1.1,12.0,10.0,13.58,0.0
2016,5,30,5,15,175.0,22.0,1.25,12.5,39.5,53.88,21.03
2016,5,30,5,30,304.0,35.0,1.4,13.0,69.0,107.31,70.28
2016,5,30,5,45,397.5,44.5,1.55,14.0,112.0,158.76,113.99
2016,5,30,6,0,491.0,54.0,1.7,15.0,155.0,220.16,166.52
2016,5,30,6,15,551.5,60.5,1.7,15.5,203.5,275.9,215.39
2016,5,30,6,30,612.0,67.0,1.7,16.0,252.0,337.48,268.04
2016,5,30,6,45,655.5,72.0,1.7,17.0,303.0,394.98,315.57
2016,5,30,7,0,699.0,77.0,1.7,18.0,354.0,455.97,364.06
2016,5,30,7,15,729.5,81.0,1.65,18.5,405.0,510.56,406.42
2016,5,30,7,30,760.0,85.0,1.6,19.0,456.0,567.85,449.21
2016,5,30,7,45,783.0,88.5,1.6,20.0,505.5,620.92,486.71
2016,5,30,8,0,806.0,92.0,1.6,21.0,555.0,674.28,522.39
2016,5,30,8,15,823.5,95.0,1.5,21.5,601.5,723.02,552.84
2016,5,30,8,30,841.0,98.0,1.4,22.0,648.0,771.05,581.91
2016,5,30,8,45,853.5,100.5,1.35,23.0,691.0,809.39,603.01
2016,5,30,9,0,866.0,103.0,1.3,24.0,734.0,850.04,625.16
2016,5,30,9,15,876.5,105.0,1.2,24.5,772.5,886.61,644.59
2016,5,30,9,30,887.0,107.0,1.1,25.0,811.0,921.07,662.17
2016,5,30,9,45,899.0,106.0,1.05,25.5,845.0,951.43,677.57
2016,5,30,10,0,911.0,105.0,1.0,26.0,879.0,979.38,691.26
2016,5,30,10,15,916.5,106.5,0.95,26.0,905.5,1001.08,702.34
2016,5,30,10,30,922.0,108.0,0.9,26.0,932.0,1019.79,711.62
2016,5,30,10,45,925.0,109.0,0.85,26.5,952.0,1032.41,715.83
2016,5,30,11,0,928.0,110.0,0.8,27.0,972.0,1041.81,718.22
2016,5,30,11,15,930.5,110.5,0.85,27.0,985.0,1046.92,721.76
2016,5,30,11,30,933.0,111.0,0.9,27.0,998.0,1048.73,723.5
2016,5,30,11,45,933.5,111.5,1.0,27.5,1003.0,1045.23,721.82
2016,5,30,12,0,934.0,112.0,1.1,28.0,1008.0,1038.46,718.24
2016,5,30,12,15,933.5,112.0,1.25,28.0,1006.5,1026.97,714.14
2016,5,30,12,30,933.0,112.0,1.4,28.0,1005.0,1012.32,707.97
2016,5,30,12,45,925.0,116.0,1.55,28.0,993.5,991.45,697.78
2016,5,30,13,0,917.0,120.0,1.7,28.0,982.0,967.81,685.66
2016,5,30,13,15,913.5,119.0,1.8,28.0,965.5,940.74,670.51
2016,5,30,13,30,910.0,118.0,1.9,28.0,949.0,911.03,653.49
2016,5,30,13,45,751.0,211.0,2.05,28.0,885.0,841.54,610.77
2016,5,30,14,0,592.0,304.0,2.2,28.0,821.0,775.06,564.68
2016,5,30,14,15,739.0,208.5,2.3,27.5,832.0,773.62,570.34
2016,5,30,14,30,886.0,113.0,2.4,27.0,843.0,760.32,564.84
2016,5,30,14,45,877.0,110.5,2.5,27.0,807.5,714.77,535.17
2016,5,30,15,0,868.0,108.0,2.6,27.0,772.0,668.01,502.67
2016,5,30,15,15,856.5,106.0,2.65,26.5,731.5,619.23,468.14
2016,5,30,15,30,845.0,104.0,2.7,26.0,691.0,569.89,432.06
2016,5,30,15,45,830.0,101.0,2.8,26.0,646.0,515.22,390.27
2016,5,30,16,0,815.0,98.0,2.9,26.0,601.0,462.83,348.82
2016,5,30,16,15,795.5,95.0,2.85,25.5,553.5,409.14,305.54
2016,5,30,16,30,776.0,92.0,2.8,25.0,506.0,356.7,261.98
2016,5,30,16,45,719.0,90.5,2.8,24.5,444.5,295.81,211.88
2016,5,30,17,0,662.0,89.0,2.8,24.0,383.0,237.73,163.82
2016,5,30,17,15,609.5,90.0,2.65,23.0,335.0,191.19,125.59
2016,5,30,17,30,557.0,91.0,2.5,22.0,287.0,150.37,93.78
2016,5,30,17,45,515.0,81.5,2.35,21.5,240.5,106.95,62.68
2016,5,30,18,0,473.0,72.0,2.2,21.0,194.0,68.34,41.1
2016,5,30,18,15,411.0,61.0,1.95,20.0,150.5,44.37,33.06
2016,5,30,18,30,349.0,50.0,1.7,19.0,107.0,37.35,26.72
2016,5,30,18,45,250.5,37.0,1.5,18.5,71.0,28.22,18.21
2016,5,30,19,0,152.0,24.0,1.3,18.0,35.0,18.63,6.77
2016,5,30,19,15,76.0,12.0,1.25,17.5,17.5,11.8,0.0
2016,5,30,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,4,45,20.0,4.5,0.9,12.5,5.0,0.0,0.0
2016,5,31,5,0,40.0,9.0,0.9,13.0,10.0,12.98,0.0
2016,5,31,5,15,169.5,22.5,1.0,14.0,40.0,53.71,21.64
2016,5,31,5,30,299.0,36.0,1.1,15.0,70.0,107.35,70.02
2016,5,31,5,45,392.5,45.5,1.2,16.0,113.0,158.58,113.07
2016,5,31,6,0,486.0,55.0,1.3,17.0,156.0,219.74,164.8
2016,5,31,6,15,547.5,62.0,1.2,17.5,204.5,276.14,213.38
2016,5,31,6,30,609.0,69.0,1.1,18.0,253.0,338.49,265.55
2016,5,31,6,45,653.0,74.0,1.05,18.5,304.5,396.08,312.64
2016,5,31,7,0,697.0,79.0,1.0,19.0,356.0,457.21,360.68
2016,5,31,7,15,728.5,83.5,0.95,19.5,407.5,512.74,402.69
2016,5,31,7,30,760.0,88.0,0.9,20.0,459.0,571.14,445.1
2016,5,31,7,45,784.5,91.0,0.85,21.0,509.0,624.65,481.42
2016,5,31,8,0,809.0,94.0,0.8,22.0,559.0,678.58,515.9
2016,5,31,8,15,827.0,97.0,0.7,22.5,606.5,727.81,545.09
2016,5,31,8,30,845.0,100.0,0.6,23.0,654.0,776.35,572.81
2016,5,31,8,45,859.5,102.0,0.5,24.0,697.5,815.89,592.58
2016,5,31,9,0,874.0,104.0,0.4,25.0,741.0,857.89,613.26
2016,5,31,9,15,884.5,106.0,0.35,25.5,780.0,894.7,632.15
2016,5,31,9,30,895.0,108.0,0.3,26.0,819.0,929.37,649.44
2016,5,31,9,45,906.5,108.0,0.3,27.0,853.5,960.53,664.04
2016,5,31,10,0,918.0,108.0,0.3,28.0,888.0,989.22,676.99
2016,5,31,10,15,924.0,109.0,0.4,28.0,915.5,1011.0,690.72
2016,5,31,10,30,930.0,110.0,0.5,28.0,943.0,1029.78,702.97
2016,5,31,10,45,934.5,111.0,0.65,28.5,963.5,1043.98,712.45
2016,5,31,11,0,939.0,112.0,0.8,29.0,984.0,1054.95,720.09
2016,5,31,11,15,941.5,112.5,0.95,29.0,997.5,1060.11,725.76
2016,5,31,11,30,944.0,113.0,1.1,29.0,1011.0,1061.93,729.47
2016,5,31,11,45,945.5,113.5,1.25,29.5,1017.0,1059.42,729.1
2016,5,31,12,0,947.0,114.0,1.4,30.0,1023.0,1053.57,726.68
2016,5,31,12,15,946.5,114.0,1.5,30.0,1021.5,1041.97,721.4
2016,5,31,12,30,946.0,114.0,1.6,30.0,1020.0,1027.16,714.2
2016,5,31,12,45,948.0,111.5,1.75,30.0,1012.0,1009.11,705.64
2016,5,31,13,0,950.0,109.0,1.9,30.0,1004.0,987.91,694.96
2016,5,31,13,15,947.0,108.0,1.95,30.0,987.5,960.6,679.12
2016,5,31,13,30,944.0,107.0,2.0,30.0,971.0,930.51,661.49
2016,5,31,13,45,939.0,106.5,2.1,30.0,947.0,896.6,641.75
2016,5,31,14,0,934.0,106.0,2.2,30.0,923.0,860.32,620.2
2016,5,31,14,15,927.5,104.5,2.2,29.5,893.0,819.72,595.91
2016,5,31,14,30,921.0,103.0,2.2,29.0,863.0,777.23,570.02
2016,5,31,14,45,912.0,101.5,2.25,29.0,827.0,731.3,540.63
2016,5,31,15,0,903.0,100.0,2.3,29.0,791.0,684.08,508.6
2016,5,31,15,15,892.0,98.0,2.25,28.5,750.0,634.11,473.4
2016,5,31,15,30,881.0,96.0,2.2,28.0,709.0,583.48,436.67
2016,5,31,15,45,866.0,93.5,2.2,28.0,663.5,529.91,396.03
2016,5,31,16,0,851.0,91.0,2.2,28.0,618.0,476.55,354.33
2016,5,31,16,15,832.0,88.5,2.15,27.5,569.5,419.06,308.94
2016,5,31,16,30,813.0,86.0,2.1,27.0,521.0,365.39,265.0
2016,5,31,16,45,787.5,82.5,2.05,27.0,470.0,310.22,218.55
2016,5,31,17,0,762.0,79.0,2.0,27.0,419.0,257.34,173.49
2016,5,31,17,15,727.5,74.5,1.85,26.0,367.0,204.33,129.65
2016,5,31,17,30,693.0,70.0,1.7,25.0,315.0,152.08,88.13
2016,5,31,17,45,645.0,64.5,1.6,24.0,264.5,104.3,54.65
2016,5,31,18,0,597.0,59.0,1.5,23.0,214.0,61.92,32.38
2016,5,31,18,15,524.5,51.5,1.4,22.0,166.5,35.82,25.43
2016,5,31,18,30,452.0,44.0,1.3,21.0,119.0,32.04,21.96
2016,5,31,18,45,338.5,34.0,1.2,20.0,79.5,25.63,15.96
2016,5,31,19,0,225.0,24.0,1.1,19.0,40.0,18.77,7.24
2016,5,31,19,15,112.5,12.0,1.1,18.5,20.0,11.8,0.0
2016,5,31,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,6.0,1.2,13.0,6.0,0.0,0.0
2016,6,1,5,0,0.0,12.0,1.3,13.0,12.0,11.8,0.0
2016,6,1,5,15,171.5,24.0,1.35,13.5,43.5,55.83,23.52
2016,6,1,5,30,343.0,36.0,1.4,14.0,75.0,116.58,76.18
2016,6,1,5,45,434.0,45.5,1.5,14.5,119.5,169.51,121.49
2016,6,1,6,0,525.0,55.0,1.6,15.0,164.0,232.1,175.41
2016,6,1,6,15,586.0,61.5,1.65,15.5,214.0,289.81,225.99
2016,6,1,6,30,647.0,68.0,1.7,16.0,264.0,353.39,280.29
2016,6,1,6,45,688.5,73.0,1.75,16.5,316.0,411.71,329.14
2016,6,1,7,0,730.0,78.0,1.8,17.0,368.0,472.12,378.07
2016,6,1,7,15,760.5,82.5,1.8,17.5,420.5,529.85,423.08
2016,6,1,7,30,791.0,87.0,1.8,18.0,473.0,589.11,467.65
2016,6,1,7,45,813.5,90.5,1.85,19.0,524.0,643.21,506.25
2016,6,1,8,0,836.0,94.0,1.9,20.0,575.0,697.51,542.92
2016,6,1,8,15,853.5,97.0,1.95,20.5,623.0,747.44,575.53
2016,6,1,8,30,871.0,100.0,2.0,21.0,671.0,792.72,604.32
2016,6,1,8,45,884.0,102.5,2.05,21.5,715.0,836.38,631.59
2016,6,1,9,0,897.0,105.0,2.1,22.0,759.0,878.43,657.38
2016,6,1,9,15,907.5,107.0,2.15,22.5,798.5,915.93,679.82
2016,6,1,9,30,918.0,109.0,2.2,23.0,838.0,951.22,700.61
2016,6,1,9,45,929.5,108.5,2.25,23.5,873.0,982.39,718.55
2016,6,1,10,0,941.0,108.0,2.3,24.0,908.0,1011.04,734.79
2016,6,1,10,15,946.5,109.0,2.3,24.0,935.5,1032.75,747.44
2016,6,1,10,30,952.0,110.0,2.3,24.0,963.0,1051.37,758.23
2016,6,1,10,45,955.5,111.0,2.35,24.5,983.5,1064.83,764.93
2016,6,1,11,0,959.0,112.0,2.4,25.0,1004.0,1074.97,769.67
2016,6,1,11,15,961.5,112.5,2.45,25.0,1017.0,1080.23,772.97
2016,6,1,11,30,964.0,113.0,2.5,25.0,1030.0,1082.09,774.3
2016,6,1,11,45,964.5,114.0,2.55,25.0,1036.0,1079.04,772.69
2016,6,1,12,0,965.0,115.0,2.6,25.0,1042.0,1072.61,769.1
2016,6,1,12,15,964.5,115.0,2.65,25.0,1040.0,1060.85,762.25
2016,6,1,12,30,964.0,115.0,2.7,25.0,1038.0,1045.83,753.44
2016,6,1,12,45,952.0,121.0,2.75,25.0,1026.0,1022.66,739.47
2016,6,1,13,0,940.0,127.0,2.8,25.0,1014.0,996.77,723.78
2016,6,1,13,15,936.5,126.5,2.8,25.0,997.0,969.69,706.85
2016,6,1,13,30,933.0,126.0,2.8,25.0,980.0,939.91,688.12
2016,6,1,13,45,927.0,125.0,2.8,25.0,956.0,904.96,665.9
2016,6,1,14,0,921.0,124.0,2.8,25.0,932.0,867.75,642.07
2016,6,1,14,15,914.0,122.5,2.8,25.0,901.5,827.19,615.8
2016,6,1,14,30,907.0,121.0,2.8,25.0,871.0,784.81,588.04
2016,6,1,14,45,898.0,119.0,2.8,25.0,834.5,738.93,557.57
2016,6,1,15,0,889.0,117.0,2.8,25.0,798.0,691.79,523.99
2016,6,1,15,15,877.0,114.5,2.75,24.5,756.5,641.32,487.72
2016,6,1,15,30,865.0,112.0,2.7,24.0,715.0,588.46,448.72
2016,6,1,15,45,851.0,108.5,2.7,24.0,669.5,534.87,407.29
2016,6,1,16,0,837.0,105.0,2.7,24.0,624.0,481.45,364.77
2016,6,1,16,15,816.5,101.5,2.65,23.5,574.5,425.78,319.93
2016,6,1,16,30,796.0,98.0,2.6,23.0,525.0,371.44,274.82
2016,6,1,16,45,771.5,93.0,2.55,22.5,474.0,316.07,227.95
2016,6,1,17,0,747.0,88.0,2.5,22.0,423.0,262.93,182.26
2016,6,1,17,15,711.0,83.0,2.35,21.5,370.5,206.86,134.95
2016,6,1,17,30,675.0,78.0,2.2,21.0,318.0,157.48,94.82
2016,6,1,17,45,627.0,71.5,2.1,20.5,267.0,109.75,60.5
2016,6,1,18,0,579.0,65.0,2.0,20.0,216.0,67.44,37.32
2016,6,1,18,15,505.0,57.0,1.8,19.0,168.5,40.52,29.88
2016,6,1,18,30,431.0,49.0,1.6,18.0,121.0,36.54,26.18
2016,6,1,18,45,319.0,37.5,1.4,17.0,81.0,28.86,18.98
2016,6,1,19,0,207.0,26.0,1.2,16.0,41.0,20.22,8.78
2016,6,1,19,15,103.5,13.0,1.2,15.5,20.5,12.78,0.0
2016,6,1,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,31.0,5.5,0.8,10.5,6.0,0.0,0.0
2016,6,2,5,0,62.0,11.0,0.8,11.0,12.0,17.26,0.0
2016,6,2,5,15,203.0,24.0,0.9,12.0,44.0,61.36,26.69
2016,6,2,5,30,344.0,37.0,1.0,13.0,76.0,117.84,77.48
2016,6,2,5,45,436.5,46.0,1.15,14.0,121.0,170.74,122.54
2016,6,2,6,0,529.0,55.0,1.3,15.0,166.0,233.4,176.16
2016,6,2,6,15,589.5,61.5,1.3,15.5,216.0,291.13,226.51
2016,6,2,6,30,650.0,68.0,1.3,16.0,266.0,354.67,280.39
2016,6,2,6,45,691.0,73.5,1.3,16.5,318.0,413.43,329.1
2016,6,2,7,0,732.0,79.0,1.3,17.0,370.0,474.23,377.66
2016,6,2,7,15,762.0,83.0,1.3,18.0,422.0,531.22,420.81
2016,6,2,7,30,792.0,87.0,1.3,19.0,474.0,589.68,463.29
2016,6,2,7,45,814.0,90.5,1.35,20.0,524.5,643.48,501.09
2016,6,2,8,0,836.0,94.0,1.4,21.0,575.0,697.44,536.94
2016,6,2,8,15,674.5,154.0,1.4,21.5,563.0,678.07,518.95
2016,6,2,8,30,513.0,214.0,1.4,22.0,551.0,638.27,486.07
2016,6,2,8,45,704.0,159.0,1.4,23.0,654.5,756.98,569.46
2016,6,2,9,0,895.0,104.0,1.4,24.0,758.0,875.59,643.76
2016,6,2,9,15,905.0,106.5,1.35,24.5,797.0,913.13,663.44
2016,6,2,9,30,915.0,109.0,1.3,25.0,836.0,948.45,682.25
2016,6,2,9,45,917.0,113.5,1.3,25.5,867.5,976.05,696.69
2016,6,2,10,0,919.0,118.0,1.3,26.0,899.0,1000.69,709.27
2016,6,2,10,15,924.5,119.0,1.2,26.5,926.0,1021.99,718.03
2016,6,2,10,30,930.0,120.0,1.1,27.0,953.0,1040.29,724.79
2016,6,2,10,45,934.5,120.5,1.05,27.5,973.5,1053.96,729.66
2016,6,2,11,0,939.0,121.0,1.0,28.0,994.0,1064.41,732.67
2016,6,2,11,15,941.0,121.5,0.9,28.5,1007.0,1069.08,731.26
2016,6,2,11,30,943.0,122.0,0.8,29.0,1020.0,1070.42,727.97
2016,6,2,11,45,944.0,122.0,0.7,29.5,1025.5,1066.92,721.95
2016,6,2,12,0,945.0,122.0,0.6,30.0,1031.0,1060.12,714.17
2016,6,2,12,15,944.5,122.0,0.55,30.0,1029.0,1048.57,706.41
2016,6,2,12,30,944.0,122.0,0.5,30.0,1027.0,1033.85,696.98
2016,6,2,12,45,947.5,118.0,0.45,30.0,1019.0,1015.84,685.79
2016,6,2,13,0,951.0,114.0,0.4,30.0,1011.0,994.65,672.87
2016,6,2,13,15,947.5,113.0,0.5,30.0,994.0,966.94,659.48
2016,6,2,13,30,944.0,112.0,0.6,30.0,977.0,936.49,644.29
2016,6,2,13,45,939.0,111.0,0.75,30.0,953.0,902.18,627.34
2016,6,2,14,0,934.0,110.0,0.9,30.0,929.0,865.5,608.33
2016,6,2,14,15,927.0,108.5,1.0,30.0,899.0,824.6,585.29
2016,6,2,14,30,920.0,107.0,1.1,30.0,869.0,781.84,560.51
2016,6,2,14,45,910.5,105.5,1.2,30.0,832.5,735.68,532.88
2016,6,2,15,0,901.0,104.0,1.3,30.0,796.0,688.28,502.45
2016,6,2,15,15,889.5,102.0,1.35,29.5,754.5,638.16,468.86
2016,6,2,15,30,878.0,100.0,1.4,29.0,713.0,587.43,433.59
2016,6,2,15,45,863.0,97.5,1.45,29.0,667.5,534.06,394.29
2016,6,2,16,0,848.0,95.0,1.5,29.0,622.0,478.25,351.96
2016,6,2,16,15,829.0,92.0,1.5,28.5,573.0,423.17,309.19
2016,6,2,16,30,810.0,89.0,1.5,28.0,524.0,369.23,265.85
2016,6,2,16,45,784.5,85.0,1.55,27.5,473.0,313.76,220.41
2016,6,2,17,0,759.0,81.0,1.6,27.0,422.0,260.6,175.97
2016,6,2,17,15,724.5,76.5,1.5,26.0,370.0,207.72,132.39
2016,6,2,17,30,690.0,72.0,1.4,25.0,318.0,155.51,90.91
2016,6,2,17,45,642.5,66.5,1.35,24.0,267.5,107.85,57.25
2016,6,2,18,0,595.0,61.0,1.3,23.0,217.0,65.53,34.44
2016,6,2,18,15,523.0,53.5,1.25,22.0,169.5,37.34,26.75
2016,6,2,18,30,451.0,46.0,1.2,21.0,122.0,33.63,23.36
2016,6,2,18,45,340.0,35.5,1.15,20.0,82.0,26.82,17.04
2016,6,2,19,0,229.0,25.0,1.1,19.0,42.0,19.53,8.44
2016,6,2,19,15,114.5,12.5,1.1,18.5,21.0,12.29,0.0
2016,6,2,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
