Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,13,4,45,40.5,6.0,2.0,9.5,7.0,0.0,0.0
2016,6,13,5,0,81.0,12.0,2.1,10.0,14.0,20.15,0.0
2016,6,13,5,15,205.0,24.0,2.05,10.5,44.5,61.62,28.96
2016,6,13,5,30,329.0,36.0,2.0,11.0,75.0,112.94,74.97
2016,6,13,5,45,418.5,44.5,1.95,11.5,118.0,163.42,118.53
2016,6,13,6,0,508.0,53.0,1.9,12.0,161.0,223.31,170.76
2016,6,13,6,15,565.0,60.0,1.8,12.5,209.0,278.89,220.06
2016,6,13,6,30,622.0,67.0,1.7,13.0,257.0,339.95,272.76
2016,6,13,6,45,328.0,108.0,1.65,14.0,210.0,276.15,224.03
2016,6,13,7,0,34.0,149.0,1.6,15.0,163.0,169.61,136.04
2016,6,13,7,15,78.0,178.5,1.55,15.5,215.5,226.85,182.76
2016,6,13,7,30,122.0,208.0,1.5,16.0,268.0,293.67,235.56
2016,6,13,7,45,466.5,149.5,1.45,16.5,413.0,474.51,380.5
2016,6,13,8,0,811.0,91.0,1.4,17.0,558.0,673.98,529.98
2016,6,13,8,15,507.5,194.5,1.4,17.5,495.5,592.04,461.93
2016,6,13,8,30,204.0,298.0,1.4,18.0,433.0,471.27,365.17
2016,6,13,8,45,539.0,199.0,1.4,19.0,586.5,659.63,509.15
2016,6,13,9,0,874.0,100.0,1.4,20.0,740.0,851.23,638.58
2016,6,13,9,15,885.0,102.0,1.45,20.5,779.0,888.68,659.28
2016,6,13,9,30,896.0,104.0,1.5,21.0,818.0,924.08,680.21
2016,6,13,9,45,908.0,103.5,1.55,21.5,852.5,955.49,698.38
2016,6,13,10,0,920.0,103.0,1.6,22.0,887.0,984.5,714.93
2016,6,13,10,15,926.0,104.0,1.75,22.0,914.5,1006.72,729.93
2016,6,13,10,30,932.0,105.0,1.9,22.0,942.0,1025.99,743.14
2016,6,13,10,45,935.0,106.5,2.05,22.5,962.5,1039.73,751.46
2016,6,13,11,0,938.0,108.0,2.2,23.0,983.0,1050.24,757.79
2016,6,13,11,15,941.0,109.0,2.35,23.0,997.0,1056.96,763.25
2016,6,13,11,30,944.0,110.0,2.5,23.0,1011.0,1060.37,766.69
2016,6,13,11,45,942.5,112.0,2.65,23.5,1016.5,1056.98,764.37
2016,6,13,12,0,941.0,114.0,2.8,24.0,1022.0,1050.3,760.02
2016,6,13,12,15,941.0,114.0,2.9,24.0,1021.0,1039.87,754.32
2016,6,13,12,30,941.0,114.0,3.0,24.0,1020.0,1026.27,746.63
2016,6,13,12,45,936.5,115.5,3.15,24.0,1011.0,1006.75,735.53
2016,6,13,13,0,932.0,117.0,3.3,24.0,1002.0,984.35,722.47
2016,6,13,13,15,928.5,116.5,3.4,24.0,986.0,958.13,706.43
2016,6,13,13,30,925.0,116.0,3.5,24.0,970.0,929.23,688.51
2016,6,13,13,45,917.5,117.0,3.6,24.0,946.5,895.82,667.41
2016,6,13,14,0,910.0,118.0,3.7,24.0,923.0,860.24,644.64
2016,6,13,14,15,903.0,116.5,3.75,23.5,894.0,820.67,619.85
2016,6,13,14,30,896.0,115.0,3.8,23.0,865.0,779.3,593.43
2016,6,13,14,45,891.0,111.0,3.85,22.5,830.5,735.34,564.77
2016,6,13,15,0,886.0,107.0,3.9,22.0,796.0,689.82,533.49
2016,6,13,15,15,874.5,105.0,3.9,21.5,755.5,640.76,497.52
2016,6,13,15,30,863.0,103.0,3.9,21.0,715.0,591.09,460.06
2016,6,13,15,45,857.0,96.5,3.95,21.0,672.5,539.76,419.57
2016,6,13,16,0,851.0,90.0,4.0,21.0,630.0,487.78,377.36
2016,6,13,16,15,833.5,87.5,4.0,20.5,582.0,431.17,330.98
2016,6,13,16,30,816.0,85.0,4.0,20.0,534.0,378.19,286.01
2016,6,13,16,45,779.0,79.0,4.0,20.0,475.5,316.98,233.45
2016,6,13,17,0,742.0,73.0,4.0,20.0,417.0,259.27,183.23
2016,6,13,17,15,725.0,71.5,3.9,19.0,375.0,213.52,142.76
2016,6,13,17,30,708.0,70.0,3.8,18.0,333.0,169.52,104.96
2016,6,13,17,45,654.5,66.5,3.7,17.5,282.0,118.75,66.29
2016,6,13,18,0,601.0,63.0,3.6,17.0,231.0,76.65,40.76
2016,6,13,18,15,537.0,56.0,3.5,16.5,183.5,38.53,28.52
2016,6,13,18,30,473.0,49.0,3.4,16.0,136.0,35.34,25.51
2016,6,13,18,45,370.0,39.5,3.35,15.5,95.5,29.59,20.04
2016,6,13,19,0,267.0,30.0,3.3,15.0,55.0,23.45,13.44
2016,6,13,19,15,133.5,15.0,3.25,14.5,27.5,11.38,0.0
2016,6,13,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,14,4,45,47.0,6.0,2.0,9.0,7.5,0.0,0.0
2016,6,14,5,0,94.0,12.0,2.1,9.0,15.0,21.45,0.0
2016,6,14,5,15,225.5,23.5,2.2,9.5,46.5,64.14,29.97
2016,6,14,5,30,357.0,35.0,2.3,10.0,78.0,117.53,77.94
2016,6,14,5,45,453.5,42.0,2.4,11.0,122.0,169.63,122.87
2016,6,14,6,0,550.0,49.0,2.5,12.0,166.0,231.85,177.08
2016,6,14,6,15,605.0,55.0,2.55,12.5,214.5,287.71,227.3
2016,6,14,6,30,660.0,61.0,2.6,13.0,263.0,347.94,280.19
2016,6,14,6,45,705.5,63.5,2.65,13.5,314.5,405.81,329.94
2016,6,14,7,0,751.0,66.0,2.7,14.0,366.0,467.25,381.04
2016,6,14,7,15,666.0,95.0,2.65,14.5,387.5,488.46,397.81
2016,6,14,7,30,581.0,124.0,2.6,15.0,409.0,499.07,405.04
2016,6,14,7,45,646.5,119.0,2.55,15.5,467.0,563.02,454.39
2016,6,14,8,0,712.0,114.0,2.5,16.0,525.0,631.03,505.09
2016,6,14,8,15,794.5,98.0,2.45,16.0,591.5,701.79,556.09
2016,6,14,8,30,877.0,82.0,2.4,16.0,658.0,774.81,606.5
2016,6,14,8,45,598.0,201.0,2.35,16.5,605.5,712.57,556.3
2016,6,14,9,0,319.0,320.0,2.3,17.0,553.0,611.79,473.89
2016,6,14,9,15,434.0,297.0,2.25,17.0,632.5,704.35,543.32
2016,6,14,9,30,549.0,274.0,2.2,17.0,712.0,795.46,608.57
2016,6,14,9,45,497.5,306.0,2.15,17.5,715.5,793.78,602.48
2016,6,14,10,0,446.0,338.0,2.1,18.0,719.0,787.75,594.27
2016,6,14,10,15,675.0,228.0,2.05,18.0,824.5,903.59,678.83
2016,6,14,10,30,904.0,118.0,2.0,18.0,930.0,1012.04,748.03
2016,6,14,10,45,912.0,116.5,2.0,18.0,951.5,1027.28,755.96
2016,6,14,11,0,920.0,115.0,2.0,18.0,973.0,1039.5,763.08
2016,6,14,11,15,922.5,115.5,2.05,18.0,986.0,1045.14,766.75
2016,6,14,11,30,925.0,116.0,2.1,18.0,999.0,1047.53,768.51
2016,6,14,11,45,927.0,115.5,2.15,18.0,1005.5,1045.17,767.35
2016,6,14,12,0,929.0,115.0,2.2,18.0,1012.0,1039.57,764.24
2016,6,14,12,15,702.5,265.5,2.25,18.0,943.5,966.06,716.76
2016,6,14,12,30,476.0,416.0,2.3,18.0,875.0,883.85,655.25
2016,6,14,12,45,514.5,392.5,2.4,18.0,884.5,886.08,659.83
2016,6,14,13,0,553.0,369.0,2.5,18.0,894.0,885.34,661.56
2016,6,14,13,15,530.0,371.5,2.6,18.0,868.0,850.78,638.45
2016,6,14,13,30,507.0,374.0,2.7,18.0,842.0,815.66,614.93
2016,6,14,13,45,565.0,332.0,2.8,18.5,842.0,806.7,610.69
2016,6,14,14,0,623.0,290.0,2.9,19.0,842.0,792.44,602.34
2016,6,14,14,15,768.0,195.5,2.9,19.0,854.0,791.79,606.35
2016,6,14,14,30,913.0,101.0,2.9,19.0,866.0,779.24,598.37
2016,6,14,14,45,908.0,98.0,2.95,19.0,832.0,735.65,568.7
2016,6,14,15,0,903.0,95.0,3.0,19.0,798.0,690.44,537.17
2016,6,14,15,15,893.0,93.5,3.05,19.0,758.5,642.12,500.96
2016,6,14,15,30,883.0,92.0,3.1,19.0,719.0,593.02,463.17
2016,6,14,15,45,791.0,115.5,3.2,19.0,651.0,521.34,407.02
2016,6,14,16,0,699.0,139.0,3.3,19.0,583.0,456.8,355.46
2016,6,14,16,15,665.5,135.0,3.35,18.5,531.5,401.93,311.15
2016,6,14,16,30,632.0,131.0,3.4,18.0,480.0,349.83,267.92
2016,6,14,16,45,656.0,110.0,3.45,18.0,442.5,303.83,227.16
2016,6,14,17,0,680.0,89.0,3.5,18.0,405.0,255.27,183.17
2016,6,14,17,15,550.5,102.5,3.45,17.5,339.0,201.8,140.52
2016,6,14,17,30,421.0,116.0,3.4,17.0,273.0,162.03,111.4
2016,6,14,17,45,389.5,103.5,3.35,16.5,232.0,123.49,81.62
2016,6,14,18,0,358.0,91.0,3.3,16.0,191.0,88.49,58.11
2016,6,14,18,15,432.5,68.5,3.15,15.0,165.5,49.51,38.44
2016,6,14,18,30,507.0,46.0,3.0,14.0,140.0,32.62,23.34
2016,6,14,18,45,398.0,38.0,2.9,13.5,98.0,28.13,18.98
2016,6,14,19,0,289.0,30.0,2.8,13.0,56.0,23.38,13.6
2016,6,14,19,15,144.5,15.0,2.85,12.5,28.0,11.34,0.0
2016,6,14,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,2.45,8.5,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,2.6,9.0,12.0,11.8,0.0
2016,6,15,5,15,104.0,25.5,2.7,9.5,38.0,44.8,21.01
2016,6,15,5,30,208.0,39.0,2.8,10.0,64.0,90.05,61.04
2016,6,15,5,45,265.5,53.5,2.9,10.5,100.5,131.74,97.46
2016,6,15,6,0,323.0,68.0,3.0,11.0,137.0,179.55,139.58
2016,6,15,6,15,357.0,83.0,3.05,11.5,177.5,225.28,180.45
2016,6,15,6,30,391.0,98.0,3.1,12.0,218.0,274.31,223.36
2016,6,15,6,45,426.0,108.5,3.15,12.5,260.5,322.06,264.33
2016,6,15,7,0,461.0,119.0,3.2,13.0,303.0,372.79,306.73
2016,6,15,7,15,521.5,121.5,3.25,13.5,356.0,432.0,355.13
2016,6,15,7,30,582.0,124.0,3.3,14.0,409.0,499.36,408.73
2016,6,15,7,45,408.5,186.0,3.35,14.5,396.5,475.05,385.93
2016,6,15,8,0,235.0,248.0,3.4,15.0,384.0,424.61,342.05
2016,6,15,8,15,267.5,265.0,3.45,15.0,431.5,482.46,387.05
2016,6,15,8,30,300.0,282.0,3.5,15.0,479.0,535.63,427.44
2016,6,15,8,45,287.5,306.0,3.55,15.5,505.5,561.27,444.5
2016,6,15,9,0,275.0,330.0,3.6,16.0,532.0,585.13,460.1
2016,6,15,9,15,346.0,324.5,3.65,16.0,592.0,648.96,508.7
2016,6,15,9,30,417.0,319.0,3.7,16.0,652.0,723.09,563.67
2016,6,15,9,45,248.5,359.5,3.8,16.5,560.0,611.76,475.55
2016,6,15,10,0,80.0,400.0,3.9,17.0,468.0,483.17,373.51
2016,6,15,10,15,502.5,253.0,4.0,17.0,702.0,760.36,592.67
2016,6,15,10,30,925.0,106.0,4.1,17.0,936.0,1019.94,775.88
2016,6,15,10,45,932.0,105.0,4.2,17.0,957.5,1035.04,783.98
2016,6,15,11,0,939.0,104.0,4.3,17.0,979.0,1047.03,792.03
2016,6,15,11,15,942.0,104.5,4.35,17.0,993.0,1053.36,796.0
2016,6,15,11,30,945.0,105.0,4.4,17.0,1007.0,1056.39,798.13
2016,6,15,11,45,949.5,103.5,4.5,17.5,1014.5,1055.55,796.74
2016,6,15,12,0,954.0,102.0,4.6,18.0,1022.0,1051.39,793.22
2016,6,15,12,15,685.5,260.0,4.6,18.0,921.0,944.07,719.63
2016,6,15,12,30,417.0,418.0,4.6,18.0,820.0,828.89,630.42
2016,6,15,12,45,674.0,266.0,4.65,18.0,909.5,913.31,700.09
2016,6,15,13,0,931.0,114.0,4.7,18.0,999.0,981.17,747.66
2016,6,15,13,15,729.0,239.5,4.7,17.5,925.5,902.98,694.45
2016,6,15,13,30,527.0,365.0,4.7,17.0,852.0,824.9,634.79
2016,6,15,13,45,543.5,344.5,4.7,17.0,836.5,800.68,618.84
2016,6,15,14,0,560.0,324.0,4.7,17.0,821.0,774.12,600.69
2016,6,15,14,15,567.0,306.0,4.65,17.0,795.0,740.08,576.42
2016,6,15,14,30,574.0,288.0,4.6,17.0,769.0,704.3,550.59
2016,6,15,14,45,597.5,261.0,4.6,17.0,743.5,669.92,526.05
2016,6,15,15,0,621.0,234.0,4.6,17.0,718.0,632.73,498.83
2016,6,15,15,15,757.5,160.5,4.5,16.5,720.5,618.91,490.97
2016,6,15,15,30,894.0,87.0,4.4,16.0,723.0,595.36,474.15
2016,6,15,15,45,885.0,83.5,4.35,16.0,680.0,543.89,432.05
2016,6,15,16,0,876.0,80.0,4.3,16.0,637.0,491.98,388.6
2016,6,15,16,15,859.0,77.5,4.2,15.5,589.0,437.38,342.46
2016,6,15,16,30,842.0,75.0,4.1,15.0,541.0,383.58,295.67
2016,6,15,16,45,508.5,134.5,4.05,15.0,408.0,279.83,213.89
2016,6,15,17,0,175.0,194.0,4.0,15.0,275.0,219.47,171.19
2016,6,15,17,15,456.5,128.0,3.85,14.5,306.5,204.96,148.43
2016,6,15,17,30,738.0,62.0,3.7,14.0,338.0,168.66,104.65
2016,6,15,17,45,695.5,58.0,3.55,13.5,287.5,119.97,66.49
2016,6,15,18,0,653.0,54.0,3.4,13.0,237.0,76.06,38.83
2016,6,15,18,15,592.0,48.5,3.1,12.5,189.0,35.7,26.49
2016,6,15,18,30,531.0,43.0,2.8,12.0,141.0,29.99,21.21
2016,6,15,18,45,436.5,35.0,2.5,11.5,100.0,25.37,16.74
2016,6,15,19,0,342.0,27.0,2.2,11.0,59.0,20.45,11.38
2016,6,15,19,15,171.0,13.5,2.05,10.5,29.5,9.95,0.0
2016,6,15,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,3.5,0.8,9.5,3.5,0.0,0.0
2016,6,16,5,0,0.0,7.0,0.9,10.0,7.0,6.88,0.0
2016,6,16,5,15,9.5,22.5,0.95,10.0,24.0,23.96,10.15
2016,6,16,5,30,19.0,38.0,1.0,10.0,41.0,42.58,29.08
2016,6,16,5,45,34.5,57.0,1.05,10.5,64.0,67.23,50.46
2016,6,16,6,0,50.0,76.0,1.1,11.0,87.0,93.36,73.1
2016,6,16,6,15,60.0,97.0,1.1,11.0,113.0,121.23,97.31
2016,6,16,6,30,70.0,118.0,1.1,11.0,139.0,150.04,121.97
2016,6,16,6,45,77.0,139.0,1.15,11.5,166.0,178.38,145.57
2016,6,16,7,0,84.0,160.0,1.2,12.0,193.0,207.3,169.12
2016,6,16,7,15,43.0,155.0,1.2,12.5,172.0,181.68,147.13
2016,6,16,7,30,2.0,150.0,1.2,13.0,151.0,148.83,118.91
2016,6,16,7,45,1.0,152.0,1.2,13.5,152.5,149.85,119.19
2016,6,16,8,0,0.0,154.0,1.2,14.0,154.0,150.88,119.37
2016,6,16,8,15,10.0,194.5,1.2,14.5,201.0,198.97,157.67
2016,6,16,8,30,20.0,235.0,1.2,15.0,248.0,247.97,195.66
2016,6,16,8,45,18.0,240.0,1.3,15.5,252.5,251.65,197.51
2016,6,16,9,0,16.0,245.0,1.4,16.0,257.0,255.21,199.47
2016,6,16,9,15,64.5,312.0,1.45,16.5,363.0,373.91,290.92
2016,6,16,9,30,113.0,379.0,1.5,17.0,469.0,497.25,381.52
2016,6,16,9,45,62.5,313.0,1.6,17.5,363.5,374.91,288.59
2016,6,16,10,0,12.0,247.0,1.7,18.0,258.0,253.93,195.29
2016,6,16,10,15,54.5,341.0,1.8,18.0,390.5,397.34,305.27
2016,6,16,10,30,97.0,435.0,1.9,18.0,523.0,536.76,407.02
2016,6,16,10,45,75.0,428.0,2.0,18.5,497.0,507.53,383.53
2016,6,16,11,0,53.0,421.0,2.1,19.0,471.0,477.73,360.68
2016,6,16,11,15,233.5,416.0,2.2,19.0,638.5,665.96,501.73
2016,6,16,11,30,414.0,411.0,2.3,19.0,806.0,844.67,628.46
2016,6,16,11,45,439.0,389.0,2.4,19.5,811.0,843.78,626.75
2016,6,16,12,0,464.0,367.0,2.5,20.0,816.0,840.99,625.43
2016,6,16,12,15,277.5,420.5,2.6,20.0,689.0,699.88,523.44
2016,6,16,12,30,91.0,474.0,2.7,20.0,562.0,557.96,417.93
2016,6,16,12,45,79.5,461.0,2.8,20.0,537.5,530.6,399.19
2016,6,16,13,0,68.0,448.0,2.9,20.0,513.0,503.53,379.83
2016,6,16,13,15,66.5,439.0,2.95,20.0,501.5,489.85,370.32
2016,6,16,13,30,65.0,430.0,3.0,20.0,490.0,476.11,360.68
2016,6,16,13,45,32.5,269.5,3.1,20.0,299.5,289.54,221.86
2016,6,16,14,0,0.0,109.0,3.2,20.0,109.0,105.62,78.86
2016,6,16,14,15,16.5,223.5,3.25,19.5,237.5,228.81,176.57
2016,6,16,14,30,33.0,338.0,3.3,19.0,366.0,348.63,269.0
2016,6,16,14,45,16.5,237.0,3.35,19.0,251.0,239.72,185.27
2016,6,16,15,0,0.0,136.0,3.4,19.0,136.0,131.39,100.3
2016,6,16,15,15,41.0,228.0,3.35,18.5,257.5,242.61,189.56
2016,6,16,15,30,82.0,320.0,3.3,18.0,379.0,347.24,271.34
2016,6,16,15,45,74.0,296.5,3.3,18.0,347.0,315.82,246.99
2016,6,16,16,0,66.0,273.0,3.3,18.0,315.0,285.27,223.57
2016,6,16,16,15,135.0,256.0,3.2,17.5,333.5,291.3,228.76
2016,6,16,16,30,204.0,239.0,3.1,17.0,352.0,292.7,229.09
2016,6,16,16,45,117.0,206.5,3.05,17.0,270.0,223.67,175.04
2016,6,16,17,0,30.0,174.0,3.0,17.0,188.0,167.38,131.85
2016,6,16,17,15,370.0,119.0,2.85,16.5,259.0,179.17,129.43
2016,6,16,17,30,710.0,64.0,2.7,16.0,330.0,166.63,103.28
2016,6,16,17,45,670.5,59.0,2.55,15.5,281.0,118.83,65.95
2016,6,16,18,0,631.0,54.0,2.4,15.0,232.0,75.49,38.48
2016,6,16,18,15,571.5,48.5,2.15,14.5,185.0,33.2,24.04
2016,6,16,18,30,512.0,43.0,1.9,14.0,138.0,29.93,20.99
2016,6,16,18,45,422.0,35.0,1.65,14.0,98.0,25.32,16.52
2016,6,16,19,0,332.0,27.0,1.4,14.0,58.0,20.4,11.21
2016,6,16,19,15,166.0,13.5,1.25,13.5,29.0,9.92,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,1.05,11.5,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,1.2,12.0,7.0,6.88,0.0
2016,6,17,5,15,8.5,22.5,1.3,12.0,23.5,23.81,9.84
2016,6,17,5,30,17.0,38.0,1.4,12.0,40.0,42.18,28.53
2016,6,17,5,45,30.0,56.5,1.55,12.5,62.0,65.5,48.73
2016,6,17,6,0,43.0,75.0,1.7,13.0,84.0,90.05,69.93
2016,6,17,6,15,51.0,95.0,1.75,13.5,108.5,115.73,92.0
2016,6,17,6,30,59.0,115.0,1.8,14.0,133.0,142.15,114.32
2016,6,17,6,45,63.5,136.0,1.9,14.5,158.5,168.77,136.36
2016,6,17,7,0,68.0,157.0,2.0,15.0,184.0,195.75,158.22
2016,6,17,7,15,35.0,153.0,2.05,15.0,167.0,175.02,140.66
2016,6,17,7,30,2.0,149.0,2.1,15.0,150.0,147.81,117.48
2016,6,17,7,45,6.5,169.5,2.15,15.5,173.5,171.29,136.11
2016,6,17,8,0,11.0,190.0,2.2,16.0,197.0,195.14,154.68
2016,6,17,8,15,5.5,147.0,2.3,16.5,150.5,147.68,115.71
2016,6,17,8,30,0.0,104.0,2.4,17.0,104.0,100.83,77.23
2016,6,17,8,45,13.0,189.5,2.5,17.5,199.5,196.44,153.97
2016,6,17,9,0,26.0,275.0,2.6,18.0,295.0,301.21,235.09
2016,6,17,9,15,13.0,188.0,2.7,18.0,198.0,195.4,151.81
2016,6,17,9,30,0.0,101.0,2.8,18.0,101.0,97.95,73.86
2016,6,17,9,45,2.5,135.0,2.95,18.5,137.5,133.69,102.32
2016,6,17,10,0,5.0,169.0,3.1,19.0,174.0,169.66,130.41
2016,6,17,10,15,2.5,150.5,3.15,19.0,153.0,149.05,113.86
2016,6,17,10,30,0.0,132.0,3.2,19.0,132.0,128.45,97.39
2016,6,17,10,45,6.0,185.5,3.3,19.5,191.5,187.05,143.37
2016,6,17,11,0,12.0,239.0,3.4,20.0,251.0,245.92,188.59
2016,6,17,11,15,30.0,332.5,3.45,20.0,361.5,363.16,277.81
2016,6,17,11,30,48.0,426.0,3.5,20.0,472.0,475.69,360.9
2016,6,17,11,45,49.5,431.5,3.55,20.0,479.5,481.33,364.52
2016,6,17,12,0,51.0,437.0,3.6,20.0,487.0,486.64,368.4
2016,6,17,12,15,140.5,461.0,3.6,20.0,597.0,601.63,454.82
2016,6,17,12,30,230.0,485.0,3.6,20.0,707.0,707.88,532.25
2016,6,17,12,45,138.5,453.0,3.65,20.0,586.0,582.61,440.22
2016,6,17,13,0,47.0,421.0,3.7,20.0,465.0,457.38,346.81
2016,6,17,13,15,261.5,402.0,3.7,20.0,644.5,635.46,484.47
2016,6,17,13,30,476.0,383.0,3.7,20.0,824.0,797.74,603.92
2016,6,17,13,45,402.5,396.5,3.7,20.0,763.0,729.88,553.46
2016,6,17,14,0,329.0,410.0,3.7,20.0,702.0,666.64,507.1
2016,6,17,14,15,302.0,402.5,3.65,19.5,664.0,623.82,477.07
2016,6,17,14,30,275.0,395.0,3.6,19.0,626.0,582.23,447.43
2016,6,17,14,45,188.0,380.5,3.6,19.0,535.5,494.13,381.15
2016,6,17,15,0,101.0,366.0,3.6,19.0,445.0,413.65,319.71
2016,6,17,15,15,85.5,340.5,3.55,18.5,405.5,374.04,290.65
2016,6,17,15,30,70.0,315.0,3.5,18.0,366.0,335.92,262.21
2016,6,17,15,45,190.5,291.5,3.5,18.0,416.0,370.51,290.49
2016,6,17,16,0,311.0,268.0,3.5,18.0,466.0,392.6,307.37
2016,6,17,16,15,185.0,248.0,3.45,17.5,363.5,305.81,239.82
2016,6,17,16,30,59.0,228.0,3.4,17.0,261.0,232.14,182.94
2016,6,17,16,45,34.0,192.0,3.4,16.5,211.0,187.8,148.43
2016,6,17,17,0,9.0,156.0,3.4,16.0,161.0,149.32,118.35
2016,6,17,17,15,85.0,152.5,3.3,15.5,185.5,157.41,122.78
2016,6,17,17,30,161.0,149.0,3.2,15.0,210.0,156.09,118.54
2016,6,17,17,45,151.0,128.0,3.15,15.0,178.5,126.56,94.72
2016,6,17,18,0,141.0,107.0,3.1,15.0,147.0,98.41,73.23
2016,6,17,18,15,124.5,87.0,2.9,14.5,117.5,72.44,58.82
2016,6,17,18,30,108.0,67.0,2.7,14.0,88.0,56.54,44.48
2016,6,17,18,45,81.0,49.0,2.5,13.5,62.0,42.13,31.22
2016,6,17,19,0,54.0,31.0,2.3,13.0,36.0,27.36,17.07
2016,6,17,19,15,27.0,15.5,2.15,12.5,18.0,14.15,0.0
2016,6,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,18,4,45,65.5,5.5,1.05,9.5,7.5,0.0,0.0
2016,6,18,5,0,131.0,11.0,1.2,10.0,15.0,23.98,0.0
2016,6,18,5,15,269.5,21.0,1.25,10.5,47.0,67.44,29.61
2016,6,18,5,30,408.0,31.0,1.3,11.0,79.0,122.84,79.68
2016,6,18,5,45,493.0,38.5,1.4,11.5,123.5,174.85,125.15
2016,6,18,6,0,578.0,46.0,1.5,12.0,168.0,235.84,178.81
2016,6,18,6,15,633.5,51.0,1.5,12.5,217.0,291.31,228.44
2016,6,18,6,30,689.0,56.0,1.5,13.0,266.0,352.91,281.96
2016,6,18,6,45,728.5,60.0,1.55,14.0,318.0,410.92,330.7
2016,6,18,7,0,768.0,64.0,1.6,15.0,370.0,471.97,379.98
2016,6,18,7,15,796.0,67.5,1.55,15.5,422.0,528.71,424.4
2016,6,18,7,30,824.0,71.0,1.5,16.0,474.0,586.76,468.07
2016,6,18,7,45,845.5,73.5,1.5,16.5,524.5,637.62,505.26
2016,6,18,8,0,867.0,76.0,1.5,17.0,575.0,691.22,541.63
2016,6,18,8,15,883.0,78.5,1.45,17.5,622.5,740.62,573.09
2016,6,18,8,30,899.0,81.0,1.4,18.0,670.0,789.13,603.15
2016,6,18,8,45,911.5,82.5,1.35,18.5,714.5,832.57,629.0
2016,6,18,9,0,924.0,84.0,1.3,19.0,759.0,874.38,653.21
2016,6,18,9,15,933.5,86.0,1.2,19.5,798.5,912.25,673.56
2016,6,18,9,30,943.0,88.0,1.1,20.0,838.0,947.84,691.9
2016,6,18,9,45,944.5,92.5,1.05,20.5,870.0,976.26,706.11
2016,6,18,10,0,946.0,97.0,1.0,21.0,902.0,1001.66,718.31
2016,6,18,10,15,951.0,98.0,0.9,21.5,930.0,1023.61,727.2
2016,6,18,10,30,956.0,99.0,0.8,22.0,958.0,1042.5,734.03
2016,6,18,10,45,961.5,99.0,0.75,22.5,979.5,1057.66,739.64
2016,6,18,11,0,967.0,99.0,0.7,23.0,1001.0,1069.59,743.34
2016,6,18,11,15,969.5,99.5,0.65,23.0,1014.5,1075.7,745.1
2016,6,18,11,30,972.0,100.0,0.6,23.0,1028.0,1078.42,745.01
2016,6,18,11,45,973.5,100.0,0.55,23.5,1035.0,1076.21,740.73
2016,6,18,12,0,975.0,100.0,0.5,24.0,1042.0,1070.61,734.65
2016,6,18,12,15,975.0,99.5,0.5,24.0,1041.0,1059.66,728.28
2016,6,18,12,30,975.0,99.0,0.5,24.0,1040.0,1045.43,720.13
2016,6,18,12,45,976.0,97.0,0.5,24.0,1032.0,1027.43,709.85
2016,6,18,13,0,977.0,95.0,0.5,24.0,1024.0,1006.23,697.77
2016,6,18,13,15,974.5,94.5,0.5,24.0,1008.5,980.2,682.82
2016,6,18,13,30,972.0,94.0,0.5,24.0,993.0,951.3,666.14
2016,6,18,13,45,968.0,93.0,0.5,24.5,970.5,917.87,645.38
2016,6,18,14,0,964.0,92.0,0.5,25.0,948.0,881.92,623.04
2016,6,18,14,15,958.5,91.0,0.5,25.0,919.0,842.43,599.55
2016,6,18,14,30,953.0,90.0,0.5,25.0,890.0,800.87,574.51
2016,6,18,14,45,944.5,89.5,0.5,25.0,855.0,755.78,546.87
2016,6,18,15,0,936.0,89.0,0.5,25.0,820.0,709.24,517.83
2016,6,18,15,15,926.0,87.0,0.5,24.5,779.5,659.13,484.54
2016,6,18,15,30,916.0,85.0,0.5,24.0,739.0,608.16,449.5
2016,6,18,15,45,901.0,84.0,0.5,24.0,693.5,554.87,410.7
2016,6,18,16,0,886.0,83.0,0.5,24.0,648.0,501.66,370.65
2016,6,18,16,15,869.5,80.5,0.45,23.5,600.0,446.76,328.31
2016,6,18,16,30,853.0,78.0,0.4,23.0,552.0,392.59,285.07
2016,6,18,16,45,831.0,75.0,0.4,23.0,501.0,333.74,236.97
2016,6,18,17,0,809.0,72.0,0.4,23.0,450.0,279.93,191.65
2016,6,18,17,15,779.0,68.5,0.4,22.0,398.5,225.98,146.88
2016,6,18,17,30,749.0,65.0,0.4,21.0,347.0,175.13,105.33
2016,6,18,17,45,709.0,60.0,0.4,20.5,296.0,125.13,67.59
2016,6,18,18,0,669.0,55.0,0.4,20.0,245.0,79.65,39.41
2016,6,18,18,15,608.5,49.5,0.45,19.0,196.0,38.29,28.04
2016,6,18,18,30,548.0,44.0,0.5,18.0,147.0,30.73,21.35
2016,6,18,18,45,455.5,36.0,0.55,17.5,104.5,26.15,17.01
2016,6,18,19,0,363.0,28.0,0.6,17.0,62.0,21.26,11.85
2016,6,18,19,15,181.5,14.0,0.65,16.5,31.0,10.32,0.0
2016,6,18,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,4,45,73.5,5.5,1.05,11.5,7.5,0.0,0.0
2016,6,19,5,0,147.0,11.0,1.0,12.0,15.0,25.48,0.0
2016,6,19,5,15,289.0,21.0,1.15,13.0,48.5,70.11,29.96
2016,6,19,5,30,431.0,31.0,1.3,14.0,82.0,127.21,81.29
2016,6,19,5,45,516.0,38.0,1.5,15.0,127.0,179.82,126.76
2016,6,19,6,0,601.0,45.0,1.7,16.0,172.0,240.57,179.47
2016,6,19,6,15,654.5,50.5,1.75,16.5,221.5,297.9,230.21
2016,6,19,6,30,708.0,56.0,1.8,17.0,271.0,360.26,283.88
2016,6,19,6,45,745.0,59.5,1.85,18.0,322.5,417.52,331.54
2016,6,19,7,0,782.0,63.0,1.9,19.0,374.0,477.52,379.52
2016,6,19,7,15,808.0,66.5,1.8,19.5,425.5,533.81,423.0
2016,6,19,7,30,834.0,70.0,1.7,20.0,477.0,588.61,463.67
2016,6,19,7,45,854.0,72.5,1.65,20.5,527.0,641.55,501.6
2016,6,19,8,0,874.0,75.0,1.6,21.0,577.0,694.49,536.6
2016,6,19,8,15,888.5,77.0,1.45,21.5,624.0,742.53,565.78
2016,6,19,8,30,903.0,79.0,1.3,22.0,671.0,789.57,593.25
2016,6,19,8,45,915.0,80.5,1.2,23.0,714.5,832.78,616.58
2016,6,19,9,0,927.0,82.0,1.1,24.0,758.0,874.32,638.0
2016,6,19,9,15,935.5,83.5,0.95,24.5,797.0,910.91,655.93
2016,6,19,9,30,944.0,85.0,0.8,25.0,836.0,945.17,671.7
2016,6,19,9,45,953.5,84.5,0.7,25.5,870.0,975.69,685.54
2016,6,19,10,0,963.0,84.0,0.6,26.0,904.0,1003.6,697.44
2016,6,19,10,15,968.0,85.0,0.65,26.0,931.5,1025.97,710.62
2016,6,19,10,30,973.0,86.0,0.7,26.0,959.0,1045.23,722.08
2016,6,19,10,45,976.5,87.0,0.8,26.5,980.0,1059.78,730.58
2016,6,19,11,0,980.0,88.0,0.9,27.0,1001.0,1071.0,737.2
2016,6,19,11,15,982.0,88.5,1.05,27.0,1015.0,1076.79,743.19
2016,6,19,11,30,984.0,89.0,1.2,27.0,1029.0,1079.14,747.14
2016,6,19,11,45,980.5,92.5,1.35,27.5,1034.5,1075.62,746.07
2016,6,19,12,0,977.0,96.0,1.5,28.0,1040.0,1068.67,742.9
2016,6,19,12,15,976.5,96.0,1.6,28.0,1039.0,1057.79,737.97
2016,6,19,12,30,976.0,96.0,1.7,28.0,1038.0,1043.62,731.04
2016,6,19,12,45,964.5,103.0,1.85,28.0,1027.0,1022.72,720.6
2016,6,19,13,0,953.0,110.0,2.0,28.0,1016.0,999.01,708.23
2016,6,19,13,15,950.0,109.5,2.1,27.5,1000.5,973.05,695.06
2016,6,19,13,30,947.0,109.0,2.2,27.0,985.0,944.32,679.88
2016,6,19,13,45,946.5,105.5,2.3,27.0,963.5,912.15,660.91
2016,6,19,14,0,946.0,102.0,2.4,27.0,942.0,877.33,639.96
2016,6,19,14,15,714.5,211.0,2.45,26.5,834.0,766.91,567.84
2016,6,19,14,30,483.0,320.0,2.5,26.0,726.0,667.77,496.04
2016,6,19,14,45,498.5,298.0,2.55,26.0,702.0,636.13,475.38
2016,6,19,15,0,514.0,276.0,2.6,26.0,678.0,602.35,452.22
2016,6,19,15,15,411.0,294.0,2.6,25.5,605.0,529.53,399.27
2016,6,19,15,30,308.0,312.0,2.6,25.0,532.0,466.37,352.74
2016,6,19,15,45,446.0,246.0,2.65,25.0,542.5,460.45,349.74
2016,6,19,16,0,584.0,180.0,2.7,25.0,553.0,442.44,335.76
2016,6,19,16,15,357.0,211.5,2.65,24.5,434.5,344.67,261.49
2016,6,19,16,30,130.0,243.0,2.6,24.0,316.0,268.91,205.09
2016,6,19,16,45,172.0,217.5,2.6,24.0,304.5,251.15,190.46
2016,6,19,17,0,214.0,192.0,2.6,24.0,293.0,229.15,171.46
2016,6,19,17,15,107.0,151.0,2.4,23.0,201.5,157.83,118.49
2016,6,19,17,30,0.0,110.0,2.2,22.0,110.0,103.91,79.79
2016,6,19,17,45,0.0,94.0,2.05,21.5,94.0,88.76,67.82
2016,6,19,18,0,0.0,78.0,1.9,21.0,78.0,73.72,55.63
2016,6,19,18,15,0.0,62.5,1.7,20.0,62.5,59.23,46.11
2016,6,19,18,30,0.0,47.0,1.5,19.0,47.0,45.01,33.61
2016,6,19,18,45,0.0,33.5,1.35,18.0,33.5,32.36,22.28
2016,6,19,19,0,0.0,20.0,1.2,17.0,20.0,19.3,10.24
2016,6,19,19,15,0.0,10.0,1.2,16.5,10.0,9.64,0.0
2016,6,19,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,4,45,86.5,6.0,1.25,10.5,8.0,0.0,0.0
2016,6,20,5,0,173.0,12.0,1.3,11.0,16.0,28.94,0.0
2016,6,20,5,15,318.5,21.0,1.4,11.5,50.0,74.24,31.37
2016,6,20,5,30,464.0,30.0,1.5,12.0,84.0,131.43,84.0
2016,6,20,5,45,549.0,36.5,1.65,13.0,130.0,185.37,131.17
2016,6,20,6,0,634.0,43.0,1.8,14.0,176.0,248.18,186.2
2016,6,20,6,15,685.5,47.5,1.7,14.5,226.0,305.35,237.28
2016,6,20,6,30,737.0,52.0,1.6,15.0,276.0,367.32,290.87
2016,6,20,6,45,773.5,55.5,1.5,16.0,328.0,425.75,339.3
2016,6,20,7,0,810.0,59.0,1.4,17.0,380.0,484.78,386.05
2016,6,20,7,15,835.0,61.5,1.3,18.0,432.0,540.48,428.06
2016,6,20,7,30,860.0,64.0,1.2,19.0,484.0,597.18,468.72
2016,6,20,7,45,879.0,66.5,1.2,20.0,534.0,650.66,505.93
2016,6,20,8,0,898.0,69.0,1.2,21.0,584.0,704.0,539.72
2016,6,20,8,15,912.0,71.0,1.2,22.0,632.0,752.69,569.06
2016,6,20,8,30,926.0,73.0,1.2,23.0,680.0,800.29,596.92
2016,6,20,8,45,936.5,75.0,1.2,24.0,723.5,843.71,621.3
2016,6,20,9,0,947.0,77.0,1.2,25.0,767.0,885.3,643.95
2016,6,20,9,15,955.5,78.5,1.2,25.5,806.5,922.54,664.65
2016,6,20,9,30,964.0,80.0,1.2,26.0,846.0,957.41,683.61
2016,6,20,9,45,962.0,86.0,1.3,26.5,877.5,984.87,699.38
2016,6,20,10,0,960.0,92.0,1.4,27.0,909.0,1009.06,713.18
2016,6,20,10,15,965.0,93.0,1.45,27.0,937.0,1031.38,726.48
2016,6,20,10,30,970.0,94.0,1.5,27.0,965.0,1050.59,737.94
2016,6,20,10,45,974.0,94.5,1.6,27.5,986.0,1065.08,745.95
2016,6,20,11,0,978.0,95.0,1.7,28.0,1007.0,1076.24,752.03
2016,6,20,11,15,980.0,95.5,1.8,28.0,1020.5,1082.03,756.43
2016,6,20,11,30,982.0,96.0,1.9,28.0,1034.0,1084.38,758.87
2016,6,20,11,45,983.5,95.5,2.0,28.0,1040.5,1081.75,758.38
2016,6,20,12,0,985.0,95.0,2.1,28.0,1047.0,1075.71,755.88
2016,6,20,12,15,984.5,95.0,2.15,28.0,1045.5,1064.8,749.83
2016,6,20,12,30,984.0,95.0,2.2,28.0,1044.0,1050.58,741.84
2016,6,20,12,45,981.5,95.0,2.3,28.0,1035.0,1031.2,731.25
2016,6,20,13,0,979.0,95.0,2.4,28.0,1026.0,1008.72,718.68
2016,6,20,13,15,975.5,94.5,2.45,28.0,1010.0,981.82,702.74
2016,6,20,13,30,972.0,94.0,2.5,28.0,994.0,952.09,684.92
2016,6,20,13,45,967.0,93.5,2.6,28.0,971.0,918.37,664.82
2016,6,20,14,0,962.0,93.0,2.7,28.0,948.0,882.19,642.87
2016,6,20,14,15,956.0,92.0,2.75,27.5,918.5,842.45,619.15
2016,6,20,14,30,950.0,91.0,2.8,27.0,889.0,800.66,593.68
2016,6,20,14,45,940.5,90.0,2.85,27.0,853.0,754.55,563.67
2016,6,20,15,0,931.0,89.0,2.9,27.0,817.0,707.09,532.3
2016,6,20,15,15,920.5,87.5,2.9,26.5,776.5,657.4,497.23
2016,6,20,15,30,910.0,86.0,2.9,26.0,736.0,606.9,460.48
2016,6,20,15,45,896.0,84.5,2.9,25.5,691.0,553.97,420.75
2016,6,20,16,0,882.0,83.0,2.9,25.0,646.0,501.04,379.67
2016,6,20,16,15,865.0,80.5,2.85,24.5,598.0,446.13,335.67
2016,6,20,16,30,848.0,78.0,2.8,24.0,550.0,392.0,290.91
2016,6,20,16,45,609.0,123.0,2.8,23.5,446.0,303.7,223.02
2016,6,20,17,0,370.0,168.0,2.8,23.0,342.0,244.61,179.93
2016,6,20,17,15,377.5,145.5,2.6,22.5,305.5,204.79,146.4
2016,6,20,17,30,385.0,123.0,2.4,22.0,269.0,164.4,112.54
2016,6,20,17,45,359.0,109.0,2.2,21.5,229.5,126.9,83.76
2016,6,20,18,0,333.0,95.0,2.0,21.0,190.0,92.38,60.24
2016,6,20,18,15,301.0,79.5,1.85,20.0,152.5,59.62,46.43
2016,6,20,18,30,269.0,64.0,1.7,19.0,115.0,47.52,35.79
2016,6,20,18,45,224.0,48.0,1.6,18.5,82.0,36.33,25.64
2016,6,20,19,0,179.0,32.0,1.5,18.0,49.0,24.6,14.54
2016,6,20,19,15,89.5,16.0,1.5,17.5,24.5,12.35,0.0
2016,6,20,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,4,45,75.0,5.5,1.3,12.5,7.5,0.0,0.0
2016,6,21,5,0,150.0,11.0,1.4,13.0,15.0,25.56,0.0
2016,6,21,5,15,290.5,20.5,1.55,14.0,47.5,69.17,28.22
2016,6,21,5,30,431.0,30.0,1.7,15.0,80.0,125.44,79.4
2016,6,21,5,45,514.0,37.0,1.9,16.0,124.5,176.5,123.61
2016,6,21,6,0,597.0,44.0,2.1,17.0,169.0,237.32,176.36
2016,6,21,6,15,650.0,49.0,2.05,17.5,218.0,293.63,226.2
2016,6,21,6,30,703.0,54.0,2.0,18.0,267.0,354.93,278.91
2016,6,21,6,45,740.0,57.5,1.95,19.0,318.0,411.88,326.14
2016,6,21,7,0,777.0,61.0,1.9,20.0,369.0,471.6,373.57
2016,6,21,7,15,803.5,64.0,1.85,20.5,420.0,527.35,416.82
2016,6,21,7,30,830.0,67.0,1.8,21.0,471.0,581.72,457.47
2016,6,21,7,45,850.0,69.5,1.8,22.0,521.0,634.51,494.73
2016,6,21,8,0,870.0,72.0,1.8,23.0,571.0,687.31,528.99
2016,6,21,8,15,885.0,74.0,1.7,23.5,618.0,735.62,558.97
2016,6,21,8,30,900.0,76.0,1.6,24.0,665.0,782.97,587.45
2016,6,21,8,45,912.0,77.5,1.55,25.0,708.5,826.15,611.64
2016,6,21,9,0,924.0,79.0,1.5,26.0,752.0,867.67,634.12
2016,6,21,9,15,933.0,80.5,1.4,26.5,790.5,904.68,653.73
2016,6,21,9,30,942.0,82.0,1.3,27.0,829.0,939.42,671.41
2016,6,21,9,45,945.0,85.0,1.2,28.0,862.0,967.76,683.31
2016,6,21,10,0,948.0,88.0,1.1,29.0,895.0,993.17,693.09
2016,6,21,10,15,953.0,89.0,1.0,29.5,922.0,1015.34,702.0
2016,6,21,10,30,958.0,90.0,0.9,30.0,949.0,1034.45,708.89
2016,6,21,10,45,960.5,92.0,0.85,30.5,969.5,1048.97,714.02
2016,6,21,11,0,963.0,94.0,0.8,31.0,990.0,1060.18,717.25
2016,6,21,11,15,965.0,94.0,0.85,31.0,1004.0,1065.44,720.78
2016,6,21,11,30,967.0,94.0,0.9,31.0,1018.0,1067.32,722.53
2016,6,21,11,45,967.0,95.0,0.95,31.5,1024.0,1064.84,720.41
2016,6,21,12,0,967.0,96.0,1.0,32.0,1030.0,1058.99,716.47
2016,6,21,12,15,966.5,96.0,1.1,32.0,1029.0,1048.3,712.21
2016,6,21,12,30,966.0,96.0,1.2,32.0,1028.0,1034.36,706.03
2016,6,21,12,45,960.0,98.5,1.35,32.0,1018.5,1014.48,697.05
2016,6,21,13,0,954.0,101.0,1.5,32.0,1009.0,991.65,686.06
2016,6,21,13,15,951.0,100.5,1.65,32.0,993.5,965.8,672.94
2016,6,21,13,30,948.0,100.0,1.8,32.0,978.0,937.17,657.76
2016,6,21,13,45,944.0,99.0,1.95,32.0,955.5,904.52,639.72
2016,6,21,14,0,940.0,98.0,2.1,32.0,933.0,869.43,619.74
2016,6,21,14,15,934.5,96.5,2.2,31.5,904.5,830.36,597.58
2016,6,21,14,30,929.0,95.0,2.3,31.0,876.0,789.28,573.62
2016,6,21,14,45,921.5,93.5,2.4,31.0,841.5,744.95,545.85
2016,6,21,15,0,914.0,92.0,2.5,31.0,807.0,699.15,516.45
2016,6,21,15,15,904.0,90.0,2.55,30.5,767.0,650.05,482.79
2016,6,21,15,30,894.0,88.0,2.6,30.0,727.0,600.12,447.42
2016,6,21,15,45,881.5,86.0,2.7,29.5,683.5,548.29,409.57
2016,6,21,16,0,869.0,84.0,2.8,29.0,640.0,496.32,370.2
2016,6,21,16,15,852.5,81.5,2.8,28.5,592.5,442.27,327.68
2016,6,21,16,30,836.0,79.0,2.8,28.0,545.0,388.96,284.34
2016,6,21,16,45,815.0,76.0,2.85,27.5,495.5,331.31,236.69
2016,6,21,17,0,794.0,73.0,2.9,27.0,446.0,278.58,191.83
2016,6,21,17,15,765.0,69.5,2.8,26.0,395.0,225.58,147.11
2016,6,21,17,30,736.0,66.0,2.7,25.0,344.0,175.57,105.79
2016,6,21,17,45,697.0,61.0,2.6,24.0,294.0,126.28,68.41
2016,6,21,18,0,658.0,56.0,2.5,23.0,244.0,81.39,40.33
2016,6,21,18,15,599.0,50.5,2.35,22.0,196.0,37.3,26.79
2016,6,21,18,30,540.0,45.0,2.2,21.0,148.0,31.48,21.66
2016,6,21,18,45,448.5,37.0,2.05,20.0,106.0,26.94,17.45
2016,6,21,19,0,357.0,29.0,1.9,19.0,64.0,22.11,12.45
2016,6,21,19,15,178.5,14.5,1.9,18.5,32.0,10.71,0.0
2016,6,21,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,4,45,70.0,5.5,1.8,10.5,7.5,0.0,0.0
2016,6,22,5,0,140.0,11.0,1.9,11.0,15.0,24.47,0.0
2016,6,22,5,15,286.0,21.0,1.95,11.5,48.0,68.69,27.79
2016,6,22,5,30,432.0,31.0,2.0,12.0,81.0,126.35,80.94
2016,6,22,5,45,518.5,38.0,2.15,13.0,126.0,179.2,127.05
2016,6,22,6,0,605.0,45.0,2.3,14.0,171.0,240.33,180.62
2016,6,22,6,15,658.5,50.0,2.2,14.5,220.5,297.23,231.57
2016,6,22,6,30,712.0,55.0,2.1,15.0,270.0,359.16,285.4
2016,6,22,6,45,748.0,59.0,2.05,16.0,321.5,416.65,333.67
2016,6,22,7,0,784.0,63.0,2.0,17.0,373.0,476.81,382.03
2016,6,22,7,15,810.0,66.0,2.0,18.0,424.0,532.64,425.27
2016,6,22,7,30,836.0,69.0,2.0,19.0,475.0,587.0,465.76
2016,6,22,7,45,855.0,72.0,2.0,20.0,525.0,639.97,503.54
2016,6,22,8,0,874.0,75.0,2.0,21.0,575.0,692.86,538.35
2016,6,22,8,15,888.5,77.0,1.95,21.5,622.0,740.97,568.97
2016,6,22,8,30,903.0,79.0,1.9,22.0,669.0,788.09,598.19
2016,6,22,8,45,914.5,80.5,1.9,23.0,712.5,830.99,623.13
2016,6,22,9,0,926.0,82.0,1.9,24.0,756.0,872.19,646.4
2016,6,22,9,15,935.0,83.5,1.9,24.5,795.0,909.29,667.81
2016,6,22,9,30,944.0,85.0,1.9,25.0,834.0,944.1,687.48
2016,6,22,9,45,950.5,86.5,1.9,25.5,867.5,974.14,703.88
2016,6,22,10,0,957.0,88.0,1.9,26.0,901.0,1001.4,718.42
2016,6,22,10,15,962.0,89.0,1.95,26.5,928.5,1023.78,730.45
2016,6,22,10,30,967.0,90.0,2.0,27.0,956.0,1043.07,740.61
2016,6,22,10,45,970.5,90.5,2.05,27.5,977.0,1057.15,747.58
2016,6,22,11,0,974.0,91.0,2.1,28.0,998.0,1067.92,752.63
2016,6,22,11,15,976.0,91.5,2.2,28.0,1012.0,1073.81,756.92
2016,6,22,11,30,978.0,92.0,2.3,28.0,1026.0,1076.28,759.23
2016,6,22,11,45,979.0,92.5,2.45,28.5,1033.0,1074.32,757.95
2016,6,22,12,0,980.0,93.0,2.6,29.0,1040.0,1068.94,754.61
2016,6,22,12,15,980.0,93.0,2.65,29.0,1039.5,1058.68,748.76
2016,6,22,12,30,980.0,93.0,2.7,29.0,1039.0,1045.11,740.94
2016,6,22,12,45,974.0,96.0,2.8,29.0,1030.0,1025.55,729.89
2016,6,22,13,0,968.0,99.0,2.9,29.0,1021.0,1003.01,716.94
2016,6,22,13,15,966.0,98.5,2.95,28.5,1006.0,977.79,703.21
2016,6,22,13,30,964.0,98.0,3.0,28.0,991.0,949.69,687.51
2016,6,22,13,45,960.0,97.5,3.1,28.0,969.0,917.11,667.73
2016,6,22,14,0,956.0,97.0,3.2,28.0,947.0,882.02,646.11
2016,6,22,14,15,951.0,96.0,3.25,28.0,918.5,843.31,621.53
2016,6,22,14,30,946.0,95.0,3.3,28.0,890.0,802.5,595.28
2016,6,22,14,45,939.0,93.0,3.35,28.0,855.5,757.39,565.77
2016,6,22,15,0,932.0,91.0,3.4,28.0,821.0,710.72,534.8
2016,6,22,15,15,922.0,89.5,3.4,27.5,781.0,661.32,499.85
2016,6,22,15,30,912.0,88.0,3.4,27.0,741.0,611.05,463.21
2016,6,22,15,45,900.0,85.5,3.45,27.0,696.5,558.16,422.77
