Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,16,0,888.0,83.0,3.5,27.0,652.0,505.07,380.97
2016,6,22,16,15,871.5,80.5,3.5,26.5,603.5,450.07,337.11
2016,6,22,16,30,855.0,78.0,3.5,26.0,555.0,395.78,292.4
2016,6,22,16,45,834.0,75.0,3.5,25.5,504.5,340.52,245.81
2016,6,22,17,0,813.0,72.0,3.5,25.0,454.0,283.39,196.95
2016,6,22,17,15,784.0,68.5,3.35,24.0,402.5,229.36,150.84
2016,6,22,17,30,755.0,65.0,3.2,23.0,351.0,178.31,108.17
2016,6,22,17,45,714.0,60.5,3.1,22.0,300.0,128.19,69.83
2016,6,22,18,0,673.0,56.0,3.0,21.0,249.0,82.69,41.15
2016,6,22,18,15,614.0,50.5,2.8,20.0,200.0,40.94,30.2
2016,6,22,18,30,555.0,45.0,2.6,19.0,151.0,31.46,21.85
2016,6,22,18,45,459.0,37.0,2.45,18.0,108.0,26.92,17.61
2016,6,22,19,0,363.0,29.0,2.3,17.0,65.0,22.08,12.58
2016,6,22,19,15,181.5,14.5,2.35,16.5,32.5,10.7,0.0
2016,6,22,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,23,4,45,78.0,5.5,1.65,9.5,7.5,0.0,0.0
2016,6,23,5,0,156.0,11.0,1.8,10.0,15.0,25.9,0.0
2016,6,23,5,15,304.0,20.5,1.85,10.5,48.5,70.48,27.74
2016,6,23,5,30,452.0,30.0,1.9,11.0,82.0,127.79,81.5
2016,6,23,5,45,540.0,36.5,2.0,12.0,127.5,181.66,128.71
2016,6,23,6,0,628.0,43.0,2.1,13.0,173.0,244.72,184.1
2016,6,23,6,15,679.5,47.5,2.05,13.5,223.0,301.48,235.28
2016,6,23,6,30,731.0,52.0,2.0,14.0,273.0,363.06,289.17
2016,6,23,6,45,768.5,55.0,2.0,15.0,325.0,421.05,338.16
2016,6,23,7,0,806.0,58.0,2.0,16.0,377.0,479.76,385.82
2016,6,23,7,15,830.5,61.0,1.95,17.0,428.0,535.56,429.09
2016,6,23,7,30,855.0,64.0,1.9,18.0,479.0,592.33,471.19
2016,6,23,7,45,873.5,66.0,1.9,19.0,528.5,644.74,508.62
2016,6,23,8,0,892.0,68.0,1.9,20.0,578.0,697.0,542.71
2016,6,23,8,15,905.0,70.0,1.85,21.0,624.5,744.79,571.98
2016,6,23,8,30,918.0,72.0,1.8,22.0,671.0,791.44,599.62
2016,6,23,8,45,928.0,73.5,1.8,23.0,714.0,833.72,624.02
2016,6,23,9,0,938.0,75.0,1.8,24.0,757.0,874.17,646.7
2016,6,23,9,15,945.0,76.0,1.85,24.5,794.5,909.41,667.36
2016,6,23,9,30,952.0,77.0,1.9,25.0,832.0,942.24,686.3
2016,6,23,9,45,951.5,82.0,1.95,25.5,863.5,969.88,701.78
2016,6,23,10,0,951.0,87.0,2.0,26.0,895.0,994.38,715.25
2016,6,23,10,15,955.0,88.0,2.15,26.0,921.5,1015.74,729.34
2016,6,23,10,30,959.0,89.0,2.3,26.0,948.0,1034.0,741.55
2016,6,23,10,45,962.5,89.0,2.5,26.5,968.0,1047.52,749.9
2016,6,23,11,0,966.0,89.0,2.7,27.0,988.0,1057.76,756.2
2016,6,23,11,15,967.5,89.0,2.85,27.0,1001.0,1062.67,760.19
2016,6,23,11,30,969.0,89.0,3.0,27.0,1014.0,1064.18,762.14
2016,6,23,11,45,970.5,88.5,3.2,27.5,1020.0,1061.79,760.62
2016,6,23,12,0,972.0,88.0,3.4,28.0,1026.0,1056.01,756.96
2016,6,23,12,15,971.5,88.0,3.5,27.5,1025.0,1045.42,752.48
2016,6,23,12,30,971.0,88.0,3.6,27.0,1024.0,1031.55,745.94
2016,6,23,12,45,966.0,90.0,3.7,27.0,1015.0,1012.17,734.38
2016,6,23,13,0,961.0,92.0,3.8,27.0,1006.0,989.81,720.87
2016,6,23,13,15,958.5,91.5,3.85,27.0,991.0,964.37,705.01
2016,6,23,13,30,956.0,91.0,3.9,27.0,976.0,936.09,687.23
2016,6,23,13,45,953.5,89.0,4.0,27.0,954.5,903.63,666.83
2016,6,23,14,0,951.0,87.0,4.1,27.0,933.0,868.59,644.54
2016,6,23,14,15,945.0,86.0,4.1,26.5,904.0,829.35,619.94
2016,6,23,14,30,939.0,85.0,4.1,26.0,875.0,788.08,593.66
2016,6,23,14,45,933.0,82.5,4.15,26.0,840.5,743.55,563.78
2016,6,23,15,0,927.0,80.0,4.2,26.0,806.0,697.41,532.4
2016,6,23,15,15,917.0,78.5,4.2,25.5,766.0,648.3,497.24
2016,6,23,15,30,907.0,77.0,4.2,25.0,726.0,598.35,460.05
2016,6,23,15,45,895.5,74.5,4.25,24.5,682.0,546.04,420.04
2016,6,23,16,0,884.0,72.0,4.3,24.0,638.0,493.49,378.52
2016,6,23,16,15,868.5,70.0,4.25,23.5,591.0,439.67,334.52
2016,6,23,16,30,853.0,68.0,4.2,23.0,544.0,386.47,289.68
2016,6,23,16,45,831.5,65.5,4.2,22.5,494.5,331.7,242.6
2016,6,23,17,0,810.0,63.0,4.2,22.0,445.0,278.61,196.05
2016,6,23,17,15,783.0,60.0,4.1,21.5,394.5,225.76,149.8
2016,6,23,17,30,756.0,57.0,4.0,21.0,344.0,171.87,103.95
2016,6,23,17,45,715.5,53.5,3.95,20.5,294.0,122.62,65.66
2016,6,23,18,0,675.0,50.0,3.9,20.0,244.0,77.89,37.17
2016,6,23,18,15,618.5,45.0,3.7,19.0,196.0,36.38,26.34
2016,6,23,18,30,562.0,40.0,3.5,18.0,148.0,29.71,20.41
2016,6,23,18,45,469.0,33.5,3.3,17.5,106.0,25.94,16.8
2016,6,23,19,0,376.0,27.0,3.1,17.0,64.0,20.19,11.03
2016,6,23,19,15,188.0,13.5,3.05,16.5,32.0,9.81,0.0
2016,6,23,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,24,4,45,65.0,5.5,1.55,10.5,7.0,0.0,0.0
2016,6,24,5,0,130.0,11.0,1.7,11.0,14.0,23.27,0.0
2016,6,24,5,15,279.0,21.0,1.75,11.5,46.5,66.92,25.47
2016,6,24,5,30,428.0,31.0,1.8,12.0,79.0,124.76,79.5
2016,6,24,5,45,513.0,38.0,1.85,12.5,124.0,176.87,125.24
2016,6,24,6,0,598.0,45.0,1.9,13.0,169.0,237.09,178.34
2016,6,24,6,15,652.5,50.5,1.9,14.0,218.5,294.45,229.33
2016,6,24,6,30,707.0,56.0,1.9,15.0,268.0,356.97,283.19
2016,6,24,6,45,743.5,60.0,1.95,16.0,319.5,414.43,331.57
2016,6,24,7,0,780.0,64.0,2.0,17.0,371.0,474.62,380.23
2016,6,24,7,15,806.5,67.0,2.0,17.5,422.5,530.55,424.4
2016,6,24,7,30,833.0,70.0,2.0,18.0,474.0,585.06,466.0
2016,6,24,7,45,852.5,73.0,2.05,19.0,524.0,638.25,504.42
2016,6,24,8,0,872.0,76.0,2.1,20.0,574.0,691.42,540.07
2016,6,24,8,15,887.0,78.5,2.0,20.5,621.5,740.41,571.2
2016,6,24,8,30,902.0,81.0,1.9,21.0,669.0,788.46,600.81
2016,6,24,8,45,913.0,83.0,1.85,22.0,712.5,831.52,625.48
2016,6,24,9,0,924.0,85.0,1.8,23.0,756.0,872.86,648.39
2016,6,24,9,15,933.0,86.5,1.7,23.5,795.5,909.96,668.65
2016,6,24,9,30,942.0,88.0,1.6,24.0,835.0,944.79,686.99
2016,6,24,9,45,950.5,88.0,1.5,24.5,869.0,975.08,702.0
2016,6,24,10,0,959.0,88.0,1.4,25.0,903.0,1002.72,715.04
2016,6,24,10,15,964.0,89.0,1.3,25.5,930.5,1025.22,724.63
2016,6,24,10,30,969.0,90.0,1.2,26.0,958.0,1044.63,732.17
2016,6,24,10,45,973.5,90.5,1.15,26.5,979.5,1059.82,737.99
2016,6,24,11,0,978.0,91.0,1.1,27.0,1001.0,1071.71,741.86
2016,6,24,11,15,980.5,91.5,1.1,27.0,1015.0,1078.22,745.09
2016,6,24,11,30,983.0,92.0,1.1,27.0,1029.0,1081.29,746.46
2016,6,24,11,45,984.5,92.0,1.1,27.5,1036.0,1079.39,743.56
2016,6,24,12,0,986.0,92.0,1.1,28.0,1043.0,1074.06,738.81
2016,6,24,12,15,986.0,92.0,1.15,28.0,1042.5,1063.84,733.75
2016,6,24,12,30,986.0,92.0,1.2,28.0,1042.0,1050.28,726.8
2016,6,24,12,45,975.5,98.0,1.3,28.0,1032.0,1029.43,716.35
2016,6,24,13,0,965.0,104.0,1.4,28.0,1022.0,1005.68,704.07
2016,6,24,13,15,962.5,103.5,1.45,28.0,1007.0,980.12,689.77
2016,6,24,13,30,960.0,103.0,1.5,28.0,992.0,951.72,673.59
2016,6,24,13,45,956.0,102.0,1.55,28.5,969.5,918.81,653.15
2016,6,24,14,0,952.0,101.0,1.6,29.0,947.0,883.4,631.01
2016,6,24,14,15,946.0,100.0,1.6,28.5,918.5,844.07,608.08
2016,6,24,14,30,940.0,99.0,1.6,28.0,890.0,802.72,583.51
2016,6,24,14,45,932.5,97.5,1.65,28.0,855.5,757.99,555.64
2016,6,24,15,0,925.0,96.0,1.7,28.0,821.0,711.75,526.14
2016,6,24,15,15,915.0,94.5,1.7,28.0,780.5,662.65,491.62
2016,6,24,15,30,905.0,93.0,1.7,28.0,740.0,612.69,455.53
2016,6,24,15,45,892.0,90.5,1.75,28.0,695.5,559.58,416.4
2016,6,24,16,0,879.0,88.0,1.8,28.0,651.0,506.36,375.88
2016,6,24,16,15,862.0,85.5,1.8,27.5,603.0,451.55,333.37
2016,6,24,16,30,845.0,83.0,1.8,27.0,555.0,394.35,287.69
2016,6,24,16,45,822.5,80.0,1.8,26.5,504.5,338.88,242.0
2016,6,24,17,0,800.0,77.0,1.8,26.0,454.0,285.28,196.78
2016,6,24,17,15,770.0,73.0,1.75,25.0,402.0,231.21,151.49
2016,6,24,17,30,740.0,69.0,1.7,24.0,350.0,180.24,109.52
2016,6,24,17,45,698.0,64.5,1.65,23.5,299.0,130.75,71.9
2016,6,24,18,0,656.0,60.0,1.6,23.0,248.0,82.82,41.19
2016,6,24,18,15,594.5,53.5,1.55,22.0,199.0,40.73,29.76
2016,6,24,18,30,533.0,47.0,1.5,21.0,150.0,33.14,23.11
2016,6,24,18,45,437.0,39.0,1.45,20.0,107.0,28.68,18.97
2016,6,24,19,0,341.0,31.0,1.4,19.0,64.0,23.96,14.03
2016,6,24,19,15,170.5,15.5,1.4,18.0,32.0,11.57,0.0
2016,6,24,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,25,4,45,58.5,5.0,1.1,13.5,6.5,0.0,0.0
2016,6,25,5,0,117.0,10.0,1.1,14.0,13.0,20.92,0.0
2016,6,25,5,15,264.5,20.5,1.25,15.0,45.0,63.89,22.87
2016,6,25,5,30,412.0,31.0,1.4,16.0,77.0,121.16,75.82
2016,6,25,5,45,500.0,38.5,1.6,17.0,122.0,173.65,120.71
2016,6,25,6,0,588.0,46.0,1.8,18.0,167.0,234.5,172.97
2016,6,25,6,15,643.5,51.0,1.8,18.5,216.5,291.15,222.77
2016,6,25,6,30,699.0,56.0,1.8,19.0,266.0,353.05,275.71
2016,6,25,6,45,737.5,60.0,1.85,20.0,317.5,411.01,323.7
2016,6,25,7,0,776.0,64.0,1.9,21.0,369.0,471.92,372.12
2016,6,25,7,15,803.0,67.5,1.8,21.5,421.0,528.49,415.64
2016,6,25,7,30,830.0,71.0,1.7,22.0,473.0,586.3,458.25
2016,6,25,7,45,851.0,73.5,1.6,23.0,523.5,637.21,493.29
2016,6,25,8,0,872.0,76.0,1.5,24.0,574.0,690.81,527.28
2016,6,25,8,15,887.0,78.5,1.45,24.5,621.5,739.83,557.63
2016,6,25,8,30,902.0,81.0,1.4,25.0,669.0,787.91,586.58
2016,6,25,8,45,914.0,83.0,1.35,26.0,713.0,831.82,610.83
2016,6,25,9,0,926.0,85.0,1.3,27.0,757.0,874.07,633.34
2016,6,25,9,15,935.0,86.5,1.3,27.5,796.0,911.27,654.02
2016,6,25,9,30,944.0,88.0,1.3,28.0,835.0,946.2,673.03
2016,6,25,9,45,945.0,92.5,1.35,28.5,867.5,974.49,688.48
2016,6,25,10,0,946.0,97.0,1.4,29.0,900.0,999.75,702.06
2016,6,25,10,15,951.0,98.0,1.45,29.0,927.5,1022.02,715.23
2016,6,25,10,30,956.0,99.0,1.5,29.0,955.0,1041.24,726.62
2016,6,25,10,45,959.5,100.0,1.6,29.5,976.0,1055.81,734.61
2016,6,25,11,0,963.0,101.0,1.7,30.0,997.0,1067.09,740.7
2016,6,25,11,15,965.0,101.5,1.8,30.0,1011.0,1073.02,745.13
2016,6,25,11,30,967.0,102.0,1.9,30.0,1025.0,1075.55,747.64
2016,6,25,11,45,967.5,103.0,2.0,30.5,1031.5,1073.7,746.08
2016,6,25,12,0,968.0,104.0,2.1,31.0,1038.0,1068.47,742.56
2016,6,25,12,15,967.5,104.0,2.15,31.0,1037.0,1057.9,736.75
2016,6,25,12,30,967.0,104.0,2.2,31.0,1036.0,1044.06,729.06
2016,6,25,12,45,967.5,102.0,2.3,31.0,1028.5,1025.99,719.36
2016,6,25,13,0,968.0,100.0,2.4,31.0,1021.0,1004.77,707.68
2016,6,25,13,15,965.5,99.5,2.45,31.0,1006.0,979.2,692.72
2016,6,25,13,30,963.0,99.0,2.5,31.0,991.0,950.77,675.91
2016,6,25,13,45,958.5,98.5,2.6,31.0,968.5,917.88,656.56
2016,6,25,14,0,954.0,98.0,2.7,31.0,946.0,882.51,635.38
2016,6,25,14,15,948.0,97.0,2.7,30.5,917.5,843.15,611.88
2016,6,25,14,30,942.0,96.0,2.7,30.0,889.0,801.76,586.73
2016,6,25,14,45,934.5,94.5,2.75,30.0,854.0,756.98,558.06
2016,6,25,15,0,927.0,93.0,2.8,30.0,819.0,710.68,527.93
2016,6,25,15,15,917.0,91.0,2.8,29.5,779.0,661.05,493.48
2016,6,25,15,30,907.0,89.0,2.8,29.0,739.0,610.56,457.34
2016,6,25,15,45,895.0,86.5,2.85,29.0,694.5,557.91,417.77
2016,6,25,16,0,883.0,84.0,2.9,29.0,650.0,505.06,376.83
2016,6,25,16,15,866.5,81.5,2.85,28.5,602.5,450.29,333.7
2016,6,25,16,30,850.0,79.0,2.8,28.0,555.0,396.22,289.76
2016,6,25,16,45,829.0,76.0,2.8,27.5,504.5,337.81,241.49
2016,6,25,17,0,808.0,73.0,2.8,27.0,454.0,284.27,195.97
2016,6,25,17,15,779.0,69.5,2.65,26.0,402.5,230.43,150.53
2016,6,25,17,30,750.0,66.0,2.5,25.0,351.0,179.57,108.43
2016,6,25,17,45,710.0,61.5,2.35,24.5,300.0,129.73,70.38
2016,6,25,18,0,670.0,57.0,2.2,24.0,249.0,84.41,41.8
2016,6,25,18,15,610.5,51.0,2.05,23.0,200.0,39.05,28.18
2016,6,25,18,30,551.0,45.0,1.9,22.0,151.0,31.41,21.51
2016,6,25,18,45,458.0,37.0,1.75,21.0,108.0,26.87,17.33
2016,6,25,19,0,365.0,29.0,1.6,20.0,65.0,22.04,12.39
2016,6,25,19,15,182.5,14.5,1.55,19.5,32.5,10.67,0.0
2016,6,25,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,4,45,52.0,5.0,1.0,14.5,6.0,0.0,0.0
2016,6,26,5,0,104.0,10.0,1.0,15.0,12.0,19.59,0.0
2016,6,26,5,15,244.0,20.5,1.05,16.0,43.0,60.52,20.54
2016,6,26,5,30,384.0,31.0,1.1,17.0,74.0,115.21,71.7
2016,6,26,5,45,470.5,39.0,1.2,18.0,117.0,166.3,115.04
2016,6,26,6,0,557.0,47.0,1.3,19.0,160.0,226.58,166.25
2016,6,26,6,15,612.5,52.5,1.2,19.5,208.5,281.98,214.28
2016,6,26,6,30,668.0,58.0,1.1,20.0,257.0,341.91,264.73
2016,6,26,6,45,707.0,62.0,1.05,21.0,308.0,398.55,310.64
2016,6,26,7,0,746.0,66.0,1.0,22.0,359.0,458.2,356.85
2016,6,26,7,15,773.5,69.5,0.9,22.5,409.5,513.63,398.3
2016,6,26,7,30,801.0,73.0,0.8,23.0,460.0,570.37,438.81
2016,6,26,7,45,822.0,75.5,0.75,24.0,509.5,622.81,474.03
2016,6,26,8,0,843.0,78.0,0.7,25.0,559.0,672.35,504.76
2016,6,26,8,15,858.5,80.5,0.65,26.0,605.5,720.57,532.55
2016,6,26,8,30,874.0,83.0,0.6,27.0,652.0,767.96,558.83
2016,6,26,8,45,886.0,85.0,0.6,28.0,695.5,810.89,582.22
2016,6,26,9,0,898.0,87.0,0.6,29.0,739.0,852.24,604.07
2016,6,26,9,15,907.0,89.0,0.65,29.5,777.5,889.17,624.87
2016,6,26,9,30,916.0,91.0,0.7,30.0,816.0,923.89,644.16
2016,6,26,9,45,925.0,91.0,0.75,30.5,849.5,954.08,660.55
2016,6,26,10,0,934.0,91.0,0.8,31.0,883.0,981.72,675.37
2016,6,26,10,15,939.0,92.0,0.85,31.5,910.5,1003.86,686.89
2016,6,26,10,30,944.0,93.0,0.9,32.0,938.0,1022.98,696.7
2016,6,26,10,45,946.5,94.5,1.0,32.5,958.5,1037.04,704.58
2016,6,26,11,0,949.0,96.0,1.1,33.0,979.0,1047.84,710.63
2016,6,26,11,15,951.0,96.5,1.25,33.0,993.0,1053.78,716.25
2016,6,26,11,30,953.0,97.0,1.4,33.0,1007.0,1056.39,719.92
2016,6,26,11,45,953.0,98.0,1.55,33.5,1013.0,1054.16,719.24
2016,6,26,12,0,953.0,99.0,1.7,34.0,1019.0,1048.6,716.56
2016,6,26,12,15,953.0,99.0,1.85,34.0,1018.5,1038.74,712.73
2016,6,26,12,30,953.0,99.0,2.0,34.0,1018.0,1025.65,706.89
2016,6,26,12,45,941.0,106.0,2.2,34.0,1007.0,1004.91,696.84
2016,6,26,13,0,929.0,113.0,2.4,34.0,996.0,981.42,684.86
2016,6,26,13,15,926.0,112.0,2.5,34.0,981.0,955.78,670.37
2016,6,26,13,30,923.0,111.0,2.6,34.0,966.0,927.41,654.04
2016,6,26,13,45,919.0,110.0,2.75,34.0,944.5,895.6,635.71
2016,6,26,14,0,915.0,109.0,2.9,34.0,923.0,861.38,615.56
2016,6,26,14,15,909.0,107.5,2.95,33.5,894.5,822.87,592.91
2016,6,26,14,30,903.0,106.0,3.0,33.0,866.0,782.42,568.64
2016,6,26,14,45,895.0,104.5,3.15,33.0,832.0,738.79,541.16
2016,6,26,15,0,887.0,103.0,3.3,33.0,798.0,693.78,511.8
2016,6,26,15,15,876.5,101.0,3.35,32.5,759.0,645.55,478.54
2016,6,26,15,30,866.0,99.0,3.4,32.0,720.0,596.57,443.7
2016,6,26,15,45,853.5,96.0,3.45,32.0,676.5,545.08,405.11
2016,6,26,16,0,841.0,93.0,3.5,32.0,633.0,493.49,365.32
2016,6,26,16,15,824.0,90.5,3.45,31.5,586.0,437.67,321.85
2016,6,26,16,30,807.0,88.0,3.4,31.0,539.0,385.31,279.62
2016,6,26,16,45,786.0,84.0,3.4,30.5,490.0,331.36,235.2
2016,6,26,17,0,765.0,80.0,3.4,30.0,441.0,279.14,191.29
2016,6,26,17,15,735.5,76.0,3.2,29.0,390.5,226.99,147.82
2016,6,26,17,30,706.0,72.0,3.0,28.0,340.0,177.9,107.71
2016,6,26,17,45,668.0,66.0,2.9,27.0,290.5,126.31,68.69
2016,6,26,18,0,630.0,60.0,2.8,26.0,241.0,81.77,40.54
2016,6,26,18,15,570.0,54.0,2.55,25.0,193.5,41.39,29.92
2016,6,26,18,30,510.0,48.0,2.3,24.0,146.0,33.97,23.49
2016,6,26,18,45,422.5,39.0,2.1,23.0,104.5,28.65,18.66
2016,6,26,19,0,335.0,30.0,1.9,22.0,63.0,22.97,13.01
2016,6,26,19,15,167.5,15.0,1.85,21.5,31.5,11.11,0.0
2016,6,26,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,5.5,1.15,16.5,5.5,0.0,0.0
2016,6,27,5,0,0.0,11.0,1.2,17.0,11.0,10.81,0.0
2016,6,27,5,15,186.5,21.0,1.35,18.0,41.5,52.38,16.58
2016,6,27,5,30,373.0,31.0,1.5,19.0,72.0,112.64,69.41
2016,6,27,5,45,459.5,39.0,1.65,20.0,115.0,163.07,111.95
2016,6,27,6,0,546.0,47.0,1.8,21.0,158.0,222.69,162.38
2016,6,27,6,15,602.0,52.5,1.75,21.5,206.0,277.65,210.03
2016,6,27,6,30,658.0,58.0,1.7,22.0,254.0,337.2,260.35
2016,6,27,6,45,698.0,62.0,1.65,23.0,304.5,393.77,306.44
2016,6,27,7,0,738.0,66.0,1.6,24.0,355.0,453.47,353.05
2016,6,27,7,15,766.0,70.0,1.55,25.0,405.5,509.35,394.85
2016,6,27,7,30,794.0,74.0,1.5,26.0,456.0,566.61,435.84
2016,6,27,7,45,816.0,76.5,1.5,27.0,506.0,619.4,472.25
2016,6,27,8,0,838.0,79.0,1.5,28.0,556.0,669.38,504.49
2016,6,27,8,15,854.5,81.5,1.45,28.5,603.0,718.16,534.53
2016,6,27,8,30,871.0,84.0,1.4,29.0,650.0,766.2,563.27
2016,6,27,8,45,884.5,85.5,1.35,30.0,693.5,809.71,587.15
2016,6,27,9,0,898.0,87.0,1.3,31.0,737.0,851.76,609.43
2016,6,27,9,15,907.5,88.5,1.3,31.0,776.0,888.62,631.03
2016,6,27,9,30,917.0,90.0,1.3,31.0,815.0,923.32,651.12
2016,6,27,9,45,915.5,97.0,1.3,31.5,846.5,951.4,665.65
2016,6,27,10,0,914.0,104.0,1.3,32.0,878.0,976.39,678.24
2016,6,27,10,15,920.0,105.0,1.35,32.5,906.0,999.1,690.18
2016,6,27,10,30,926.0,106.0,1.4,33.0,934.0,1018.89,700.37
2016,6,27,10,45,930.0,106.5,1.5,33.5,955.0,1033.14,708.08
2016,6,27,11,0,934.0,107.0,1.6,34.0,976.0,1044.23,713.99
2016,6,27,11,15,937.0,108.0,1.7,34.0,990.5,1051.6,719.23
2016,6,27,11,30,940.0,109.0,1.8,34.0,1005.0,1055.67,722.62
2016,6,27,11,45,941.0,109.0,1.95,34.0,1012.0,1053.41,722.96
2016,6,27,12,0,942.0,109.0,2.1,34.0,1019.0,1047.87,721.37
2016,6,27,12,15,942.0,109.0,2.2,34.0,1018.5,1038.09,716.63
2016,6,27,12,30,942.0,109.0,2.3,34.0,1018.0,1025.12,710.0
2016,6,27,12,45,944.5,106.0,2.45,34.5,1011.0,1008.42,700.14
2016,6,27,13,0,947.0,103.0,2.6,35.0,1004.0,988.58,688.29
2016,6,27,13,15,944.5,102.5,2.7,34.5,989.0,963.54,675.5
2016,6,27,13,30,942.0,102.0,2.8,34.0,974.0,935.7,660.8
2016,6,27,13,45,938.0,101.0,2.9,34.0,952.5,903.4,641.71
2016,6,27,14,0,934.0,100.0,3.0,34.0,931.0,868.65,620.84
2016,6,27,14,15,928.5,98.5,3.05,34.0,902.5,829.92,596.85
2016,6,27,14,30,923.0,97.0,3.1,34.0,874.0,789.18,571.28
2016,6,27,14,45,916.0,95.0,3.15,34.0,840.0,745.06,543.14
2016,6,27,15,0,909.0,93.0,3.2,34.0,806.0,699.42,513.56
2016,6,27,15,15,899.5,91.5,3.2,33.5,767.0,651.37,480.46
2016,6,27,15,30,890.0,90.0,3.2,33.0,728.0,602.45,445.72
2016,6,27,15,45,879.0,87.0,3.25,32.5,684.5,550.66,407.98
2016,6,27,16,0,868.0,84.0,3.3,32.0,641.0,498.61,368.71
2016,6,27,16,15,852.0,81.5,3.25,31.5,594.0,444.79,326.64
2016,6,27,16,30,836.0,79.0,3.2,31.0,547.0,391.64,283.76
2016,6,27,16,45,817.0,75.5,3.2,31.0,497.5,334.14,236.11
2016,6,27,17,0,798.0,72.0,3.2,31.0,448.0,281.3,191.22
2016,6,27,17,15,769.5,68.5,3.05,30.0,397.5,228.06,146.87
2016,6,27,17,30,741.0,65.0,2.9,29.0,347.0,177.74,105.74
2016,6,27,17,45,704.0,60.0,2.8,28.0,297.0,128.22,68.42
2016,6,27,18,0,667.0,55.0,2.7,27.0,247.0,82.88,40.0
2016,6,27,18,15,609.5,49.5,2.5,26.0,199.0,41.23,29.65
2016,6,27,18,30,552.0,44.0,2.3,25.0,151.0,30.54,20.46
2016,6,27,18,45,464.0,36.0,2.1,24.0,108.5,25.97,16.31
2016,6,27,19,0,376.0,28.0,1.9,23.0,66.0,21.09,11.42
2016,6,27,19,15,188.0,14.0,1.9,22.0,33.0,10.23,0.0
2016,6,27,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,5,15,198.5,15.0,1.45,15.5,36.5,47.36,12.91
2016,6,28,5,30,397.0,30.0,1.5,16.0,73.0,115.88,71.72
2016,6,28,5,45,481.0,38.0,1.55,17.0,116.5,166.85,115.45
2016,6,28,6,0,565.0,46.0,1.6,18.0,160.0,226.76,166.81
2016,6,28,6,15,620.5,51.5,1.45,18.5,208.5,281.62,214.83
2016,6,28,6,30,676.0,57.0,1.3,19.0,257.0,342.78,266.65
2016,6,28,6,45,713.0,61.5,1.15,20.0,307.5,399.41,312.69
2016,6,28,7,0,750.0,66.0,1.0,21.0,358.0,458.88,358.61
2016,6,28,7,15,777.5,69.5,0.8,22.0,409.0,514.51,398.95
2016,6,28,7,30,805.0,73.0,0.6,23.0,460.0,571.47,437.7
2016,6,28,7,45,826.0,75.5,0.45,24.0,509.5,621.29,469.66
2016,6,28,8,0,847.0,78.0,0.3,25.0,559.0,673.87,500.64
2016,6,28,8,15,862.5,80.5,0.3,26.0,606.5,722.32,528.66
2016,6,28,8,30,878.0,83.0,0.3,27.0,654.0,769.93,555.37
2016,6,28,8,45,891.5,85.0,0.35,28.0,697.5,814.28,580.13
2016,6,28,9,0,905.0,87.0,0.4,29.0,741.0,857.15,603.51
2016,6,28,9,15,914.5,88.5,0.55,29.5,780.5,894.27,626.13
2016,6,28,9,30,924.0,90.0,0.7,30.0,820.0,929.2,647.38
2016,6,28,9,45,932.0,91.0,0.9,30.5,854.0,959.83,666.84
2016,6,28,10,0,940.0,92.0,1.1,31.0,888.0,987.83,684.58
2016,6,28,10,15,945.5,93.0,1.2,31.5,916.0,1010.65,697.38
2016,6,28,10,30,951.0,94.0,1.3,32.0,944.0,1030.44,708.42
2016,6,28,10,45,954.5,95.5,1.45,32.5,965.5,1045.66,717.56
2016,6,28,11,0,958.0,97.0,1.6,33.0,987.0,1057.6,724.77
2016,6,28,11,15,961.0,97.5,1.7,33.0,1001.5,1064.67,729.86
2016,6,28,11,30,964.0,98.0,1.8,33.0,1016.0,1068.37,733.06
2016,6,28,11,45,964.5,98.5,1.95,33.0,1023.0,1066.18,733.49
2016,6,28,12,0,965.0,99.0,2.1,33.0,1030.0,1060.62,731.92
2016,6,28,12,15,965.0,99.0,2.15,33.0,1030.0,1050.73,726.55
2016,6,28,12,30,965.0,99.0,2.2,33.0,1030.0,1037.56,719.29
2016,6,28,12,45,956.5,104.0,2.3,33.0,1020.5,1018.04,708.74
2016,6,28,13,0,948.0,109.0,2.4,33.0,1011.0,995.63,696.38
2016,6,28,13,15,946.0,108.5,2.45,33.0,996.5,971.03,682.11
2016,6,28,13,30,944.0,108.0,2.5,33.0,982.0,943.58,666.0
2016,6,28,13,45,941.0,106.0,2.55,33.0,960.5,911.1,646.6
2016,6,28,14,0,938.0,104.0,2.6,33.0,939.0,876.11,625.45
2016,6,28,14,15,933.0,103.0,2.6,32.5,911.0,838.12,603.04
2016,6,28,14,30,928.0,102.0,2.6,32.0,883.0,798.06,578.98
2016,6,28,14,45,922.0,99.5,2.65,32.0,849.5,753.95,551.02
2016,6,28,15,0,916.0,97.0,2.7,32.0,816.0,708.24,521.46
2016,6,28,15,15,906.5,95.0,2.7,31.5,776.5,659.4,487.9
2016,6,28,15,30,897.0,93.0,2.7,31.0,737.0,609.66,452.67
2016,6,28,15,45,887.0,90.0,2.7,31.0,693.5,558.05,414.11
2016,6,28,16,0,877.0,87.0,2.7,31.0,650.0,506.05,374.12
2016,6,28,16,15,860.5,84.5,2.7,30.5,602.5,451.53,331.77
2016,6,28,16,30,844.0,82.0,2.7,30.0,555.0,397.7,288.57
2016,6,28,16,45,825.5,78.5,2.7,29.5,505.5,339.94,241.23
2016,6,28,17,0,807.0,75.0,2.7,29.0,456.0,286.75,196.35
2016,6,28,17,15,778.5,71.0,2.55,28.0,404.5,232.54,151.02
2016,6,28,17,30,750.0,67.0,2.4,27.0,353.0,181.26,108.9
2016,6,28,17,45,712.5,62.0,2.3,26.5,302.0,131.17,70.79
2016,6,28,18,0,675.0,57.0,2.2,26.0,251.0,85.32,41.83
2016,6,28,18,15,616.0,51.5,2.05,24.5,202.5,40.01,28.81
2016,6,28,18,30,557.0,46.0,1.9,23.0,154.0,32.26,22.13
2016,6,28,18,45,466.0,38.0,1.75,22.0,110.5,27.76,18.0
2016,6,28,19,0,375.0,30.0,1.6,21.0,67.0,22.99,13.1
2016,6,28,19,15,187.5,15.0,1.65,20.5,33.5,11.12,0.0
2016,6,28,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,29,5,15,184.5,16.5,1.15,13.5,36.5,46.71,11.99
2016,6,29,5,30,369.0,33.0,1.1,14.0,73.0,113.11,70.91
2016,6,29,5,45,463.5,41.0,1.1,15.0,117.0,165.21,115.27
2016,6,29,6,0,558.0,49.0,1.1,16.0,161.0,227.31,168.13
2016,6,29,6,15,616.5,55.0,1.0,16.5,210.5,284.3,217.78
2016,6,29,6,30,675.0,61.0,0.9,17.0,260.0,345.96,269.92
2016,6,29,6,45,714.0,65.5,0.8,18.0,311.5,403.51,316.6
2016,6,29,7,0,753.0,70.0,0.7,19.0,363.0,464.08,363.3
2016,6,29,7,15,782.0,74.0,0.65,20.0,415.0,521.28,405.57
2016,6,29,7,30,811.0,78.0,0.6,21.0,467.0,579.93,446.87
2016,6,29,7,45,830.5,81.5,0.6,22.0,517.0,633.04,482.9
2016,6,29,8,0,850.0,85.0,0.6,23.0,567.0,686.15,516.89
2016,6,29,8,15,866.5,87.5,0.55,23.5,615.0,732.32,544.14
2016,6,29,8,30,883.0,90.0,0.5,24.0,663.0,780.86,572.24
2016,6,29,8,45,894.0,93.0,0.45,24.5,706.5,824.48,596.33
2016,6,29,9,0,905.0,96.0,0.4,25.0,750.0,866.42,618.81
2016,6,29,9,15,915.0,98.0,0.45,25.5,790.0,904.51,640.38
2016,6,29,9,30,925.0,100.0,0.5,26.0,830.0,940.44,660.45
2016,6,29,9,45,931.5,102.0,0.6,27.0,863.5,970.78,676.73
2016,6,29,10,0,938.0,104.0,0.7,28.0,897.0,998.41,691.33
2016,6,29,10,15,943.5,105.0,0.8,28.0,925.5,1021.17,705.74
2016,6,29,10,30,949.0,106.0,0.9,28.0,954.0,1040.91,718.47
2016,6,29,10,45,953.0,107.0,1.0,28.5,975.5,1056.04,727.11
2016,6,29,11,0,957.0,108.0,1.1,29.0,997.0,1067.92,733.89
2016,6,29,11,15,959.5,108.5,1.2,29.0,1011.0,1074.45,739.06
2016,6,29,11,30,962.0,109.0,1.3,29.0,1025.0,1077.62,742.34
2016,6,29,11,45,963.5,109.0,1.4,29.5,1032.0,1075.89,741.3
2016,6,29,12,0,965.0,109.0,1.5,30.0,1039.0,1070.79,738.33
2016,6,29,12,15,964.5,109.0,1.6,30.0,1038.5,1060.38,733.69
2016,6,29,12,30,964.0,109.0,1.7,30.0,1038.0,1046.7,727.1
2016,6,29,12,45,964.0,107.5,1.8,30.5,1030.5,1028.82,716.49
2016,6,29,13,0,964.0,106.0,1.9,31.0,1023.0,1007.8,703.94
2016,6,29,13,15,961.5,105.5,1.95,31.0,1008.0,982.41,689.45
2016,6,29,13,30,959.0,105.0,2.0,31.0,993.0,954.16,673.13
2016,6,29,13,45,954.5,104.0,2.1,31.0,970.5,920.97,654.07
2016,6,29,14,0,950.0,103.0,2.2,31.0,948.0,885.3,633.18
2016,6,29,14,15,944.0,102.0,2.2,30.5,919.5,846.13,610.12
2016,6,29,14,30,938.0,101.0,2.2,30.0,891.0,804.92,585.42
2016,6,29,14,45,930.0,99.5,2.25,30.0,856.0,759.96,557.05
2016,6,29,15,0,922.0,98.0,2.3,30.0,821.0,713.52,527.13
2016,6,29,15,15,911.5,96.0,2.3,29.5,781.0,663.78,492.98
2016,6,29,15,30,901.0,94.0,2.3,29.0,741.0,613.22,457.19
2016,6,29,15,45,887.0,92.0,2.35,29.0,696.0,560.21,417.77
2016,6,29,16,0,873.0,90.0,2.4,29.0,651.0,507.17,377.1
2016,6,29,16,15,856.0,87.5,2.4,28.5,603.0,452.59,334.59
2016,6,29,16,30,839.0,85.0,2.4,28.0,555.0,395.66,288.98
2016,6,29,16,45,816.0,82.0,2.4,27.5,504.5,340.24,243.25
2016,6,29,17,0,793.0,79.0,2.4,27.0,454.0,286.73,198.08
2016,6,29,17,15,762.5,75.0,2.35,26.0,402.0,232.79,152.9
2016,6,29,17,30,732.0,71.0,2.3,25.0,350.0,182.0,111.08
2016,6,29,17,45,688.5,66.5,2.3,24.5,298.5,132.62,73.53
2016,6,29,18,0,645.0,62.0,2.3,24.0,247.0,84.83,42.75
2016,6,29,18,15,583.0,55.5,2.15,23.0,198.5,43.12,31.69
2016,6,29,18,30,521.0,49.0,2.0,22.0,150.0,34.86,24.48
2016,6,29,18,45,422.5,40.5,1.95,21.0,107.0,30.04,20.02
2016,6,29,19,0,324.0,32.0,1.9,20.0,64.0,24.92,14.74
2016,6,29,19,15,162.0,16.0,1.85,19.0,32.0,12.02,0.0
2016,6,29,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,30,5,15,148.0,17.5,0.9,15.0,33.0,42.33,9.5
2016,6,30,5,30,296.0,35.0,0.9,16.0,66.0,100.57,63.04
2016,6,30,5,45,387.5,45.0,0.95,17.0,108.5,150.13,104.56
2016,6,30,6,0,479.0,55.0,1.0,18.0,151.0,209.43,154.3
2016,6,30,6,15,540.5,62.5,0.9,18.5,199.0,265.02,201.92
2016,6,30,6,30,602.0,70.0,0.8,19.0,247.0,326.62,253.22
2016,6,30,6,45,646.0,75.5,0.75,20.0,298.0,383.82,299.23
2016,6,30,7,0,690.0,81.0,0.7,21.0,349.0,444.65,346.04
2016,6,30,7,15,721.5,86.0,0.7,21.5,400.0,501.34,388.84
2016,6,30,7,30,753.0,91.0,0.7,22.0,451.0,558.55,430.47
2016,6,30,7,45,778.0,94.0,0.7,23.0,501.5,612.15,467.12
2016,6,30,8,0,803.0,97.0,0.7,24.0,552.0,666.31,502.74
2016,6,30,8,15,821.0,100.5,0.65,25.0,599.5,716.18,531.9
2016,6,30,8,30,839.0,104.0,0.6,26.0,647.0,765.47,559.6
2016,6,30,8,45,853.0,106.5,0.55,27.0,691.0,809.61,583.03
2016,6,30,9,0,867.0,109.0,0.5,28.0,735.0,848.07,602.2
2016,6,30,9,15,877.5,111.0,0.4,28.5,774.0,885.42,620.46
2016,6,30,9,30,888.0,113.0,0.3,29.0,813.0,920.74,637.0
2016,6,30,9,45,903.5,111.0,0.25,29.5,849.0,954.2,653.09
2016,6,30,10,0,919.0,109.0,0.2,30.0,885.0,985.48,667.68
2016,6,30,10,15,924.5,110.0,0.35,30.5,913.0,1007.91,681.17
2016,6,30,10,30,930.0,111.0,0.5,31.0,941.0,1027.39,693.4
2016,6,30,10,45,933.5,112.5,0.65,31.5,962.5,1042.34,703.13
2016,6,30,11,0,937.0,114.0,0.8,32.0,984.0,1054.09,711.06
2016,6,30,11,15,939.5,114.5,1.0,32.0,998.0,1060.55,718.38
2016,6,30,11,30,942.0,115.0,1.2,32.0,1012.0,1063.69,723.63
2016,6,30,11,45,942.5,115.5,1.45,32.0,1018.5,1061.52,726.4
2016,6,30,12,0,943.0,116.0,1.7,32.0,1025.0,1056.06,726.86
2016,6,30,12,15,942.5,116.0,1.8,32.0,1024.5,1045.84,722.15
2016,6,30,12,30,942.0,116.0,1.9,32.0,1024.0,1032.45,715.53
2016,6,30,12,45,937.5,117.5,2.05,32.0,1015.0,1013.59,706.16
2016,6,30,13,0,933.0,119.0,2.2,32.0,1006.0,991.81,694.84
2016,6,30,13,15,929.5,118.0,2.3,32.0,990.5,965.69,680.15
2016,6,30,13,30,926.0,117.0,2.4,32.0,975.0,936.86,663.63
2016,6,30,13,45,922.0,115.5,2.5,32.0,953.0,904.53,644.68
2016,6,30,14,0,918.0,114.0,2.6,32.0,931.0,869.79,623.96
2016,6,30,14,15,911.5,112.5,2.65,32.0,902.0,830.81,599.86
2016,6,30,14,30,905.0,111.0,2.7,32.0,873.0,789.91,574.23
2016,6,30,14,45,897.5,108.5,2.75,32.0,838.5,745.62,546.01
2016,6,30,15,0,890.0,106.0,2.8,32.0,804.0,699.9,515.94
2016,6,30,15,15,879.0,104.0,2.8,31.5,764.0,651.2,482.4
2016,6,30,15,30,868.0,102.0,2.8,31.0,724.0,601.79,447.32
2016,6,30,15,45,855.0,99.0,2.85,31.0,680.0,549.9,408.68
2016,6,30,16,0,842.0,96.0,2.9,31.0,636.0,495.38,367.04
2016,6,30,16,15,824.0,93.0,2.9,30.5,588.5,441.15,324.91
2016,6,30,16,30,806.0,90.0,2.9,30.0,541.0,387.88,282.16
2016,6,30,16,45,784.0,86.0,2.9,29.5,491.5,333.56,237.52
2016,6,30,17,0,762.0,82.0,2.9,29.0,442.0,281.08,193.45
2016,6,30,17,15,731.0,78.0,2.85,28.5,391.0,228.65,149.52
2016,6,30,17,30,700.0,74.0,2.8,28.0,340.0,176.55,106.89
2016,6,30,17,45,658.5,68.5,2.75,27.5,290.0,127.96,70.2
2016,6,30,18,0,617.0,63.0,2.7,27.0,240.0,84.0,42.44
2016,6,30,18,15,555.5,56.0,2.5,25.5,192.5,43.33,31.51
2016,6,30,18,30,494.0,49.0,2.3,24.0,145.0,34.85,24.24
2016,6,30,18,45,400.0,40.0,2.1,23.0,103.5,29.58,19.44
2016,6,30,19,0,306.0,31.0,1.9,22.0,62.0,23.95,13.79
2016,6,30,19,15,153.0,15.5,1.9,21.5,31.0,11.58,0.0
2016,6,30,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,1,5,15,145.0,17.0,0.45,16.5,32.0,41.07,7.58
2016,7,1,5,30,290.0,34.0,0.4,17.0,64.0,98.07,60.8
2016,7,1,5,45,380.5,43.5,0.4,17.5,105.5,146.43,101.22
2016,7,1,6,0,471.0,53.0,0.4,18.0,147.0,204.41,149.67
2016,7,1,6,15,532.0,60.5,0.4,18.5,194.0,259.32,196.39
2016,7,1,6,30,593.0,68.0,0.4,19.0,241.0,320.21,246.88
2016,7,1,6,45,635.5,73.5,0.4,19.5,291.0,376.23,292.34
2016,7,1,7,0,678.0,79.0,0.4,20.0,341.0,435.75,338.82
2016,7,1,7,15,709.5,83.5,0.5,20.5,391.5,491.28,381.49
2016,7,1,7,30,741.0,88.0,0.6,21.0,442.0,547.48,423.37
2016,7,1,7,45,764.5,91.5,0.75,22.0,491.5,600.11,461.05
2016,7,1,8,0,788.0,95.0,0.9,23.0,541.0,653.2,497.95
2016,7,1,8,15,806.5,98.5,1.0,23.5,588.0,702.84,530.42
2016,7,1,8,30,825.0,102.0,1.1,24.0,635.0,751.99,561.88
2016,7,1,8,45,839.5,104.0,1.25,24.5,678.5,795.5,589.69
2016,7,1,9,0,854.0,106.0,1.4,25.0,722.0,833.48,613.57
2016,7,1,9,15,865.0,108.5,1.5,25.5,761.0,871.46,636.69
2016,7,1,9,30,876.0,111.0,1.6,26.0,800.0,907.47,658.31
2016,7,1,9,45,885.0,112.5,1.7,26.5,834.0,938.4,676.54
2016,7,1,10,0,894.0,114.0,1.8,27.0,868.0,966.89,693.16
2016,7,1,10,15,900.0,115.0,1.85,27.0,896.5,989.37,706.72
2016,7,1,10,30,906.0,116.0,1.9,27.0,925.0,1008.98,718.6
2016,7,1,10,45,911.5,117.0,2.0,27.5,946.5,1025.13,727.58
2016,7,1,11,0,917.0,118.0,2.1,28.0,968.0,1038.19,734.71
2016,7,1,11,15,919.5,118.5,2.15,28.0,982.5,1044.57,738.65
2016,7,1,11,30,922.0,119.0,2.2,28.0,997.0,1047.71,740.75
2016,7,1,11,45,924.0,119.0,2.3,28.0,1004.5,1046.59,740.92
2016,7,1,12,0,926.0,119.0,2.4,28.0,1012.0,1042.24,739.17
2016,7,1,12,15,926.0,119.0,2.45,28.0,1011.5,1032.69,733.72
2016,7,1,12,30,926.0,119.0,2.5,28.0,1011.0,1020.0,726.4
2016,7,1,12,45,917.0,123.5,2.6,28.0,1001.0,1000.08,715.05
2016,7,1,13,0,908.0,128.0,2.7,28.0,991.0,977.41,701.95
2016,7,1,13,15,904.5,127.5,2.7,28.0,976.0,952.33,686.39
2016,7,1,13,30,901.0,127.0,2.7,28.0,961.0,924.6,669.11
2016,7,1,13,45,897.0,125.5,2.75,28.0,939.5,892.97,649.6
2016,7,1,14,0,893.0,124.0,2.8,28.0,918.0,858.99,628.41
2016,7,1,14,15,886.5,122.5,2.8,27.5,889.5,820.84,605.13
2016,7,1,14,30,880.0,121.0,2.8,27.0,861.0,780.83,580.31
2016,7,1,14,45,872.0,118.5,2.8,27.0,827.0,737.13,551.5
2016,7,1,15,0,864.0,116.0,2.8,27.0,793.0,692.08,520.54
2016,7,1,15,15,852.5,113.5,2.8,26.5,753.5,643.7,486.49
2016,7,1,15,30,841.0,111.0,2.8,26.0,714.0,592.92,449.77
2016,7,1,15,45,827.5,108.0,2.8,26.0,670.5,541.63,410.68
2016,7,1,16,0,814.0,105.0,2.8,26.0,627.0,490.41,370.53
2016,7,1,16,15,795.0,101.5,2.75,25.5,580.0,436.64,327.94
2016,7,1,16,30,776.0,98.0,2.7,25.0,533.0,383.96,284.93
2016,7,1,16,45,752.5,94.0,2.7,25.0,483.5,330.67,240.01
2016,7,1,17,0,729.0,90.0,2.7,25.0,434.0,279.41,196.03
2016,7,1,17,15,696.5,85.0,2.65,24.5,383.5,224.51,149.82
2016,7,1,17,30,664.0,80.0,2.6,24.0,333.0,175.72,109.41
2016,7,1,17,45,620.0,74.0,2.6,23.5,283.5,128.29,73.23
2016,7,1,18,0,576.0,68.0,2.6,23.0,234.0,85.77,45.97
2016,7,1,18,15,512.0,60.5,2.45,22.0,187.0,46.8,35.0
2016,7,1,18,30,448.0,53.0,2.3,21.0,140.0,38.43,27.67
2016,7,1,18,45,353.0,43.0,2.15,20.5,99.0,32.39,22.07
2016,7,1,19,0,258.0,33.0,2.0,20.0,58.0,25.93,15.54
2016,7,1,19,15,129.0,16.5,1.95,19.5,29.0,12.75,0.0
2016,7,1,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,5,15,134.5,17.0,1.9,13.5,31.0,38.59,5.47
2016,7,2,5,30,269.0,34.0,2.0,14.0,62.0,93.71,58.76
2016,7,2,5,45,365.5,44.0,2.1,14.5,103.5,142.84,100.39
2016,7,2,6,0,462.0,54.0,2.2,15.0,145.0,202.25,151.14
2016,7,2,6,15,524.5,61.5,2.25,15.5,192.5,257.18,199.49
2016,7,2,6,30,587.0,69.0,2.3,16.0,240.0,318.25,252.24
2016,7,2,6,45,632.5,74.5,2.35,16.5,290.5,375.32,300.8
2016,7,2,7,0,678.0,80.0,2.4,17.0,341.0,436.19,350.96
2016,7,2,7,15,709.5,84.5,2.4,17.5,391.5,491.74,395.34
2016,7,2,7,30,741.0,89.0,2.4,18.0,442.0,547.9,438.77
2016,7,2,7,45,766.0,92.0,2.45,19.0,491.5,600.98,477.76
2016,7,2,8,0,791.0,95.0,2.5,20.0,541.0,654.65,515.89
2016,7,2,8,15,809.0,98.5,2.5,20.0,588.0,704.08,550.03
2016,7,2,8,30,827.0,102.0,2.5,20.0,635.0,752.97,583.07
2016,7,2,8,45,841.5,104.0,2.5,20.5,679.0,796.59,610.75
2016,7,2,9,0,856.0,106.0,2.5,21.0,723.0,834.68,634.16
2016,7,2,9,15,867.0,108.0,2.5,21.5,762.0,872.22,656.91
2016,7,2,9,30,878.0,110.0,2.5,22.0,801.0,907.79,678.04
2016,7,2,9,45,879.5,116.0,2.55,22.5,833.0,936.69,694.92
2016,7,2,10,0,881.0,122.0,2.6,23.0,865.0,962.76,709.9
2016,7,2,10,15,887.5,123.5,2.65,23.5,893.0,986.0,723.0
2016,7,2,10,30,894.0,125.0,2.7,24.0,921.0,1006.43,734.27
2016,7,2,10,45,898.5,126.0,2.75,24.5,942.5,1021.44,742.07
2016,7,2,11,0,903.0,127.0,2.8,25.0,964.0,1033.38,748.0
2016,7,2,11,15,906.0,128.0,2.85,25.0,978.5,1040.69,752.54
2016,7,2,11,30,909.0,129.0,2.9,25.0,993.0,1044.8,755.18
