Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,11,45,910.0,129.5,2.95,25.0,1000.5,1043.19,754.3
2016,7,2,12,0,911.0,130.0,3.0,25.0,1008.0,1038.39,751.52
2016,7,2,12,15,911.5,130.0,3.0,25.0,1008.0,1029.44,745.75
2016,7,2,12,30,912.0,130.0,3.0,25.0,1008.0,1017.39,738.12
2016,7,2,12,45,915.0,126.5,3.05,25.5,1002.0,1001.23,726.91
2016,7,2,13,0,918.0,123.0,3.1,26.0,996.0,982.0,713.82
2016,7,2,13,15,915.5,122.5,3.1,25.5,981.5,957.64,699.82
2016,7,2,13,30,913.0,122.0,3.1,25.0,967.0,930.56,683.99
2016,7,2,13,45,908.5,120.5,3.1,25.0,945.0,898.19,663.23
2016,7,2,14,0,904.0,119.0,3.1,25.0,923.0,863.47,640.81
2016,7,2,14,15,897.5,118.0,3.1,25.0,895.0,825.44,616.01
2016,7,2,14,30,891.0,117.0,3.1,25.0,867.0,785.52,589.73
2016,7,2,14,45,882.5,115.0,3.1,25.0,832.5,741.52,560.35
2016,7,2,15,0,874.0,113.0,3.1,25.0,798.0,696.19,528.97
2016,7,2,15,15,862.5,111.0,3.1,24.5,758.5,647.83,494.51
2016,7,2,15,30,851.0,109.0,3.1,24.0,719.0,598.83,458.57
2016,7,2,15,45,836.0,106.5,3.1,24.0,675.0,544.94,417.15
2016,7,2,16,0,821.0,104.0,3.1,24.0,631.0,493.03,376.03
2016,7,2,16,15,802.5,101.0,3.05,23.5,583.5,439.57,333.2
2016,7,2,16,30,784.0,98.0,3.0,23.0,536.0,387.14,289.88
2016,7,2,16,45,758.0,94.5,3.0,23.0,486.0,333.05,243.9
2016,7,2,17,0,732.0,91.0,3.0,23.0,436.0,278.46,196.96
2016,7,2,17,15,699.5,86.0,2.95,22.0,385.5,226.11,152.59
2016,7,2,17,30,667.0,81.0,2.9,21.0,335.0,177.13,111.8
2016,7,2,17,45,620.5,75.5,2.85,20.5,285.0,129.65,75.25
2016,7,2,18,0,574.0,70.0,2.8,20.0,235.0,87.37,47.96
2016,7,2,18,15,510.5,62.0,2.7,19.5,187.5,48.06,36.49
2016,7,2,18,30,447.0,54.0,2.6,19.0,140.0,39.37,28.73
2016,7,2,18,45,352.5,43.5,2.55,18.5,99.5,32.89,22.7
2016,7,2,19,0,258.0,33.0,2.5,18.0,59.0,25.96,15.69
2016,7,2,19,15,129.0,16.5,2.45,17.5,29.5,12.76,0.0
2016,7,2,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,5,15,143.0,16.5,2.05,11.5,31.0,39.67,4.02
2016,7,3,5,30,286.0,33.0,2.1,12.0,62.0,95.61,59.83
2016,7,3,5,45,383.0,42.5,2.15,12.5,104.0,145.1,102.3
2016,7,3,6,0,480.0,52.0,2.2,13.0,146.0,204.93,153.89
2016,7,3,6,15,541.5,59.0,2.2,13.5,193.5,259.83,202.72
2016,7,3,6,30,603.0,66.0,2.2,14.0,241.0,320.77,255.81
2016,7,3,6,45,647.0,71.5,2.25,15.0,291.5,377.92,304.3
2016,7,3,7,0,691.0,77.0,2.3,16.0,342.0,438.73,354.04
2016,7,3,7,15,722.0,81.0,2.3,16.5,392.5,492.96,397.59
2016,7,3,7,30,753.0,85.0,2.3,17.0,443.0,550.08,441.87
2016,7,3,7,45,777.0,88.5,2.3,17.5,493.0,603.59,481.96
2016,7,3,8,0,801.0,92.0,2.3,18.0,543.0,657.61,521.17
2016,7,3,8,15,819.0,95.0,2.3,18.5,590.0,706.92,554.13
2016,7,3,8,30,837.0,98.0,2.3,19.0,637.0,755.68,585.98
2016,7,3,8,45,851.0,100.0,2.35,20.0,681.0,795.35,610.03
2016,7,3,9,0,865.0,102.0,2.4,21.0,725.0,837.41,635.35
2016,7,3,9,15,875.5,104.0,2.4,21.0,764.0,874.85,659.18
2016,7,3,9,30,886.0,106.0,2.4,21.0,803.0,910.28,681.47
2016,7,3,9,45,904.0,102.5,2.45,21.5,839.5,944.52,701.93
2016,7,3,10,0,922.0,99.0,2.5,22.0,876.0,976.72,720.88
2016,7,3,10,15,928.0,100.0,2.55,22.5,904.0,999.87,733.82
2016,7,3,10,30,934.0,101.0,2.6,23.0,932.0,1020.08,744.92
2016,7,3,10,45,938.5,101.5,2.7,23.5,954.0,1035.23,753.29
2016,7,3,11,0,943.0,102.0,2.8,24.0,976.0,1047.18,759.7
2016,7,3,11,15,945.5,102.5,2.85,24.0,990.5,1053.87,763.85
2016,7,3,11,30,948.0,103.0,2.9,24.0,1005.0,1057.23,766.02
2016,7,3,11,45,950.0,103.0,3.0,24.5,1012.5,1056.24,764.51
2016,7,3,12,0,952.0,103.0,3.1,25.0,1020.0,1051.9,760.98
2016,7,3,12,15,952.0,103.0,3.15,25.0,1020.0,1042.28,755.22
2016,7,3,12,30,952.0,103.0,3.2,25.0,1020.0,1029.42,747.48
2016,7,3,12,45,939.5,110.5,3.3,25.0,1009.0,1008.9,735.23
2016,7,3,13,0,927.0,118.0,3.4,25.0,998.0,985.62,721.19
2016,7,3,13,15,924.0,117.0,3.4,25.0,983.5,960.16,704.98
2016,7,3,13,30,921.0,116.0,3.4,25.0,969.0,931.97,686.95
2016,7,3,13,45,916.5,115.0,3.4,25.0,947.0,899.89,666.28
2016,7,3,14,0,912.0,114.0,3.4,25.0,925.0,865.43,643.91
2016,7,3,14,15,905.5,113.0,3.4,24.5,897.0,827.16,620.03
2016,7,3,14,30,899.0,112.0,3.4,24.0,869.0,786.97,594.53
2016,7,3,14,45,891.0,110.0,3.4,24.0,834.5,743.04,564.95
2016,7,3,15,0,883.0,108.0,3.4,24.0,800.0,697.7,533.51
2016,7,3,15,15,872.0,106.0,3.35,23.5,760.5,649.28,498.54
2016,7,3,15,30,861.0,104.0,3.3,23.0,721.0,600.15,462.07
2016,7,3,15,45,847.5,101.0,3.3,23.0,677.0,548.28,421.81
2016,7,3,16,0,834.0,98.0,3.3,23.0,633.0,493.87,378.6
2016,7,3,16,15,816.0,95.0,3.25,22.5,586.0,439.98,335.12
2016,7,3,16,30,798.0,92.0,3.2,22.0,539.0,387.05,291.08
2016,7,3,16,45,774.5,88.5,3.15,22.0,489.0,333.03,244.7
2016,7,3,17,0,751.0,85.0,3.1,22.0,439.0,281.02,199.29
2016,7,3,17,15,719.5,80.5,3.0,21.5,388.5,228.53,154.13
2016,7,3,17,30,688.0,76.0,2.9,21.0,338.0,176.33,110.29
2016,7,3,17,45,645.0,70.5,2.85,20.5,288.0,128.12,72.97
2016,7,3,18,0,602.0,65.0,2.8,20.0,238.0,84.71,44.86
2016,7,3,18,15,540.0,58.0,2.65,19.0,190.5,44.77,33.68
2016,7,3,18,30,478.0,51.0,2.5,18.0,143.0,36.68,26.51
2016,7,3,18,45,385.0,41.0,2.35,17.5,101.5,30.57,20.79
2016,7,3,19,0,292.0,31.0,2.2,17.0,60.0,24.02,14.15
2016,7,3,19,15,146.0,15.5,2.2,16.5,30.0,11.62,0.0
2016,7,3,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,5,15,151.0,16.0,2.3,11.5,31.0,39.91,1.89
2016,7,4,5,30,302.0,32.0,2.4,12.0,62.0,97.26,60.24
2016,7,4,5,45,401.0,40.5,2.5,12.5,104.0,146.89,103.07
2016,7,4,6,0,500.0,49.0,2.6,13.0,146.0,207.06,155.13
2016,7,4,6,15,560.5,55.5,2.6,13.5,194.0,262.02,204.32
2016,7,4,6,30,621.0,62.0,2.6,14.0,242.0,322.91,257.72
2016,7,4,6,45,667.0,66.5,2.65,14.5,292.5,380.72,307.62
2016,7,4,7,0,713.0,71.0,2.7,15.0,343.0,441.43,358.4
2016,7,4,7,15,742.5,75.0,2.7,15.5,394.0,497.02,403.47
2016,7,4,7,30,772.0,79.0,2.7,16.0,445.0,554.18,448.24
2016,7,4,7,45,796.5,81.5,2.7,16.5,495.0,607.76,488.85
2016,7,4,8,0,821.0,84.0,2.7,17.0,545.0,661.86,528.26
2016,7,4,8,15,838.0,86.5,2.7,17.5,592.0,707.36,558.74
2016,7,4,8,30,855.0,89.0,2.7,18.0,639.0,755.35,590.47
2016,7,4,8,45,456.5,199.5,2.75,18.5,495.5,588.19,462.07
2016,7,4,9,0,58.0,310.0,2.8,19.0,352.0,365.3,283.04
2016,7,4,9,15,481.0,203.0,2.8,19.5,578.5,642.14,501.88
2016,7,4,9,30,904.0,96.0,2.8,20.0,805.0,915.23,692.91
2016,7,4,9,45,903.5,102.0,2.85,20.5,837.0,943.15,707.15
2016,7,4,10,0,903.0,108.0,2.9,21.0,869.0,968.06,721.54
2016,7,4,10,15,909.0,109.0,2.95,21.0,896.5,990.87,735.91
2016,7,4,10,30,915.0,110.0,3.0,21.0,924.0,1010.78,748.43
2016,7,4,10,45,918.0,111.5,3.05,21.5,945.0,1025.26,756.0
2016,7,4,11,0,921.0,113.0,3.1,22.0,966.0,1036.57,761.61
2016,7,4,11,15,924.0,114.0,3.1,22.0,980.5,1044.13,765.93
2016,7,4,11,30,927.0,115.0,3.1,22.0,995.0,1048.44,768.26
2016,7,4,11,45,926.5,116.0,3.15,22.5,1002.0,1045.97,765.28
2016,7,4,12,0,926.0,117.0,3.2,23.0,1009.0,1040.25,760.37
2016,7,4,12,15,926.0,117.0,3.2,23.0,1008.5,1030.81,754.22
2016,7,4,12,30,926.0,117.0,3.2,23.0,1008.0,1018.22,746.14
2016,7,4,12,45,930.5,112.5,3.25,23.5,1002.0,1002.37,734.99
2016,7,4,13,0,935.0,108.0,3.3,24.0,996.0,983.34,721.85
2016,7,4,13,15,931.5,107.5,3.3,23.5,981.0,957.8,706.89
2016,7,4,13,30,928.0,107.0,3.3,23.0,966.0,929.53,690.05
2016,7,4,13,45,924.0,106.0,3.3,23.0,944.0,897.73,669.43
2016,7,4,14,0,920.0,105.0,3.3,23.0,922.0,863.49,647.07
2016,7,4,14,15,913.5,103.5,3.3,23.0,893.5,824.51,621.31
2016,7,4,14,30,907.0,102.0,3.3,23.0,865.0,783.59,594.02
2016,7,4,14,45,899.5,100.0,3.3,23.0,831.0,739.74,564.41
2016,7,4,15,0,892.0,98.0,3.3,23.0,797.0,694.43,533.25
2016,7,4,15,15,881.5,96.0,3.3,22.5,758.0,645.98,498.27
2016,7,4,15,30,871.0,94.0,3.3,22.0,719.0,596.76,461.69
2016,7,4,15,45,858.5,91.5,3.3,22.0,675.5,545.45,421.59
2016,7,4,16,0,846.0,89.0,3.3,22.0,632.0,494.01,380.27
2016,7,4,16,15,829.0,86.0,3.25,21.5,584.5,440.25,336.63
2016,7,4,16,30,812.0,83.0,3.2,21.0,537.0,384.18,289.93
2016,7,4,16,45,790.5,79.5,3.15,20.5,488.0,330.11,243.6
2016,7,4,17,0,769.0,76.0,3.1,20.0,439.0,277.8,197.84
2016,7,4,17,15,739.0,72.0,3.05,19.5,388.5,225.13,151.95
2016,7,4,17,30,709.0,68.0,3.0,19.0,338.0,175.55,109.68
2016,7,4,17,45,668.5,63.0,2.95,18.5,288.0,127.15,71.77
2016,7,4,18,0,628.0,58.0,2.9,18.0,238.0,80.31,40.73
2016,7,4,18,15,568.0,52.0,2.8,17.5,191.0,39.83,29.56
2016,7,4,18,30,508.0,46.0,2.7,17.0,144.0,32.32,22.8
2016,7,4,18,45,416.5,37.5,2.6,16.5,102.5,27.39,18.13
2016,7,4,19,0,325.0,29.0,2.5,16.0,61.0,22.13,12.64
2016,7,4,19,15,162.5,14.5,2.5,15.5,30.5,10.74,0.0
2016,7,4,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,5,5,15,146.0,15.5,1.6,11.5,30.0,38.39,0.0
2016,7,5,5,30,292.0,31.0,1.6,12.0,60.0,94.0,57.73
2016,7,5,5,45,388.0,40.5,1.65,12.5,101.5,143.27,100.25
2016,7,5,6,0,484.0,50.0,1.7,13.0,143.0,202.83,151.56
2016,7,5,6,15,546.5,56.5,1.65,13.5,190.5,257.62,200.12
2016,7,5,6,30,609.0,63.0,1.6,14.0,238.0,318.55,252.95
2016,7,5,6,45,304.5,86.0,1.55,15.0,173.5,235.74,190.14
2016,7,5,7,0,0.0,109.0,1.5,16.0,109.0,106.98,84.03
2016,7,5,7,15,378.5,95.5,1.45,16.5,274.5,316.89,258.11
2016,7,5,7,30,757.0,82.0,1.4,17.0,440.0,547.82,437.71
2016,7,5,7,45,562.0,147.5,1.4,18.0,429.5,526.47,415.99
2016,7,5,8,0,367.0,213.0,1.4,19.0,419.0,481.0,377.19
2016,7,5,8,15,603.0,154.0,1.4,19.5,526.5,614.6,478.98
2016,7,5,8,30,839.0,95.0,1.4,20.0,634.0,752.75,575.49
2016,7,5,8,45,854.0,97.5,1.45,20.5,678.5,793.96,600.2
2016,7,5,9,0,869.0,100.0,1.5,21.0,723.0,837.59,627.21
2016,7,5,9,15,880.0,102.0,1.55,21.5,762.5,875.68,650.14
2016,7,5,9,30,891.0,104.0,1.6,22.0,802.0,911.77,671.54
2016,7,5,9,45,903.5,103.0,1.7,22.5,837.5,943.84,690.78
2016,7,5,10,0,916.0,102.0,1.8,23.0,873.0,973.59,708.45
2016,7,5,10,15,922.5,103.5,1.9,23.0,901.5,997.71,723.88
2016,7,5,10,30,929.0,105.0,2.0,23.0,930.0,1018.92,737.55
2016,7,5,10,45,933.0,106.0,2.15,23.5,952.0,1034.1,746.64
2016,7,5,11,0,937.0,107.0,2.3,24.0,974.0,1046.09,753.77
2016,7,5,11,15,940.5,108.0,2.4,24.0,989.5,1054.31,759.49
2016,7,5,11,30,944.0,109.0,2.5,24.0,1005.0,1059.22,763.23
2016,7,5,11,45,945.5,109.0,2.65,24.0,1012.5,1057.76,763.58
2016,7,5,12,0,947.0,109.0,2.8,24.0,1020.0,1052.99,761.89
2016,7,5,12,15,947.5,109.0,2.85,24.0,1020.5,1043.92,756.55
2016,7,5,12,30,948.0,109.0,2.9,24.0,1021.0,1031.62,749.24
2016,7,5,12,45,944.0,111.0,3.0,24.0,1013.0,1013.81,738.88
2016,7,5,13,0,940.0,113.0,3.1,24.0,1005.0,993.02,726.58
2016,7,5,13,15,937.5,112.5,3.1,24.0,991.0,968.26,710.89
2016,7,5,13,30,935.0,112.0,3.1,24.0,977.0,940.7,693.35
2016,7,5,13,45,932.0,110.5,3.1,24.0,956.0,909.06,673.05
2016,7,5,14,0,929.0,109.0,3.1,24.0,935.0,874.89,650.99
2016,7,5,14,15,923.5,107.5,3.1,24.0,906.5,836.37,625.83
2016,7,5,14,30,918.0,106.0,3.1,24.0,878.0,795.81,599.09
2016,7,5,14,45,911.5,104.0,3.1,24.0,844.5,752.21,569.98
2016,7,5,15,0,905.0,102.0,3.1,24.0,811.0,707.04,539.17
2016,7,5,15,15,894.5,100.0,3.1,23.5,771.0,657.98,504.12
2016,7,5,15,30,884.0,98.0,3.1,23.0,731.0,608.11,467.42
2016,7,5,15,45,871.5,95.0,3.1,23.0,687.0,555.67,426.85
2016,7,5,16,0,859.0,92.0,3.1,23.0,643.0,503.08,385.0
2016,7,5,16,15,841.5,89.5,3.1,22.5,595.0,446.03,339.29
2016,7,5,16,30,824.0,87.0,3.1,22.0,547.0,392.4,294.74
2016,7,5,16,45,801.0,83.0,3.1,21.5,497.0,336.7,247.46
2016,7,5,17,0,778.0,79.0,3.1,21.0,447.0,282.92,200.81
2016,7,5,17,15,747.0,75.0,3.05,20.5,395.5,229.51,154.54
2016,7,5,17,30,716.0,71.0,3.0,20.0,344.0,179.31,111.98
2016,7,5,17,45,671.5,66.5,3.0,19.5,292.5,127.53,71.68
2016,7,5,18,0,627.0,62.0,3.0,19.0,241.0,83.42,43.23
2016,7,5,18,15,564.0,55.5,2.9,18.0,193.0,42.53,31.86
2016,7,5,18,30,501.0,49.0,2.8,17.0,145.0,34.98,25.12
2016,7,5,18,45,403.0,40.0,2.7,16.5,103.0,29.71,20.14
2016,7,5,19,0,305.0,31.0,2.6,16.0,61.0,24.11,14.23
2016,7,5,19,15,152.5,15.5,2.55,15.0,30.5,11.67,0.0
2016,7,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,6,5,15,154.5,15.0,0.9,11.5,30.0,38.66,0.0
2016,7,6,5,30,309.0,30.0,0.9,12.0,60.0,95.76,58.09
2016,7,6,5,45,405.0,38.5,0.95,12.5,101.0,144.73,100.54
2016,7,6,6,0,501.0,47.0,1.0,13.0,142.0,204.0,151.46
2016,7,6,6,15,561.5,53.0,0.95,13.5,189.5,258.33,199.43
2016,7,6,6,30,622.0,59.0,0.9,14.0,237.0,318.61,251.32
2016,7,6,6,45,663.0,64.0,0.85,15.0,287.0,373.8,297.29
2016,7,6,7,0,704.0,69.0,0.8,16.0,337.0,433.3,344.64
2016,7,6,7,15,734.5,73.0,0.7,16.5,387.0,489.0,387.38
2016,7,6,7,30,765.0,77.0,0.6,17.0,437.0,546.39,429.4
2016,7,6,7,45,787.0,80.5,0.55,17.5,486.5,599.19,466.68
2016,7,6,8,0,809.0,84.0,0.5,18.0,536.0,652.32,502.53
2016,7,6,8,15,826.5,86.5,0.4,18.5,583.0,697.76,529.46
2016,7,6,8,30,844.0,89.0,0.3,19.0,630.0,745.75,557.29
2016,7,6,8,45,857.0,91.5,0.2,19.5,673.5,789.3,581.32
2016,7,6,9,0,870.0,94.0,0.1,20.0,717.0,831.42,604.01
2016,7,6,9,15,880.0,95.5,0.2,20.5,756.0,868.2,625.81
2016,7,6,9,30,890.0,97.0,0.3,21.0,795.0,902.94,646.52
2016,7,6,9,45,898.5,98.5,0.45,22.0,828.5,934.05,664.81
2016,7,6,10,0,907.0,100.0,0.6,23.0,862.0,962.65,681.6
2016,7,6,10,15,912.5,101.0,0.8,23.0,890.0,985.18,698.32
2016,7,6,10,30,918.0,102.0,1.0,23.0,918.0,1004.8,713.25
2016,7,6,10,45,922.5,103.0,1.2,23.5,939.0,1020.4,724.24
2016,7,6,11,0,927.0,104.0,1.4,24.0,960.0,1032.85,733.16
2016,7,6,11,15,929.0,104.5,1.6,24.0,974.5,1039.07,739.56
2016,7,6,11,30,931.0,105.0,1.8,24.0,989.0,1042.01,743.87
2016,7,6,11,45,933.0,105.0,2.0,24.5,996.0,1041.15,744.27
2016,7,6,12,0,935.0,105.0,2.2,25.0,1003.0,1037.0,742.52
2016,7,6,12,15,934.5,105.0,2.4,25.0,1002.5,1027.12,738.51
2016,7,6,12,30,934.0,105.0,2.6,25.0,1002.0,1014.06,732.39
2016,7,6,12,45,928.5,107.0,2.8,25.5,993.5,995.09,720.9
2016,7,6,13,0,923.0,109.0,3.0,26.0,985.0,973.24,707.44
2016,7,6,13,15,920.0,108.5,3.1,25.5,970.5,948.45,693.9
2016,7,6,13,30,917.0,108.0,3.2,25.0,956.0,920.93,678.4
2016,7,6,13,45,914.0,106.0,3.3,25.0,934.5,889.34,658.69
2016,7,6,14,0,911.0,104.0,3.4,25.0,913.0,855.28,637.13
2016,7,6,14,15,905.0,103.0,3.4,24.5,885.5,817.49,613.49
2016,7,6,14,30,899.0,102.0,3.4,24.0,858.0,777.75,588.2
2016,7,6,14,45,893.5,99.0,3.45,24.0,825.0,734.67,559.35
2016,7,6,15,0,888.0,96.0,3.5,24.0,792.0,689.99,528.88
2016,7,6,15,15,878.5,94.0,3.45,23.5,753.0,642.33,494.31
2016,7,6,15,30,869.0,92.0,3.4,23.0,714.0,593.81,458.14
2016,7,6,15,45,859.0,88.5,3.4,23.0,672.0,542.97,418.49
2016,7,6,16,0,849.0,85.0,3.4,23.0,630.0,491.77,377.43
2016,7,6,16,15,832.5,82.5,3.35,22.5,583.0,438.53,334.23
2016,7,6,16,30,816.0,80.0,3.3,22.0,536.0,382.88,287.93
2016,7,6,16,45,797.5,76.0,3.25,22.0,487.5,329.09,241.38
2016,7,6,17,0,779.0,72.0,3.2,22.0,439.0,276.75,195.28
2016,7,6,17,15,750.0,68.5,3.15,21.0,389.0,224.18,149.94
2016,7,6,17,30,721.0,65.0,3.1,20.0,339.0,174.58,107.97
2016,7,6,17,45,682.0,60.5,3.1,19.5,289.0,126.1,70.09
2016,7,6,18,0,643.0,56.0,3.1,19.0,239.0,82.03,41.63
2016,7,6,18,15,584.0,50.0,2.95,18.5,191.5,37.9,27.73
2016,7,6,18,30,525.0,44.0,2.8,18.0,144.0,30.67,21.25
2016,7,6,18,45,433.5,36.0,2.65,17.5,102.5,26.12,16.94
2016,7,6,19,0,342.0,28.0,2.5,17.0,61.0,21.27,11.79
2016,7,6,19,15,171.0,14.0,2.45,16.0,30.5,10.34,0.0
2016,7,6,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,7,5,15,161.0,14.0,1.55,11.5,29.5,38.12,0.0
2016,7,7,5,30,322.0,28.0,1.5,12.0,59.0,95.7,57.18
2016,7,7,5,45,416.0,36.0,1.45,12.5,100.0,144.16,99.67
2016,7,7,6,0,510.0,44.0,1.4,13.0,141.0,202.74,150.33
2016,7,7,6,15,570.0,50.0,1.25,13.5,188.0,257.26,198.74
2016,7,7,6,30,630.0,56.0,1.1,14.0,235.0,316.85,250.27
2016,7,7,6,45,670.5,60.5,1.0,15.0,284.5,372.62,296.88
2016,7,7,7,0,711.0,65.0,0.9,16.0,334.0,431.67,343.95
2016,7,7,7,15,740.5,68.5,0.95,16.5,384.5,486.59,387.36
2016,7,7,7,30,770.0,72.0,1.0,17.0,435.0,543.11,430.48
2016,7,7,7,45,793.0,75.0,1.05,17.5,484.0,596.22,469.65
2016,7,7,8,0,816.0,78.0,1.1,18.0,533.0,646.68,505.28
2016,7,7,8,15,832.5,80.5,1.2,18.5,580.0,694.87,537.46
2016,7,7,8,30,849.0,83.0,1.3,19.0,627.0,742.39,568.66
2016,7,7,8,45,862.5,85.0,1.45,19.5,670.5,786.04,597.25
2016,7,7,9,0,876.0,87.0,1.6,20.0,714.0,828.28,624.59
2016,7,7,9,15,886.5,88.5,1.7,20.5,753.0,865.76,647.9
2016,7,7,9,30,897.0,90.0,1.8,21.0,792.0,901.2,669.69
2016,7,7,9,45,904.5,92.0,1.95,21.5,825.5,932.18,688.96
2016,7,7,10,0,912.0,94.0,2.1,22.0,859.0,960.59,706.48
2016,7,7,10,15,917.5,95.0,2.15,22.0,887.0,983.29,720.55
2016,7,7,10,30,923.0,96.0,2.2,22.0,915.0,1003.06,732.81
2016,7,7,10,45,927.5,96.5,2.3,22.5,937.0,1018.28,741.37
2016,7,7,11,0,932.0,97.0,2.4,23.0,959.0,1030.33,747.98
2016,7,7,11,15,935.0,98.0,2.45,23.0,973.5,1038.18,752.92
2016,7,7,11,30,938.0,99.0,2.5,23.0,988.0,1042.72,755.89
2016,7,7,11,45,940.0,98.5,2.6,23.0,995.5,1041.4,755.77
2016,7,7,12,0,942.0,98.0,2.7,23.0,1003.0,1036.77,753.65
2016,7,7,12,15,942.0,98.0,2.7,23.0,1003.0,1027.39,747.58
2016,7,7,12,30,942.0,98.0,2.7,23.0,1003.0,1014.78,739.58
2016,7,7,12,45,933.0,103.0,2.75,23.5,993.5,995.42,726.33
2016,7,7,13,0,924.0,108.0,2.8,24.0,984.0,973.22,711.35
2016,7,7,13,15,921.0,107.5,2.75,24.0,969.5,948.42,695.24
2016,7,7,13,30,918.0,107.0,2.7,24.0,955.0,920.88,677.36
2016,7,7,13,45,915.5,105.0,2.7,24.0,934.0,889.7,657.43
2016,7,7,14,0,913.0,103.0,2.7,24.0,913.0,856.01,635.75
2016,7,7,14,15,907.0,101.5,2.7,24.0,885.0,817.67,610.78
2016,7,7,14,30,901.0,100.0,2.7,24.0,857.0,777.37,584.28
2016,7,7,14,45,894.5,97.5,2.75,24.0,823.5,733.98,555.63
2016,7,7,15,0,888.0,95.0,2.8,24.0,790.0,689.06,525.42
2016,7,7,15,15,877.5,93.5,2.85,23.5,751.0,641.23,491.42
2016,7,7,15,30,867.0,92.0,2.9,23.0,712.0,592.62,455.77
2016,7,7,15,45,856.0,88.5,2.95,23.0,669.0,541.32,416.16
2016,7,7,16,0,845.0,85.0,3.0,23.0,626.0,489.76,375.15
2016,7,7,16,15,828.0,82.5,3.0,22.5,579.5,436.48,332.16
2016,7,7,16,30,811.0,80.0,3.0,22.0,533.0,380.85,286.08
2016,7,7,16,45,791.0,76.0,3.05,21.5,484.0,326.81,240.02
2016,7,7,17,0,771.0,72.0,3.1,21.0,435.0,274.37,194.31
2016,7,7,17,15,741.5,68.5,3.15,20.0,385.0,222.09,149.14
2016,7,7,17,30,712.0,65.0,3.2,19.0,335.0,172.84,107.36
2016,7,7,17,45,673.5,60.0,3.25,18.5,285.5,124.43,69.39
2016,7,7,18,0,635.0,55.0,3.3,18.0,236.0,80.38,40.78
2016,7,7,18,15,576.0,49.5,3.2,17.0,189.0,37.15,27.25
2016,7,7,18,30,517.0,44.0,3.1,16.0,142.0,30.71,21.47
2016,7,7,18,45,429.0,35.5,3.05,15.5,101.0,25.71,16.73
2016,7,7,19,0,341.0,27.0,3.0,15.0,60.0,20.37,11.14
2016,7,7,19,15,170.5,13.5,2.95,14.5,30.0,9.93,0.0
2016,7,7,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,8,5,15,175.5,12.5,1.6,11.5,29.0,38.04,0.0
2016,7,8,5,30,351.0,25.0,1.6,12.0,58.0,97.39,56.96
2016,7,8,5,45,441.5,32.0,1.6,12.5,98.5,145.26,99.55
2016,7,8,6,0,532.0,39.0,1.6,13.0,139.0,202.11,149.21
2016,7,8,6,15,589.0,44.5,1.55,14.0,186.0,256.22,197.42
2016,7,8,6,30,646.0,50.0,1.5,15.0,233.0,315.9,249.14
2016,7,8,6,45,684.0,54.0,1.5,16.0,281.5,370.73,295.7
2016,7,8,7,0,722.0,58.0,1.5,17.0,330.0,428.6,342.85
2016,7,8,7,15,750.0,61.5,1.45,17.5,379.5,483.2,386.12
2016,7,8,7,30,778.0,65.0,1.4,18.0,429.0,539.27,428.81
2016,7,8,7,45,798.0,68.0,1.35,19.0,477.5,588.07,463.69
2016,7,8,8,0,818.0,71.0,1.3,20.0,526.0,639.6,498.24
2016,7,8,8,15,834.5,73.0,1.3,20.5,572.0,687.37,529.19
2016,7,8,8,30,851.0,75.0,1.3,21.0,618.0,734.48,559.02
2016,7,8,8,45,861.0,78.0,1.3,21.5,660.5,776.58,584.79
2016,7,8,9,0,871.0,81.0,1.3,22.0,703.0,817.03,609.04
2016,7,8,9,15,881.0,82.5,1.35,22.5,741.5,853.98,631.22
2016,7,8,9,30,891.0,84.0,1.4,23.0,780.0,888.89,651.85
2016,7,8,9,45,897.5,86.0,1.5,24.0,813.5,918.89,668.5
2016,7,8,10,0,904.0,88.0,1.6,25.0,847.0,946.29,683.37
2016,7,8,10,15,910.0,89.0,1.75,25.0,875.0,969.39,698.78
2016,7,8,10,30,916.0,90.0,1.9,25.0,903.0,989.61,712.42
2016,7,8,10,45,920.0,91.0,2.05,25.5,924.0,1004.86,721.55
2016,7,8,11,0,924.0,92.0,2.2,26.0,945.0,1016.95,728.75
2016,7,8,11,15,927.0,92.5,2.35,26.0,960.0,1024.31,734.44
2016,7,8,11,30,930.0,93.0,2.5,26.0,975.0,1028.4,738.16
2016,7,8,11,45,932.5,92.5,2.65,26.5,982.5,1027.66,737.43
2016,7,8,12,0,935.0,92.0,2.8,27.0,990.0,1023.64,734.67
2016,7,8,12,15,935.5,92.0,2.9,27.0,990.5,1014.88,729.95
2016,7,8,12,30,936.0,92.0,3.0,27.0,991.0,1002.89,723.24
2016,7,8,12,45,931.5,94.5,3.15,27.0,983.5,985.48,713.46
2016,7,8,13,0,927.0,97.0,3.3,27.0,976.0,965.12,701.71
2016,7,8,13,15,925.0,96.5,3.4,27.0,962.0,941.23,687.24
2016,7,8,13,30,923.0,96.0,3.5,27.0,948.0,914.54,670.84
2016,7,8,13,45,921.0,94.0,3.65,27.0,927.5,883.68,651.83
2016,7,8,14,0,919.0,92.0,3.8,27.0,907.0,850.28,630.88
2016,7,8,14,15,913.5,90.5,3.85,26.5,879.5,812.17,607.23
2016,7,8,14,30,908.0,89.0,3.9,26.0,852.0,772.05,581.86
2016,7,8,14,45,902.0,87.5,3.95,26.0,819.0,729.74,553.48
2016,7,8,15,0,896.0,86.0,4.0,26.0,786.0,685.83,523.64
2016,7,8,15,15,886.0,84.0,4.0,25.5,747.5,637.52,488.98
2016,7,8,15,30,876.0,82.0,4.0,25.0,709.0,588.38,452.47
2016,7,8,15,45,864.5,80.0,4.05,25.0,666.5,537.83,413.05
2016,7,8,16,0,853.0,78.0,4.1,25.0,624.0,487.03,372.31
2016,7,8,16,15,836.5,75.5,4.05,24.5,577.5,433.59,328.95
2016,7,8,16,30,820.0,73.0,4.0,24.0,531.0,380.86,284.86
2016,7,8,16,45,799.5,70.0,3.95,23.5,482.5,327.31,239.07
2016,7,8,17,0,779.0,67.0,3.9,23.0,434.0,271.85,191.01
2016,7,8,17,15,750.5,63.5,3.75,22.5,384.0,219.36,145.38
2016,7,8,17,30,722.0,60.0,3.6,22.0,334.0,169.78,103.28
2016,7,8,17,45,684.0,56.0,3.5,21.5,284.5,121.77,65.98
2016,7,8,18,0,646.0,52.0,3.4,21.0,235.0,78.04,38.08
2016,7,8,18,15,587.5,46.5,3.2,20.0,188.0,37.25,26.98
2016,7,8,18,30,529.0,41.0,3.0,19.0,141.0,28.23,19.0
2016,7,8,18,45,440.5,33.5,2.9,18.5,100.0,24.0,15.01
2016,7,8,19,0,352.0,26.0,2.8,18.0,59.0,19.5,10.19
2016,7,8,19,15,176.0,13.0,2.75,17.5,29.5,9.52,0.0
2016,7,8,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,5,15,182.0,12.0,2.2,13.5,28.5,37.97,0.0
2016,7,9,5,30,364.0,24.0,2.3,14.0,57.0,98.21,56.16
2016,7,9,5,45,453.5,30.5,2.45,14.5,97.5,144.99,98.11
2016,7,9,6,0,543.0,37.0,2.6,15.0,138.0,202.44,148.29
2016,7,9,6,15,599.0,42.0,2.7,15.5,184.5,256.16,196.79
2016,7,9,6,30,655.0,47.0,2.8,16.0,231.0,315.35,249.15
2016,7,9,6,45,692.5,51.0,2.95,17.0,280.0,370.38,296.69
2016,7,9,7,0,730.0,55.0,3.1,18.0,329.0,428.41,345.0
2016,7,9,7,15,757.5,58.0,3.1,18.5,378.5,482.56,389.08
2016,7,9,7,30,785.0,61.0,3.1,19.0,428.0,535.62,430.9
2016,7,9,7,45,805.0,63.5,3.15,19.5,476.0,586.77,469.99
2016,7,9,8,0,825.0,66.0,3.2,20.0,524.0,638.09,507.04
2016,7,9,8,15,841.0,68.5,3.25,20.5,570.5,686.41,539.99
2016,7,9,8,30,857.0,71.0,3.3,21.0,617.0,734.0,571.83
2016,7,9,8,45,869.0,73.0,3.35,21.5,659.5,776.87,599.76
2016,7,9,9,0,881.0,75.0,3.4,22.0,702.0,818.22,626.25
2016,7,9,9,15,890.5,76.5,3.45,22.0,740.5,855.13,650.56
2016,7,9,9,30,900.0,78.0,3.5,22.0,779.0,889.94,673.31
2016,7,9,9,45,901.0,83.0,3.6,22.5,811.5,918.45,690.63
2016,7,9,10,0,902.0,88.0,3.7,23.0,844.0,944.05,705.94
2016,7,9,10,15,908.0,89.0,3.75,23.0,872.0,967.16,720.65
2016,7,9,10,30,914.0,90.0,3.8,23.0,900.0,987.39,733.47
2016,7,9,10,45,920.5,89.5,3.9,23.0,922.0,1003.52,743.98
2016,7,9,11,0,927.0,89.0,4.0,23.0,944.0,1016.58,752.54
2016,7,9,11,15,930.5,89.5,4.05,23.0,959.0,1024.5,757.51
2016,7,9,11,30,934.0,90.0,4.1,23.0,974.0,1029.15,760.44
2016,7,9,11,45,938.5,88.0,4.2,23.0,982.5,1028.9,760.59
2016,7,9,12,0,943.0,86.0,4.3,23.0,991.0,1025.34,758.66
2016,7,9,12,15,944.5,86.0,4.35,23.0,993.0,1017.55,753.73
2016,7,9,12,30,946.0,86.0,4.4,23.0,995.0,1006.47,746.73
2016,7,9,12,45,943.5,88.5,4.5,23.0,988.5,990.87,737.09
2016,7,9,13,0,941.0,91.0,4.6,23.0,982.0,972.19,725.73
2016,7,9,13,15,940.5,90.5,4.6,23.0,970.0,949.39,710.76
2016,7,9,13,30,940.0,90.0,4.6,23.0,958.0,923.66,693.83
2016,7,9,13,45,940.0,88.0,4.65,23.0,939.0,894.05,674.57
2016,7,9,14,0,940.0,86.0,4.7,23.0,920.0,861.71,653.31
2016,7,9,14,15,937.5,85.0,4.7,22.5,894.5,825.76,630.33
2016,7,9,14,30,935.0,84.0,4.7,22.0,869.0,787.51,605.47
2016,7,9,14,45,932.0,82.5,4.7,22.0,838.0,746.27,577.03
2016,7,9,15,0,929.0,81.0,4.7,22.0,807.0,703.12,546.94
2016,7,9,15,15,922.0,79.5,4.65,21.5,769.5,655.72,512.27
2016,7,9,15,30,915.0,78.0,4.6,21.0,732.0,607.14,475.22
2016,7,9,15,45,905.5,76.0,4.6,21.0,689.5,555.79,434.26
2016,7,9,16,0,896.0,74.0,4.6,21.0,647.0,503.93,391.76
2016,7,9,16,15,881.5,72.0,4.55,20.5,600.5,449.64,346.77
2016,7,9,16,30,867.0,70.0,4.5,20.0,554.0,395.8,300.77
2016,7,9,16,45,846.5,68.0,4.45,19.5,504.0,340.68,252.66
2016,7,9,17,0,826.0,66.0,4.4,19.0,454.0,287.08,204.95
2016,7,9,17,15,799.5,63.0,4.25,18.5,403.0,229.43,154.1
2016,7,9,17,30,773.0,60.0,4.1,18.0,352.0,177.96,109.5
2016,7,9,17,45,733.5,56.0,4.0,17.5,300.5,127.01,69.33
2016,7,9,18,0,694.0,52.0,3.9,17.0,249.0,80.51,39.35
2016,7,9,18,15,636.5,46.5,3.75,16.0,200.0,37.18,27.39
2016,7,9,18,30,579.0,41.0,3.6,15.0,151.0,30.89,21.71
2016,7,9,18,45,485.0,34.0,3.45,14.5,107.5,26.72,17.67
2016,7,9,19,0,391.0,27.0,3.3,14.0,64.0,20.49,11.19
2016,7,9,19,15,195.5,13.5,3.25,13.5,32.0,9.99,0.0
2016,7,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,10,5,15,191.0,12.5,1.75,11.5,29.5,39.3,0.0
2016,7,10,5,30,382.0,25.0,1.9,12.0,59.0,102.07,58.3
2016,7,10,5,45,475.5,32.0,2.05,12.5,101.5,151.06,102.78
2016,7,10,6,0,569.0,39.0,2.2,13.0,144.0,211.33,155.62
2016,7,10,6,15,627.5,44.0,2.3,13.5,192.5,267.28,206.33
2016,7,10,6,30,686.0,49.0,2.4,14.0,241.0,328.94,261.03
2016,7,10,6,45,726.5,53.0,2.5,15.0,292.0,386.92,311.09
2016,7,10,7,0,767.0,57.0,2.6,16.0,343.0,448.16,361.97
2016,7,10,7,15,795.0,60.0,2.5,16.5,394.5,502.11,405.66
2016,7,10,7,30,823.0,63.0,2.4,17.0,446.0,559.55,450.27
2016,7,10,7,45,845.0,65.5,2.35,18.0,496.5,613.74,490.0
2016,7,10,8,0,867.0,68.0,2.3,19.0,547.0,668.19,527.29
2016,7,10,8,15,882.5,70.0,2.15,19.5,595.0,717.36,558.89
2016,7,10,8,30,898.0,72.0,2.0,20.0,643.0,765.68,588.93
2016,7,10,8,45,911.0,73.5,1.95,20.5,687.5,810.33,616.37
2016,7,10,9,0,924.0,75.0,1.9,21.0,732.0,853.44,642.18
2016,7,10,9,15,933.5,76.5,1.8,21.5,772.0,891.73,663.72
2016,7,10,9,30,943.0,78.0,1.7,22.0,812.0,927.79,683.3
2016,7,10,9,45,947.5,81.0,1.6,22.5,846.0,958.47,698.96
2016,7,10,10,0,952.0,84.0,1.5,23.0,880.0,986.29,712.49
2016,7,10,10,15,957.5,85.0,1.55,23.5,909.0,1009.92,725.44
2016,7,10,10,30,963.0,86.0,1.6,24.0,938.0,1030.49,736.5
2016,7,10,10,45,967.0,86.5,1.7,24.5,960.0,1045.87,745.14
2016,7,10,11,0,971.0,87.0,1.8,25.0,982.0,1057.94,751.81
2016,7,10,11,15,973.5,87.5,1.9,25.0,997.0,1065.13,757.03
2016,7,10,11,30,976.0,88.0,2.0,25.0,1012.0,1068.88,760.24
2016,7,10,11,45,977.5,88.5,2.15,25.5,1019.5,1068.17,759.94
2016,7,10,12,0,979.0,89.0,2.3,26.0,1027.0,1064.0,757.51
2016,7,10,12,15,979.0,89.0,2.4,26.0,1027.5,1054.4,752.63
2016,7,10,12,30,979.0,89.0,2.5,26.0,1028.0,1041.43,745.7
2016,7,10,12,45,971.0,93.5,2.6,26.0,1019.0,1022.05,734.71
2016,7,10,13,0,963.0,98.0,2.7,26.0,1010.0,999.67,721.8
2016,7,10,13,15,960.5,97.5,2.7,26.0,995.5,974.51,706.16
2016,7,10,13,30,958.0,97.0,2.7,26.0,981.0,946.46,688.63
2016,7,10,13,45,954.5,96.5,2.75,26.0,959.5,914.77,669.08
2016,7,10,14,0,951.0,96.0,2.8,26.0,938.0,880.49,647.69
2016,7,10,14,15,945.5,94.5,2.8,26.0,910.0,841.24,622.43
2016,7,10,14,30,940.0,93.0,2.8,26.0,882.0,799.88,595.56
2016,7,10,14,45,933.0,91.5,2.8,26.0,848.0,755.53,566.36
2016,7,10,15,0,926.0,90.0,2.8,26.0,814.0,709.58,535.72
2016,7,10,15,15,916.0,88.5,2.8,25.5,774.0,660.35,501.15
2016,7,10,15,30,906.0,87.0,2.8,25.0,734.0,610.22,464.65
2016,7,10,15,45,894.0,84.5,2.8,25.0,690.0,557.41,424.19
2016,7,10,16,0,882.0,82.0,2.8,25.0,646.0,504.35,382.35
2016,7,10,16,15,865.5,79.5,2.75,24.5,598.0,449.34,338.37
2016,7,10,16,30,849.0,77.0,2.7,24.0,550.0,395.01,293.52
2016,7,10,16,45,827.5,74.0,2.65,24.0,499.5,339.5,246.13
2016,7,10,17,0,806.0,71.0,2.6,24.0,449.0,282.21,196.7
2016,7,10,17,15,776.5,67.5,2.5,23.5,397.5,227.97,150.13
2016,7,10,17,30,747.0,64.0,2.4,23.0,346.0,176.75,107.13
2016,7,10,17,45,706.0,59.5,2.3,22.5,294.5,126.57,68.64
2016,7,10,18,0,665.0,55.0,2.2,22.0,243.0,81.02,39.99
2016,7,10,18,15,604.0,49.0,2.0,21.0,194.0,38.8,28.19
2016,7,10,18,30,543.0,43.0,1.8,20.0,145.0,30.02,20.47
2016,7,10,18,45,446.0,35.0,1.65,19.0,102.5,25.43,16.19
2016,7,10,19,0,349.0,27.0,1.5,18.0,60.0,20.54,10.94
2016,7,10,19,15,174.5,13.5,1.5,17.5,30.0,10.03,0.0
2016,7,10,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,5,15,176.5,12.5,1.65,13.5,28.0,37.09,0.0
2016,7,11,5,30,353.0,25.0,1.8,14.0,56.0,96.4,54.0
2016,7,11,5,45,451.0,32.5,2.0,15.0,98.0,146.31,98.58
2016,7,11,6,0,549.0,40.0,2.2,16.0,140.0,205.92,149.83
2016,7,11,6,15,608.5,45.5,2.2,16.5,188.0,261.69,199.62
2016,7,11,6,30,668.0,51.0,2.2,17.0,236.0,323.28,253.43
2016,7,11,6,45,709.0,55.0,2.2,18.0,287.0,380.58,302.12
2016,7,11,7,0,750.0,59.0,2.2,19.0,338.0,441.19,351.57
2016,7,11,7,15,778.5,62.0,2.05,19.5,389.0,496.93,395.67
2016,7,11,7,30,807.0,65.0,1.9,20.0,440.0,551.57,437.16
2016,7,11,7,45,828.5,68.0,1.8,21.0,490.0,605.29,475.46
2016,7,11,8,0,850.0,71.0,1.7,22.0,540.0,659.26,511.43
2016,7,11,8,15,866.0,73.5,1.6,22.5,587.5,708.66,542.59
2016,7,11,8,30,882.0,76.0,1.5,23.0,635.0,757.29,572.3
2016,7,11,8,45,894.0,78.0,1.45,24.0,679.0,801.14,597.26
2016,7,11,9,0,906.0,80.0,1.4,25.0,723.0,843.41,620.5
2016,7,11,9,15,915.5,81.5,1.4,25.0,763.0,881.16,643.34
2016,7,11,9,30,925.0,83.0,1.4,25.0,803.0,916.73,664.59
2016,7,11,9,45,927.0,87.5,1.4,25.5,836.0,946.3,680.53
2016,7,11,10,0,929.0,92.0,1.4,26.0,869.0,972.93,694.54
2016,7,11,10,15,935.0,93.0,1.4,26.5,897.5,996.61,706.64
2016,7,11,10,30,941.0,94.0,1.4,27.0,926.0,1017.3,716.88
2016,7,11,10,45,945.0,95.0,1.45,27.5,948.0,1032.93,724.84
2016,7,11,11,0,949.0,96.0,1.5,28.0,970.0,1045.32,730.94
2016,7,11,11,15,951.5,96.5,1.6,28.0,985.0,1052.37,736.13
2016,7,11,11,30,954.0,97.0,1.7,28.0,1000.0,1056.06,739.41
2016,7,11,11,45,955.5,97.5,1.8,28.0,1007.5,1055.35,740.1
2016,7,11,12,0,957.0,98.0,1.9,28.0,1015.0,1051.26,738.81
2016,7,11,12,15,957.0,98.0,2.0,28.0,1015.5,1041.82,734.29
2016,7,11,12,30,957.0,98.0,2.1,28.0,1016.0,1029.09,727.78
2016,7,11,12,45,957.5,97.0,2.25,28.0,1009.5,1012.6,719.48
2016,7,11,13,0,958.0,96.0,2.4,28.0,1003.0,992.93,709.07
2016,7,11,13,15,955.5,95.5,2.45,28.0,988.5,967.9,694.17
2016,7,11,13,30,953.0,95.0,2.5,28.0,974.0,939.98,677.4
2016,7,11,13,45,948.5,94.5,2.65,28.0,952.5,907.58,658.42
2016,7,11,14,0,944.0,94.0,2.8,28.0,931.0,872.67,637.5
2016,7,11,14,15,938.5,93.0,2.85,27.5,903.0,834.15,614.41
2016,7,11,14,30,933.0,92.0,2.9,27.0,875.0,793.52,589.55
2016,7,11,14,45,926.0,90.5,3.0,27.0,841.0,749.43,561.03
2016,7,11,15,0,919.0,89.0,3.1,27.0,807.0,703.76,530.96
2016,7,11,15,15,909.5,87.5,3.1,26.5,767.5,655.14,496.73
2016,7,11,15,30,900.0,86.0,3.1,26.0,728.0,605.57,460.57
2016,7,11,15,45,888.5,83.5,3.15,26.0,684.5,553.29,420.57
2016,7,11,16,0,877.0,81.0,3.2,26.0,641.0,500.72,379.14
2016,7,11,16,15,860.5,78.5,3.15,25.5,593.0,445.94,335.3
2016,7,11,16,30,844.0,76.0,3.1,25.0,545.0,391.85,290.61
2016,7,11,16,45,824.0,73.0,3.1,24.5,495.5,337.07,244.29
2016,7,11,17,0,804.0,70.0,3.1,24.0,446.0,280.35,195.6
2016,7,11,17,15,775.0,66.5,3.05,23.5,394.5,226.31,149.05
2016,7,11,17,30,746.0,63.0,3.0,23.0,343.0,175.23,106.07
2016,7,11,17,45,707.0,58.0,2.95,22.5,292.5,124.86,67.32
2016,7,11,18,0,668.0,53.0,2.9,22.0,242.0,78.91,38.34
2016,7,11,18,15,608.5,47.5,2.7,21.0,193.5,36.97,26.6
2016,7,11,18,30,549.0,42.0,2.5,20.0,145.0,29.23,19.77
2016,7,11,18,45,455.5,34.0,2.3,19.5,102.5,24.6,15.42
2016,7,11,19,0,362.0,26.0,2.1,19.0,60.0,19.67,10.1
2016,7,11,19,15,181.0,13.0,2.1,18.0,30.0,9.62,0.0
2016,7,11,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,5,15,180.5,12.0,1.8,11.5,27.5,34.2,0.0
2016,7,12,5,30,361.0,24.0,1.8,12.0,55.0,96.26,53.32
2016,7,12,5,45,457.0,32.0,1.8,13.0,97.5,146.56,99.08
2016,7,12,6,0,553.0,40.0,1.8,14.0,140.0,206.32,150.81
2016,7,12,6,15,614.5,45.5,1.65,14.5,188.5,262.94,201.38
2016,7,12,6,30,676.0,51.0,1.5,15.0,237.0,325.59,255.91
2016,7,12,6,45,715.5,55.5,1.4,16.0,288.5,383.19,304.53
2016,7,12,7,0,755.0,60.0,1.3,17.0,340.0,443.96,353.47
2016,7,12,7,15,785.0,63.5,1.2,17.5,392.0,501.33,398.32
2016,7,12,7,30,815.0,67.0,1.1,18.0,444.0,560.32,442.36
2016,7,12,7,45,836.0,70.0,1.05,19.0,494.5,611.53,478.36
2016,7,12,8,0,857.0,73.0,1.0,20.0,545.0,665.51,514.0
2016,7,12,8,15,873.5,75.5,0.9,20.5,593.5,715.6,544.64
2016,7,12,8,30,890.0,78.0,0.8,21.0,642.0,764.93,573.71
2016,7,12,8,45,902.0,80.5,0.75,22.0,686.5,809.66,598.35
2016,7,12,9,0,914.0,83.0,0.7,23.0,731.0,852.78,621.22
2016,7,12,9,15,924.0,84.5,0.65,23.5,771.5,891.24,641.69
2016,7,12,9,30,934.0,86.0,0.6,24.0,812.0,927.53,660.39
2016,7,12,9,45,943.5,86.5,0.55,24.5,847.0,959.89,676.31
2016,7,12,10,0,953.0,87.0,0.5,25.0,882.0,989.67,690.41
2016,7,12,10,15,958.5,88.0,0.5,25.5,911.0,1013.38,701.85
