Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,10,30,964.0,89.0,0.5,26.0,940.0,1034.02,711.51
2016,7,12,10,45,967.5,90.0,0.55,26.5,962.0,1049.5,719.36
2016,7,12,11,0,971.0,91.0,0.6,27.0,984.0,1061.65,725.41
2016,7,12,11,15,973.5,91.5,0.75,27.0,998.5,1068.88,732.5
2016,7,12,11,30,976.0,92.0,0.9,27.0,1013.0,1072.66,737.61
2016,7,12,11,45,977.0,92.0,1.05,27.5,1020.5,1070.96,737.99
2016,7,12,12,0,978.0,92.0,1.2,28.0,1028.0,1065.8,736.26
2016,7,12,12,15,977.5,92.5,1.35,28.0,1028.5,1056.24,733.25
2016,7,12,12,30,977.0,93.0,1.5,28.0,1029.0,1043.32,728.09
2016,7,12,12,45,967.5,98.0,1.65,28.5,1019.0,1023.03,716.84
2016,7,12,13,0,958.0,103.0,1.8,29.0,1009.0,999.78,703.63
2016,7,12,13,15,955.0,102.5,1.9,29.0,994.0,974.26,689.59
2016,7,12,13,30,952.0,102.0,2.0,29.0,979.0,945.87,673.56
2016,7,12,13,45,947.0,101.5,2.1,29.0,957.0,913.03,654.5
2016,7,12,14,0,942.0,101.0,2.2,29.0,935.0,877.71,633.58
2016,7,12,14,15,936.0,100.0,2.25,28.5,906.5,838.8,610.82
2016,7,12,14,30,930.0,99.0,2.3,28.0,878.0,797.84,586.32
2016,7,12,14,45,921.5,97.5,2.35,28.0,843.0,752.74,557.46
2016,7,12,15,0,913.0,96.0,2.4,28.0,808.0,706.18,527.1
2016,7,12,15,15,902.5,94.0,2.4,27.5,768.5,656.66,492.67
2016,7,12,15,30,892.0,92.0,2.4,27.0,729.0,606.29,456.57
2016,7,12,15,45,879.0,89.5,2.4,27.0,684.5,553.52,416.7
2016,7,12,16,0,866.0,87.0,2.4,27.0,640.0,500.63,375.55
2016,7,12,16,15,849.0,84.5,2.4,26.5,592.0,446.1,332.63
2016,7,12,16,30,832.0,82.0,2.4,26.0,544.0,389.26,286.6
2016,7,12,16,45,810.0,78.5,2.4,26.0,493.5,333.74,239.83
2016,7,12,17,0,788.0,75.0,2.4,26.0,443.0,280.02,193.69
2016,7,12,17,15,757.5,71.0,2.3,25.0,391.5,226.01,148.17
2016,7,12,17,30,727.0,67.0,2.2,24.0,340.0,175.15,106.15
2016,7,12,17,45,686.0,62.0,2.15,23.5,289.5,125.57,68.45
2016,7,12,18,0,645.0,57.0,2.1,23.0,239.0,80.65,40.49
2016,7,12,18,15,582.5,51.0,1.95,22.0,190.0,36.25,25.86
2016,7,12,18,30,520.0,45.0,1.8,21.0,141.0,31.86,21.95
2016,7,12,18,45,422.5,36.5,1.7,20.0,99.0,26.91,17.34
2016,7,12,19,0,325.0,28.0,1.6,19.0,57.0,21.64,11.59
2016,7,12,19,15,162.5,14.0,1.6,18.5,28.5,10.57,0.0
2016,7,12,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,5,15,164.0,12.5,1.0,15.0,26.5,32.4,0.0
2016,7,13,5,30,328.0,25.0,1.2,16.0,53.0,90.72,48.81
2016,7,13,5,45,428.5,33.5,1.4,17.0,94.5,141.07,93.85
2016,7,13,6,0,529.0,42.0,1.6,18.0,136.0,202.02,145.42
2016,7,13,6,15,591.5,48.0,1.55,18.5,184.5,258.08,194.63
2016,7,13,6,30,654.0,54.0,1.5,19.0,233.0,319.47,247.38
2016,7,13,6,45,697.0,58.5,1.5,20.0,284.5,377.52,295.83
2016,7,13,7,0,740.0,63.0,1.5,21.0,336.0,439.09,345.13
2016,7,13,7,15,770.5,66.5,1.4,22.0,387.5,496.04,388.53
2016,7,13,7,30,801.0,70.0,1.3,23.0,439.0,554.67,431.1
2016,7,13,7,45,824.0,73.0,1.25,24.0,490.0,609.35,469.14
2016,7,13,8,0,847.0,76.0,1.2,25.0,541.0,661.34,503.26
2016,7,13,8,15,864.0,78.5,1.1,25.5,589.0,711.39,533.73
2016,7,13,8,30,881.0,81.0,1.0,26.0,637.0,760.76,562.7
2016,7,13,8,45,894.5,82.5,0.9,27.0,682.0,805.28,586.35
2016,7,13,9,0,908.0,84.0,0.8,28.0,727.0,848.32,608.17
2016,7,13,9,15,918.0,86.0,0.65,28.5,767.5,887.18,626.85
2016,7,13,9,30,928.0,88.0,0.5,29.0,808.0,923.87,643.43
2016,7,13,9,45,927.0,94.5,0.4,29.5,840.5,952.99,655.91
2016,7,13,10,0,926.0,101.0,0.3,30.0,873.0,978.98,666.37
2016,7,13,10,15,932.0,102.5,0.4,30.0,902.0,1003.15,681.41
2016,7,13,10,30,938.0,104.0,0.5,30.0,931.0,1024.34,694.88
2016,7,13,10,45,943.0,104.5,0.6,30.5,953.5,1040.4,704.1
2016,7,13,11,0,948.0,105.0,0.7,31.0,976.0,1053.24,711.58
2016,7,13,11,15,950.5,106.0,0.8,31.0,991.0,1060.81,717.53
2016,7,13,11,30,953.0,107.0,0.9,31.0,1006.0,1064.99,721.64
2016,7,13,11,45,954.5,107.0,1.05,31.5,1014.0,1063.75,722.22
2016,7,13,12,0,956.0,107.0,1.2,32.0,1022.0,1059.13,720.76
2016,7,13,12,15,956.0,107.0,1.3,32.0,1022.0,1049.67,716.95
2016,7,13,12,30,956.0,107.0,1.4,32.0,1022.0,1036.92,711.2
2016,7,13,12,45,958.0,104.5,1.55,32.0,1016.0,1020.34,703.87
2016,7,13,13,0,960.0,102.0,1.7,32.0,1010.0,1000.53,694.4
2016,7,13,13,15,957.5,101.5,1.8,32.0,995.0,975.41,680.85
2016,7,13,13,30,955.0,101.0,1.9,32.0,980.0,947.4,665.37
2016,7,13,13,45,950.5,100.0,2.0,32.0,958.5,914.4,646.55
2016,7,13,14,0,946.0,99.0,2.1,32.0,937.0,878.89,625.87
2016,7,13,14,15,940.5,98.0,2.2,32.0,908.5,840.23,602.85
2016,7,13,14,30,935.0,97.0,2.3,32.0,880.0,799.46,578.08
2016,7,13,14,45,926.5,95.5,2.4,32.0,845.0,754.15,549.86
2016,7,13,15,0,918.0,94.0,2.5,32.0,810.0,707.37,520.14
2016,7,13,15,15,908.0,92.5,2.55,31.5,770.0,658.39,486.8
2016,7,13,15,30,898.0,91.0,2.6,31.0,730.0,608.51,451.7
2016,7,13,15,45,884.5,88.5,2.65,31.0,685.5,555.16,412.07
2016,7,13,16,0,871.0,86.0,2.7,31.0,641.0,501.72,371.15
2016,7,13,16,15,854.0,83.5,2.75,30.5,593.0,446.92,328.62
2016,7,13,16,30,837.0,81.0,2.8,30.0,545.0,389.79,282.97
2016,7,13,16,45,815.0,78.0,2.85,29.5,495.0,334.43,237.34
2016,7,13,17,0,793.0,75.0,2.9,29.0,445.0,280.86,192.17
2016,7,13,17,15,762.5,71.0,2.8,28.0,393.0,226.55,146.81
2016,7,13,17,30,732.0,67.0,2.7,27.0,341.0,175.4,104.95
2016,7,13,17,45,691.0,62.0,2.65,26.5,290.0,125.54,67.47
2016,7,13,18,0,650.0,57.0,2.6,26.0,239.0,80.34,39.78
2016,7,13,18,15,587.5,51.0,2.35,25.0,190.5,35.68,25.01
2016,7,13,18,30,525.0,45.0,2.1,24.0,142.0,31.93,21.69
2016,7,13,18,45,427.5,36.0,1.9,23.0,99.5,26.53,16.74
2016,7,13,19,0,330.0,27.0,1.7,22.0,57.0,20.76,10.6
2016,7,13,19,15,165.0,13.5,1.65,21.5,28.5,10.16,0.0
2016,7,13,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,5,15,172.0,12.0,0.9,16.0,26.5,32.64,0.0
2016,7,14,5,30,344.0,24.0,1.0,17.0,53.0,91.68,47.82
2016,7,14,5,45,446.0,32.5,1.15,18.0,95.5,143.39,94.43
2016,7,14,6,0,548.0,41.0,1.3,19.0,138.0,204.43,145.88
2016,7,14,6,15,610.5,46.5,1.15,19.5,187.0,261.08,195.25
2016,7,14,6,30,673.0,52.0,1.0,20.0,236.0,323.86,248.45
2016,7,14,6,45,715.0,56.5,0.9,21.0,287.5,382.41,296.38
2016,7,14,7,0,757.0,61.0,0.8,22.0,339.0,444.38,344.64
2016,7,14,7,15,786.5,64.5,0.7,22.5,391.0,501.63,387.76
2016,7,14,7,30,816.0,68.0,0.6,23.0,443.0,560.44,429.92
2016,7,14,7,45,838.0,71.0,0.55,24.0,494.0,612.37,464.95
2016,7,14,8,0,860.0,74.0,0.5,25.0,545.0,667.18,499.69
2016,7,14,8,15,876.5,76.0,0.5,25.5,593.5,716.91,529.93
2016,7,14,8,30,893.0,78.0,0.5,26.0,642.0,765.89,558.98
2016,7,14,8,45,906.0,80.0,0.55,27.0,687.0,811.05,584.6
2016,7,14,9,0,919.0,82.0,0.6,28.0,732.0,854.68,608.76
2016,7,14,9,15,929.0,83.5,0.7,28.5,772.0,893.38,631.59
2016,7,14,9,30,939.0,85.0,0.8,29.0,812.0,929.9,652.92
2016,7,14,9,45,945.0,87.5,0.95,30.0,847.0,961.44,670.66
2016,7,14,10,0,951.0,90.0,1.1,31.0,882.0,990.2,686.55
2016,7,14,10,15,957.0,91.0,1.2,31.0,911.0,1014.42,701.55
2016,7,14,10,30,963.0,92.0,1.3,31.0,940.0,1035.57,714.8
2016,7,14,10,45,966.5,93.0,1.45,31.5,962.0,1051.09,724.13
2016,7,14,11,0,970.0,94.0,1.6,32.0,984.0,1063.27,731.48
2016,7,14,11,15,973.0,94.5,1.7,32.0,999.5,1071.03,736.98
2016,7,14,11,30,976.0,95.0,1.8,32.0,1015.0,1075.34,740.52
2016,7,14,11,45,977.0,95.0,1.95,32.0,1023.0,1073.66,741.26
2016,7,14,12,0,978.0,95.0,2.1,32.0,1031.0,1068.51,739.94
2016,7,14,12,15,978.0,95.5,2.2,32.0,1031.0,1059.45,735.65
2016,7,14,12,30,978.0,96.0,2.3,32.0,1031.0,1047.0,729.34
2016,7,14,12,45,970.0,100.5,2.4,32.0,1022.0,1027.61,718.78
2016,7,14,13,0,962.0,105.0,2.5,32.0,1013.0,1005.21,706.33
2016,7,14,13,15,959.0,104.5,2.55,32.0,998.0,979.57,691.33
2016,7,14,13,30,956.0,104.0,2.6,32.0,983.0,951.05,674.46
2016,7,14,13,45,952.0,103.0,2.65,32.0,961.5,918.43,654.87
2016,7,14,14,0,948.0,102.0,2.7,32.0,940.0,883.25,633.5
2016,7,14,14,15,942.0,100.5,2.75,31.5,911.0,843.6,610.24
2016,7,14,14,30,936.0,99.0,2.8,31.0,882.0,801.88,585.25
2016,7,14,14,45,928.5,97.5,2.85,31.0,847.5,757.21,556.69
2016,7,14,15,0,921.0,96.0,2.9,31.0,813.0,710.97,526.59
2016,7,14,15,15,910.5,94.0,2.85,30.5,773.0,661.03,491.82
2016,7,14,15,30,900.0,92.0,2.8,30.0,733.0,610.23,455.41
2016,7,14,15,45,887.5,89.5,2.8,30.0,688.0,557.27,415.64
2016,7,14,16,0,875.0,87.0,2.8,30.0,643.0,504.12,374.54
2016,7,14,16,15,857.5,84.5,2.75,29.5,595.0,448.85,331.26
2016,7,14,16,30,840.0,82.0,2.7,29.0,547.0,391.33,284.98
2016,7,14,16,45,818.5,78.5,2.7,28.5,496.0,335.48,238.79
2016,7,14,17,0,797.0,75.0,2.7,28.0,445.0,281.37,193.01
2016,7,14,17,15,766.0,71.0,2.6,27.0,393.5,226.71,147.25
2016,7,14,17,30,735.0,67.0,2.5,26.0,342.0,175.26,105.07
2016,7,14,17,45,693.0,62.0,2.4,25.5,290.5,125.12,67.37
2016,7,14,18,0,651.0,57.0,2.3,25.0,239.0,79.76,39.66
2016,7,14,18,15,587.0,51.0,2.05,24.0,190.0,35.05,24.58
2016,7,14,18,30,523.0,45.0,1.8,23.0,141.0,32.01,21.85
2016,7,14,18,45,421.5,36.5,1.55,22.0,98.5,27.07,17.27
2016,7,14,19,0,320.0,28.0,1.3,21.0,56.0,21.82,11.37
2016,7,14,19,15,160.0,14.0,1.4,20.5,28.0,10.68,0.0
2016,7,14,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,15,5,15,136.0,13.5,1.7,13.5,24.5,29.56,0.0
2016,7,15,5,30,272.0,27.0,1.8,14.0,49.0,81.53,42.79
2016,7,15,5,45,378.0,36.5,1.9,14.5,90.0,131.69,88.6
2016,7,15,6,0,484.0,46.0,2.0,15.0,131.0,192.37,140.29
2016,7,15,6,15,552.0,53.0,1.95,15.5,179.0,248.96,190.26
2016,7,15,6,30,620.0,60.0,1.9,16.0,227.0,312.37,245.23
2016,7,15,6,45,666.0,65.0,1.85,16.5,278.5,370.48,294.93
2016,7,15,7,0,712.0,70.0,1.8,17.0,330.0,431.44,345.23
2016,7,15,7,15,744.5,74.0,1.75,17.5,382.0,488.74,390.9
2016,7,15,7,30,777.0,78.0,1.7,18.0,434.0,547.94,436.25
2016,7,15,7,45,802.0,81.0,1.7,19.0,485.0,602.88,476.13
2016,7,15,8,0,827.0,84.0,1.7,20.0,536.0,658.41,514.9
2016,7,15,8,15,845.0,87.0,1.7,20.5,584.5,709.19,548.18
2016,7,15,8,30,863.0,90.0,1.7,21.0,633.0,755.73,577.67
2016,7,15,8,45,878.0,92.0,1.7,22.0,678.0,801.37,604.81
2016,7,15,9,0,893.0,94.0,1.7,23.0,723.0,845.68,630.41
2016,7,15,9,15,903.5,96.0,1.7,23.5,763.5,884.53,653.1
2016,7,15,9,30,914.0,98.0,1.7,24.0,804.0,921.29,674.13
2016,7,15,9,45,922.0,99.5,1.75,24.5,839.5,952.91,692.23
2016,7,15,10,0,930.0,101.0,1.8,25.0,875.0,981.92,708.59
2016,7,15,10,15,936.5,102.5,1.85,25.5,904.0,1006.72,722.22
2016,7,15,10,30,943.0,104.0,1.9,26.0,933.0,1028.54,733.99
2016,7,15,10,45,948.5,104.0,2.0,26.5,956.0,1044.68,742.91
2016,7,15,11,0,954.0,104.0,2.1,27.0,979.0,1057.6,749.93
2016,7,15,11,15,826.5,189.0,2.15,27.0,956.0,1028.13,731.48
2016,7,15,11,30,699.0,274.0,2.2,27.0,933.0,991.95,709.17
2016,7,15,11,45,654.5,305.5,2.3,27.5,926.5,975.69,697.06
2016,7,15,12,0,610.0,337.0,2.4,28.0,920.0,957.37,683.32
2016,7,15,12,15,787.0,221.0,2.45,28.0,973.0,1006.79,718.54
2016,7,15,12,30,964.0,105.0,2.5,28.0,1026.0,1042.32,740.99
2016,7,15,12,45,956.5,108.5,2.6,28.0,1017.0,1022.56,729.36
2016,7,15,13,0,949.0,112.0,2.7,28.0,1008.0,999.83,716.33
2016,7,15,13,15,946.0,111.5,2.7,28.0,993.0,974.44,700.67
2016,7,15,13,30,943.0,111.0,2.7,28.0,978.0,946.2,683.17
2016,7,15,13,45,751.5,217.0,2.75,28.0,897.5,860.6,628.29
2016,7,15,14,0,560.0,323.0,2.8,28.0,817.0,778.47,569.72
2016,7,15,14,15,575.0,298.0,2.8,27.5,792.0,744.2,549.05
2016,7,15,14,30,590.0,273.0,2.8,27.0,767.0,707.61,525.95
2016,7,15,14,45,591.0,258.5,2.8,27.0,736.0,668.6,499.19
2016,7,15,15,0,592.0,244.0,2.8,27.0,705.0,628.39,471.08
2016,7,15,15,15,734.5,172.5,2.8,26.5,714.5,622.0,469.57
2016,7,15,15,30,877.0,101.0,2.8,26.0,724.0,604.91,458.84
2016,7,15,15,45,862.0,98.5,2.8,26.0,679.5,551.63,418.02
2016,7,15,16,0,847.0,96.0,2.8,26.0,635.0,495.99,374.56
2016,7,15,16,15,655.5,141.0,2.75,25.5,538.5,408.36,307.25
2016,7,15,16,30,464.0,186.0,2.7,25.0,442.0,340.62,255.32
2016,7,15,16,45,613.5,134.5,2.7,24.5,439.5,316.55,232.04
2016,7,15,17,0,763.0,83.0,2.7,24.0,437.0,278.8,195.01
2016,7,15,17,15,730.0,78.5,2.65,23.5,385.5,225.06,149.24
2016,7,15,17,30,697.0,74.0,2.6,23.0,334.0,171.84,105.17
2016,7,15,17,45,652.5,68.5,2.55,22.5,283.0,122.81,68.08
2016,7,15,18,0,608.0,63.0,2.5,22.0,232.0,78.78,40.93
2016,7,15,18,15,541.0,56.0,2.4,21.0,183.5,38.79,28.16
2016,7,15,18,30,474.0,49.0,2.3,20.0,135.0,35.66,25.3
2016,7,15,18,45,369.5,39.0,2.2,19.5,93.5,29.49,19.51
2016,7,15,19,0,265.0,29.0,2.1,19.0,52.0,22.9,12.18
2016,7,15,19,15,132.5,14.5,2.15,18.5,26.0,14.25,0.0
2016,7,15,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,5,15,133.5,13.0,0.55,13.5,23.5,28.57,0.0
2016,7,16,5,30,267.0,26.0,0.6,14.0,47.0,78.98,40.1
2016,7,16,5,45,376.5,35.5,0.65,15.0,88.0,129.79,86.5
2016,7,16,6,0,486.0,45.0,0.7,16.0,129.0,191.22,137.84
2016,7,16,6,15,553.5,51.5,0.65,16.5,177.0,247.12,186.36
2016,7,16,6,30,621.0,58.0,0.6,17.0,225.0,309.8,239.5
2016,7,16,6,45,667.0,63.0,0.6,18.0,276.0,367.91,287.46
2016,7,16,7,0,713.0,68.0,0.6,19.0,327.0,428.97,335.78
2016,7,16,7,15,361.0,110.5,0.55,19.5,242.0,320.23,252.73
2016,7,16,7,30,9.0,153.0,0.5,20.0,157.0,156.66,121.34
2016,7,16,7,45,4.5,152.5,0.45,20.5,154.5,153.06,118.42
2016,7,16,8,0,0.0,152.0,0.4,21.0,152.0,149.24,114.64
2016,7,16,8,15,430.5,120.0,0.45,21.5,390.5,449.49,351.87
2016,7,16,8,30,861.0,88.0,0.5,22.0,629.0,751.39,561.95
2016,7,16,8,45,875.5,90.0,0.55,23.0,673.5,796.6,584.64
2016,7,16,9,0,890.0,92.0,0.6,24.0,718.0,840.45,609.54
2016,7,16,9,15,900.5,94.0,0.7,24.5,758.5,879.26,632.92
2016,7,16,9,30,911.0,96.0,0.8,25.0,799.0,915.98,654.84
2016,7,16,9,45,920.0,97.0,0.95,25.5,834.5,947.95,674.57
2016,7,16,10,0,929.0,98.0,1.1,26.0,870.0,977.37,692.65
2016,7,16,10,15,935.0,99.5,1.25,26.0,899.0,1001.72,708.92
2016,7,16,10,30,941.0,101.0,1.4,26.0,928.0,1023.08,723.4
2016,7,16,10,45,945.0,102.0,1.6,26.5,950.5,1038.83,733.79
2016,7,16,11,0,949.0,103.0,1.8,27.0,973.0,1051.31,742.13
2016,7,16,11,15,952.0,103.5,1.9,27.0,988.0,1058.95,747.57
2016,7,16,11,30,955.0,104.0,2.0,27.0,1003.0,1063.2,751.04
2016,7,16,11,45,956.5,104.5,2.15,27.5,1011.0,1062.55,750.73
2016,7,16,12,0,958.0,105.0,2.3,28.0,1019.0,1058.48,748.35
2016,7,16,12,15,958.0,105.0,2.4,28.0,1019.5,1049.04,743.59
2016,7,16,12,30,958.0,105.0,2.5,28.0,1020.0,1036.29,736.81
2016,7,16,12,45,956.0,105.5,2.6,28.0,1012.5,1018.87,727.12
2016,7,16,13,0,954.0,106.0,2.7,28.0,1005.0,998.32,715.44
2016,7,16,13,15,951.5,105.5,2.75,27.5,991.0,973.3,701.81
2016,7,16,13,30,949.0,105.0,2.8,27.0,977.0,945.38,686.2
2016,7,16,13,45,947.0,103.0,2.85,27.0,955.5,913.65,666.63
2016,7,16,14,0,945.0,101.0,2.9,27.0,934.0,879.26,645.17
2016,7,16,14,15,939.5,99.5,2.9,27.0,906.0,840.07,620.0
2016,7,16,14,30,934.0,98.0,2.9,27.0,878.0,798.77,593.21
2016,7,16,14,45,928.0,96.0,2.9,27.0,844.0,754.71,564.26
2016,7,16,15,0,922.0,94.0,2.9,27.0,810.0,708.96,533.75
2016,7,16,15,15,912.0,92.0,2.9,26.5,770.0,659.23,498.7
2016,7,16,15,30,902.0,90.0,2.9,26.0,730.0,608.59,461.91
2016,7,16,15,45,890.0,87.5,2.9,26.0,686.0,555.74,421.48
2016,7,16,16,0,878.0,85.0,2.9,26.0,642.0,502.64,379.65
2016,7,16,16,15,861.5,82.0,2.85,25.5,593.5,447.14,335.38
2016,7,16,16,30,845.0,79.0,2.8,25.0,545.0,392.32,290.22
2016,7,16,16,45,823.5,76.0,2.8,24.5,494.5,333.55,240.98
2016,7,16,17,0,802.0,73.0,2.8,24.0,444.0,279.58,194.48
2016,7,16,17,15,771.5,69.0,2.75,23.5,392.0,224.71,147.46
2016,7,16,17,30,741.0,65.0,2.7,23.0,340.0,173.01,104.28
2016,7,16,17,45,698.0,60.5,2.7,22.5,288.5,122.87,66.33
2016,7,16,18,0,655.0,56.0,2.7,22.0,237.0,77.63,38.83
2016,7,16,18,15,590.5,50.0,2.6,21.0,188.0,33.85,23.87
2016,7,16,18,30,526.0,44.0,2.5,20.0,139.0,31.31,21.52
2016,7,16,18,45,418.0,35.5,2.4,19.0,96.5,26.33,16.83
2016,7,16,19,0,310.0,27.0,2.3,18.0,54.0,21.04,10.63
2016,7,16,19,15,155.0,13.5,2.3,17.5,27.0,13.27,0.0
2016,7,16,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,5,15,137.5,12.5,1.35,11.5,23.0,28.35,0.0
2016,7,17,5,30,275.0,25.0,1.3,12.0,46.0,78.65,38.68
2016,7,17,5,45,392.0,33.5,1.3,12.5,87.5,130.64,87.38
2016,7,17,6,0,509.0,42.0,1.3,13.0,129.0,193.72,141.04
2016,7,17,6,15,575.5,48.5,1.25,13.5,177.5,250.39,191.4
2016,7,17,6,30,642.0,55.0,1.2,14.0,226.0,312.71,245.7
2016,7,17,6,45,689.0,59.0,1.2,15.0,277.5,371.33,295.44
2016,7,17,7,0,736.0,63.0,1.2,16.0,329.0,433.89,346.35
2016,7,17,7,15,766.5,67.0,1.2,16.5,381.0,491.26,391.97
2016,7,17,7,30,797.0,71.0,1.2,17.0,433.0,550.33,437.12
2016,7,17,7,45,441.5,151.0,1.25,18.0,355.5,448.8,355.88
2016,7,17,8,0,86.0,231.0,1.3,19.0,278.0,295.56,231.69
2016,7,17,8,15,481.5,156.5,1.35,19.5,454.5,521.47,411.12
2016,7,17,8,30,877.0,82.0,1.4,20.0,631.0,756.22,579.59
2016,7,17,8,45,890.0,83.5,1.5,20.5,675.5,800.35,605.7
2016,7,17,9,0,903.0,85.0,1.6,21.0,720.0,842.98,632.51
2016,7,17,9,15,913.0,87.0,1.7,21.5,760.0,881.84,656.5
2016,7,17,9,30,923.0,89.0,1.8,22.0,800.0,918.54,678.88
2016,7,17,9,45,928.0,91.5,1.95,22.5,834.0,948.86,697.5
2016,7,17,10,0,933.0,94.0,2.1,23.0,868.0,976.39,714.28
2016,7,17,10,15,938.5,95.0,2.2,23.0,896.5,999.87,729.28
2016,7,17,10,30,944.0,96.0,2.3,23.0,925.0,1020.33,742.43
2016,7,17,10,45,947.0,97.0,2.45,23.5,946.5,1035.19,751.16
2016,7,17,11,0,950.0,98.0,2.6,24.0,968.0,1046.76,757.88
2016,7,17,11,15,952.5,99.0,2.7,24.0,982.5,1054.48,763.19
2016,7,17,11,30,955.0,100.0,2.8,24.0,997.0,1058.8,766.46
2016,7,17,11,45,956.0,100.0,2.95,24.0,1004.5,1057.17,766.52
2016,7,17,12,0,957.0,100.0,3.1,24.0,1012.0,1052.14,764.48
2016,7,17,12,15,956.5,100.0,3.2,24.0,1012.0,1042.26,758.94
2016,7,17,12,30,956.0,100.0,3.3,24.0,1012.0,1029.08,751.34
2016,7,17,12,45,950.0,103.0,3.4,24.0,1003.5,1010.41,740.19
2016,7,17,13,0,944.0,106.0,3.5,24.0,995.0,988.75,727.09
2016,7,17,13,15,941.0,105.5,3.55,24.0,980.5,963.48,711.23
2016,7,17,13,30,938.0,105.0,3.6,24.0,966.0,935.37,693.45
2016,7,17,13,45,935.5,103.0,3.7,24.0,944.5,903.51,673.35
2016,7,17,14,0,933.0,101.0,3.8,24.0,923.0,869.05,651.31
2016,7,17,14,15,927.0,99.5,3.8,23.5,895.0,829.86,626.55
2016,7,17,14,30,921.0,98.0,3.8,23.0,867.0,788.62,600.07
2016,7,17,14,45,915.5,95.5,3.85,23.0,833.0,744.92,570.57
2016,7,17,15,0,910.0,93.0,3.9,23.0,799.0,699.53,539.39
2016,7,17,15,15,900.0,91.0,3.9,22.5,759.5,650.3,503.53
2016,7,17,15,30,890.0,89.0,3.9,22.0,720.0,600.18,465.96
2016,7,17,15,45,878.0,86.5,3.95,22.0,676.5,547.88,424.84
2016,7,17,16,0,866.0,84.0,4.0,22.0,633.0,495.34,382.34
2016,7,17,16,15,849.5,81.5,3.95,21.5,585.0,440.88,337.67
2016,7,17,16,30,833.0,79.0,3.9,21.0,537.0,387.1,292.18
2016,7,17,16,45,811.0,76.0,3.9,20.5,487.0,328.79,242.14
2016,7,17,17,0,789.0,73.0,3.9,20.0,437.0,275.32,195.05
2016,7,17,17,15,758.5,69.0,3.85,19.5,386.0,221.14,147.68
2016,7,17,17,30,728.0,65.0,3.8,19.0,335.0,170.12,104.3
2016,7,17,17,45,684.0,61.0,3.75,18.5,283.5,121.04,66.64
2016,7,17,18,0,640.0,57.0,3.7,18.0,232.0,73.9,37.14
2016,7,17,18,15,575.0,50.5,3.55,17.0,183.5,34.34,24.73
2016,7,17,18,30,510.0,44.0,3.4,16.0,135.0,31.39,21.98
2016,7,17,18,45,402.5,35.5,3.3,15.5,93.0,26.43,17.17
2016,7,17,19,0,295.0,27.0,3.2,15.0,51.0,21.15,10.68
2016,7,17,19,15,147.5,13.5,3.15,14.5,25.5,13.27,0.0
2016,7,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,5,15,143.0,11.5,2.7,11.5,22.0,27.8,0.0
2016,7,18,5,30,286.0,23.0,2.8,12.0,44.0,77.77,36.27
2016,7,18,5,45,396.0,31.5,2.9,12.5,84.5,128.85,85.7
2016,7,18,6,0,506.0,40.0,3.0,13.0,125.0,190.04,138.5
2016,7,18,6,15,571.0,45.5,3.0,13.5,172.5,243.84,187.25
2016,7,18,6,30,636.0,51.0,3.0,14.0,220.0,305.32,241.95
2016,7,18,6,45,680.5,55.5,3.0,15.0,270.5,363.0,292.13
2016,7,18,7,0,725.0,60.0,3.0,16.0,321.0,424.42,343.57
2016,7,18,7,15,755.0,63.5,2.95,16.5,371.5,480.41,389.52
2016,7,18,7,30,785.0,67.0,2.9,17.0,422.0,538.08,435.12
2016,7,18,7,45,573.5,136.0,2.85,17.5,411.5,518.22,416.51
2016,7,18,8,0,362.0,205.0,2.8,18.0,401.0,465.84,371.98
2016,7,18,8,15,613.0,141.5,2.75,18.5,509.0,602.68,479.46
2016,7,18,8,30,864.0,78.0,2.7,19.0,617.0,741.33,579.78
2016,7,18,8,45,877.0,80.0,2.7,19.5,661.0,785.58,607.53
2016,7,18,9,0,890.0,82.0,2.7,20.0,705.0,828.36,634.51
2016,7,18,9,15,900.0,83.5,2.7,20.5,745.0,866.32,657.73
2016,7,18,9,30,910.0,85.0,2.7,21.0,785.0,902.16,679.25
2016,7,18,9,45,915.0,88.0,2.75,21.5,819.0,932.75,697.4
2016,7,18,10,0,920.0,91.0,2.8,22.0,853.0,960.59,713.64
2016,7,18,10,15,926.5,92.0,2.85,22.0,881.5,984.82,728.86
2016,7,18,10,30,933.0,93.0,2.9,22.0,910.0,1006.1,742.19
2016,7,18,10,45,938.0,93.5,3.0,22.5,932.5,1022.31,751.26
2016,7,18,11,0,943.0,94.0,3.1,23.0,955.0,1035.3,758.34
2016,7,18,11,15,945.5,94.5,3.15,23.0,970.5,1042.51,762.8
2016,7,18,11,30,948.0,95.0,3.2,23.0,986.0,1046.35,765.24
2016,7,18,11,45,950.5,94.5,3.3,23.5,994.0,1045.76,763.87
2016,7,18,12,0,953.0,94.0,3.4,24.0,1002.0,1041.77,760.42
2016,7,18,12,15,953.5,94.0,3.45,24.0,1002.5,1032.95,755.03
2016,7,18,12,30,954.0,94.0,3.5,24.0,1003.0,1020.81,747.59
2016,7,18,12,45,955.5,92.0,3.6,24.0,997.0,1004.32,737.75
2016,7,18,13,0,957.0,90.0,3.7,24.0,991.0,984.61,725.79
2016,7,18,13,15,955.0,89.5,3.7,24.0,976.5,960.03,709.96
2016,7,18,13,30,953.0,89.0,3.7,24.0,962.0,932.51,692.19
2016,7,18,13,45,952.0,86.5,3.75,24.0,941.5,901.05,672.01
2016,7,18,14,0,951.0,84.0,3.8,24.0,921.0,866.85,649.86
2016,7,18,14,15,946.0,83.0,3.75,23.5,893.5,828.36,625.33
2016,7,18,14,30,941.0,82.0,3.7,23.0,866.0,787.7,599.03
2016,7,18,14,45,936.5,79.5,3.7,23.0,832.5,743.95,569.34
2016,7,18,15,0,932.0,77.0,3.7,23.0,799.0,698.38,538.03
2016,7,18,15,15,923.0,75.5,3.7,22.5,760.0,649.33,502.78
2016,7,18,15,30,914.0,74.0,3.7,22.0,721.0,599.25,465.2
2016,7,18,15,45,904.0,71.5,3.7,22.0,677.5,546.91,423.91
2016,7,18,16,0,894.0,69.0,3.7,22.0,634.0,494.11,381.05
2016,7,18,16,15,878.5,67.0,3.65,21.5,586.5,439.19,335.9
2016,7,18,16,30,863.0,65.0,3.6,21.0,539.0,384.83,289.78
2016,7,18,16,45,844.0,62.0,3.55,21.0,489.0,329.23,241.06
2016,7,18,17,0,825.0,59.0,3.5,21.0,439.0,275.03,192.78
2016,7,18,17,15,797.5,56.0,3.4,20.5,387.5,220.63,145.07
2016,7,18,17,30,770.0,53.0,3.3,20.0,336.0,168.95,101.06
2016,7,18,17,45,731.5,49.0,3.25,19.5,285.5,114.56,59.11
2016,7,18,18,0,693.0,45.0,3.2,19.0,235.0,68.14,30.93
2016,7,18,18,15,634.0,40.5,3.0,18.0,186.0,28.77,19.72
2016,7,18,18,30,575.0,36.0,2.8,17.0,137.0,26.86,17.91
2016,7,18,18,45,477.0,29.0,2.65,16.5,95.0,22.51,13.7
2016,7,18,19,0,379.0,22.0,2.5,16.0,53.0,17.93,7.96
2016,7,18,19,15,189.5,11.0,2.45,15.5,26.5,10.81,0.0
2016,7,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,19,5,15,162.0,10.5,1.95,10.5,22.5,28.77,0.0
2016,7,19,5,30,324.0,21.0,2.0,11.0,45.0,81.31,35.74
2016,7,19,5,45,435.0,28.5,2.1,12.0,86.0,132.49,87.05
2016,7,19,6,0,546.0,36.0,2.2,13.0,127.0,194.9,140.91
2016,7,19,6,15,609.5,41.5,2.2,13.5,175.5,251.39,192.01
2016,7,19,6,30,673.0,47.0,2.2,14.0,224.0,314.22,247.79
2016,7,19,6,45,716.5,50.5,2.2,15.0,275.0,372.2,298.06
2016,7,19,7,0,760.0,54.0,2.2,16.0,326.0,433.8,349.33
2016,7,19,7,15,789.0,57.5,2.15,16.5,377.5,488.61,393.99
2016,7,19,7,30,818.0,61.0,2.1,17.0,429.0,547.1,439.68
2016,7,19,7,45,839.0,63.5,2.1,17.5,479.5,600.7,480.19
2016,7,19,8,0,860.0,66.0,2.1,18.0,530.0,654.5,518.78
2016,7,19,8,15,876.0,68.0,2.1,18.5,578.0,704.08,551.79
2016,7,19,8,30,892.0,70.0,2.1,19.0,626.0,752.88,583.53
2016,7,19,8,45,901.5,73.0,2.15,20.0,669.5,796.58,610.3
2016,7,19,9,0,911.0,76.0,2.2,21.0,713.0,838.5,635.33
2016,7,19,9,15,920.5,77.5,2.25,21.0,753.0,876.75,659.98
2016,7,19,9,30,930.0,79.0,2.3,21.0,793.0,912.81,683.0
2016,7,19,9,45,934.0,82.5,2.4,21.5,827.0,943.62,701.56
2016,7,19,10,0,938.0,86.0,2.5,22.0,861.0,971.56,718.18
2016,7,19,10,15,943.5,87.0,2.55,22.0,889.5,995.24,732.91
2016,7,19,10,30,949.0,88.0,2.6,22.0,918.0,1015.88,745.73
2016,7,19,10,45,950.0,90.5,2.65,22.0,939.5,1030.54,754.76
2016,7,19,11,0,951.0,93.0,2.7,22.0,961.0,1041.82,761.76
2016,7,19,11,15,953.5,93.5,2.75,22.0,976.0,1049.1,766.3
2016,7,19,11,30,956.0,94.0,2.8,22.0,991.0,1052.97,768.8
2016,7,19,11,45,957.5,94.0,2.85,22.0,999.0,1051.9,768.26
2016,7,19,12,0,959.0,94.0,2.9,22.0,1007.0,1047.41,765.66
2016,7,19,12,15,959.0,94.0,2.9,22.0,1007.0,1038.04,759.55
2016,7,19,12,30,959.0,94.0,2.9,22.0,1007.0,1025.34,751.43
2016,7,19,12,45,949.5,99.5,2.95,22.5,998.0,1005.85,737.98
2016,7,19,13,0,940.0,105.0,3.0,23.0,989.0,983.42,722.72
2016,7,19,13,15,937.5,104.0,3.05,23.0,974.5,958.18,707.02
2016,7,19,13,30,935.0,103.0,3.1,23.0,960.0,930.08,689.38
2016,7,19,13,45,936.0,99.0,3.15,23.5,939.5,899.29,668.56
2016,7,19,14,0,937.0,95.0,3.2,24.0,919.0,865.7,645.8
2016,7,19,14,15,931.5,94.0,3.25,24.0,891.0,827.22,620.82
2016,7,19,14,30,926.0,93.0,3.3,24.0,863.0,786.63,594.15
2016,7,19,14,45,922.0,89.5,3.35,24.0,829.5,742.78,564.9
2016,7,19,15,0,918.0,86.0,3.4,24.0,796.0,697.1,533.99
2016,7,19,15,15,908.0,84.0,3.4,23.5,756.5,647.48,498.25
2016,7,19,15,30,898.0,82.0,3.4,23.0,717.0,596.95,460.66
2016,7,19,15,45,889.5,78.5,3.45,23.0,674.0,545.13,420.23
2016,7,19,16,0,881.0,75.0,3.5,23.0,631.0,492.74,378.09
2016,7,19,16,15,865.0,72.5,3.45,22.5,583.0,437.72,333.17
2016,7,19,16,30,849.0,70.0,3.4,22.0,535.0,383.32,287.35
2016,7,19,16,45,832.0,66.0,3.4,21.5,486.0,328.11,239.72
2016,7,19,17,0,815.0,62.0,3.4,21.0,437.0,274.12,192.16
2016,7,19,17,15,786.5,59.0,3.3,20.5,385.5,216.44,141.98
2016,7,19,17,30,758.0,56.0,3.2,20.0,334.0,165.09,98.38
2016,7,19,17,45,722.5,51.0,3.15,19.5,283.5,114.39,59.44
2016,7,19,18,0,687.0,46.0,3.1,19.0,233.0,67.72,31.13
2016,7,19,18,15,627.0,41.0,2.85,18.5,184.5,29.28,20.11
2016,7,19,18,30,567.0,36.0,2.6,18.0,136.0,26.95,17.89
2016,7,19,18,45,472.5,29.0,2.35,17.5,94.0,22.6,13.69
2016,7,19,19,0,378.0,22.0,2.1,17.0,52.0,18.03,7.75
2016,7,19,19,15,189.0,11.0,2.1,16.5,26.0,10.81,0.0
2016,7,19,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,20,5,15,164.0,10.5,1.7,10.5,21.5,28.76,0.0
2016,7,20,5,30,328.0,21.0,1.7,11.0,43.0,81.22,33.48
2016,7,20,5,45,439.0,28.5,1.75,12.0,84.5,132.72,86.74
2016,7,20,6,0,550.0,36.0,1.8,13.0,126.0,195.22,140.67
2016,7,20,6,15,614.0,41.0,1.75,13.5,174.5,251.51,191.47
2016,7,20,6,30,678.0,46.0,1.7,14.0,223.0,314.16,246.88
2016,7,20,6,45,721.5,49.5,1.65,15.0,274.0,372.38,297.0
2016,7,20,7,0,765.0,53.0,1.6,16.0,325.0,434.22,347.96
2016,7,20,7,15,794.5,56.0,1.5,16.5,377.0,488.99,391.92
2016,7,20,7,30,824.0,59.0,1.4,17.0,429.0,547.5,436.73
2016,7,20,7,45,846.0,61.5,1.3,18.0,480.0,602.03,475.71
2016,7,20,8,0,868.0,64.0,1.2,19.0,531.0,656.85,512.28
2016,7,20,8,15,884.0,66.0,1.2,19.5,579.0,706.82,544.5
2016,7,20,8,30,900.0,68.0,1.2,20.0,627.0,755.98,575.45
2016,7,20,8,45,913.5,69.0,1.2,21.0,672.0,800.97,601.74
2016,7,20,9,0,927.0,70.0,1.2,22.0,717.0,844.44,626.4
2016,7,20,9,15,936.5,71.5,1.3,22.5,757.5,883.27,650.13
2016,7,20,9,30,946.0,73.0,1.4,23.0,798.0,919.85,672.23
2016,7,20,9,45,944.0,80.0,1.5,24.0,831.5,949.51,688.39
2016,7,20,10,0,942.0,87.0,1.6,25.0,865.0,975.92,702.41
2016,7,20,10,15,948.0,88.5,1.7,25.0,894.0,1000.71,718.14
2016,7,20,10,30,954.0,90.0,1.8,25.0,923.0,1022.45,732.01
2016,7,20,10,45,959.5,89.5,1.95,25.5,946.0,1038.41,741.55
2016,7,20,11,0,965.0,89.0,2.1,26.0,969.0,1051.09,749.1
2016,7,20,11,15,968.0,89.5,2.2,26.0,984.5,1058.98,754.59
2016,7,20,11,30,971.0,90.0,2.3,26.0,1000.0,1063.41,758.06
2016,7,20,11,45,974.0,89.5,2.4,26.5,1008.5,1063.32,757.32
2016,7,20,12,0,977.0,89.0,2.5,27.0,1017.0,1059.74,754.51
2016,7,20,12,15,977.0,89.0,2.6,27.0,1017.5,1050.24,749.57
2016,7,20,12,30,977.0,89.0,2.7,27.0,1018.0,1037.34,742.56
2016,7,20,12,45,976.5,88.5,2.8,27.0,1011.0,1020.1,732.82
2016,7,20,13,0,976.0,88.0,2.9,27.0,1004.0,999.6,721.0
2016,7,20,13,15,973.5,87.5,2.95,27.0,989.5,974.11,705.51
2016,7,20,13,30,971.0,87.0,3.0,27.0,975.0,945.63,688.05
2016,7,20,13,45,968.5,85.5,3.1,27.0,954.0,913.3,668.32
2016,7,20,14,0,966.0,84.0,3.2,27.0,933.0,878.27,646.59
2016,7,20,14,15,961.0,83.0,3.2,26.5,905.0,839.19,622.57
2016,7,20,14,30,956.0,82.0,3.2,26.0,877.0,797.89,596.73
2016,7,20,14,45,950.0,80.5,3.25,26.0,842.5,753.36,567.4
2016,7,20,15,0,944.0,79.0,3.3,26.0,808.0,707.08,536.48
2016,7,20,15,15,935.0,77.5,3.3,25.5,768.5,657.4,501.34
2016,7,20,15,30,926.0,76.0,3.3,25.0,729.0,606.66,463.97
2016,7,20,15,45,915.5,73.5,3.35,25.0,685.0,553.37,422.77
2016,7,20,16,0,905.0,71.0,3.4,25.0,641.0,499.64,379.97
2016,7,20,16,15,890.0,69.0,3.35,24.5,593.0,444.27,335.09
2016,7,20,16,30,875.0,67.0,3.3,24.0,545.0,389.39,289.16
2016,7,20,16,45,856.0,64.0,3.3,23.5,494.5,333.04,240.95
2016,7,20,17,0,837.0,61.0,3.3,23.0,444.0,278.09,192.95
2016,7,20,17,15,808.5,58.0,3.2,22.5,391.5,222.73,144.92
2016,7,20,17,30,780.0,55.0,3.1,22.0,339.0,166.64,97.87
2016,7,20,17,45,741.5,51.0,3.05,21.5,287.5,115.3,59.03
2016,7,20,18,0,703.0,47.0,3.0,21.0,236.0,68.32,31.3
2016,7,20,18,15,642.5,42.0,2.8,20.0,186.5,30.25,20.81
2016,7,20,18,30,582.0,37.0,2.6,19.0,137.0,27.98,18.68
2016,7,20,18,45,480.5,29.5,2.4,18.0,94.5,23.2,14.13
2016,7,20,19,0,379.0,22.0,2.2,17.0,52.0,18.15,7.55
2016,7,20,19,15,189.5,11.0,2.15,16.5,26.0,10.81,0.0
2016,7,20,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,5,15,167.0,10.0,2.25,11.5,21.5,28.36,0.0
2016,7,21,5,30,334.0,20.0,2.3,12.0,43.0,79.5,29.73
2016,7,21,5,45,446.0,27.5,2.4,12.5,84.5,132.58,85.93
2016,7,21,6,0,558.0,35.0,2.5,13.0,126.0,195.56,140.71
2016,7,21,6,15,621.5,40.5,2.5,13.5,174.5,252.58,192.5
2016,7,21,6,30,685.0,46.0,2.5,14.0,223.0,315.95,249.01
2016,7,21,6,45,729.0,49.5,2.55,15.0,274.5,374.75,300.31
2016,7,21,7,0,773.0,53.0,2.6,16.0,326.0,437.21,352.68
2016,7,21,7,15,802.0,55.5,2.6,17.0,378.0,491.56,396.73
2016,7,21,7,30,831.0,58.0,2.6,18.0,430.0,549.59,441.75
2016,7,21,7,45,853.0,60.0,2.6,19.0,480.5,603.91,482.17
2016,7,21,8,0,875.0,62.0,2.6,20.0,531.0,658.51,520.42
2016,7,21,8,15,891.0,64.0,2.6,20.5,579.5,708.82,553.99
2016,7,21,8,30,907.0,66.0,2.6,21.0,628.0,758.3,586.27
2016,7,21,8,45,919.5,67.5,2.6,21.5,673.0,803.37,614.8
2016,7,21,9,0,932.0,69.0,2.6,22.0,718.0,846.82,641.75
2016,7,21,9,15,942.0,70.0,2.6,22.5,759.0,885.73,665.17
2016,7,21,9,30,952.0,71.0,2.6,23.0,800.0,922.4,686.82
2016,7,21,9,45,955.5,75.0,2.65,23.5,834.5,954.0,705.29
2016,7,21,10,0,959.0,79.0,2.7,24.0,869.0,982.63,721.72
2016,7,21,10,15,965.0,80.0,2.8,24.5,898.5,1007.29,735.98
2016,7,21,10,30,971.0,81.0,2.9,25.0,928.0,1028.84,748.24
2016,7,21,10,45,976.0,81.0,3.0,25.5,951.0,1045.12,757.15
2016,7,21,11,0,981.0,81.0,3.1,26.0,974.0,1058.05,764.02
2016,7,21,11,15,984.0,81.5,3.2,26.0,990.0,1066.09,769.37
2016,7,21,11,30,987.0,82.0,3.3,26.0,1006.0,1070.61,772.62
2016,7,21,11,45,989.0,82.0,3.45,26.0,1014.5,1070.07,773.18
2016,7,21,12,0,991.0,82.0,3.6,26.0,1023.0,1065.99,771.55
2016,7,21,12,15,992.0,82.0,3.65,26.0,1024.0,1057.38,766.35
2016,7,21,12,30,993.0,82.0,3.7,26.0,1025.0,1045.29,759.01
2016,7,21,12,45,985.5,86.5,3.8,26.0,1017.0,1026.24,747.59
2016,7,21,13,0,978.0,91.0,3.9,26.0,1009.0,1004.07,734.15
2016,7,21,13,15,976.0,90.5,3.9,26.0,994.5,978.94,718.14
2016,7,21,13,30,974.0,90.0,3.9,26.0,980.0,950.79,700.12
2016,7,21,13,45,973.5,87.5,3.9,26.0,959.5,919.05,679.68
2016,7,21,14,0,973.0,85.0,3.9,26.0,939.0,884.47,657.25
2016,7,21,14,15,968.0,84.5,3.85,25.5,911.0,845.59,632.77
2016,7,21,14,30,963.0,84.0,3.8,25.0,883.0,804.47,606.49
2016,7,21,14,45,959.0,81.0,3.8,25.0,849.0,759.57,576.33
2016,7,21,15,0,955.0,78.0,3.8,25.0,815.0,712.75,544.48
2016,7,21,15,15,946.0,76.5,3.75,24.5,775.0,662.53,508.49
2016,7,21,15,30,937.0,75.0,3.7,24.0,735.0,611.24,470.22
2016,7,21,15,45,927.0,72.5,3.7,24.0,690.5,557.63,428.32
2016,7,21,16,0,917.0,70.0,3.7,24.0,646.0,503.53,384.78
2016,7,21,16,15,901.5,68.0,3.65,23.5,597.0,447.29,338.92
2016,7,21,16,30,886.0,66.0,3.6,23.0,548.0,391.58,292.02
2016,7,21,16,45,866.0,63.0,3.55,22.5,497.0,334.3,242.71
2016,7,21,17,0,846.0,60.0,3.5,22.0,446.0,278.51,193.74
2016,7,21,17,15,817.5,57.0,3.4,21.5,393.5,222.66,145.04
2016,7,21,17,30,789.0,54.0,3.3,21.0,341.0,169.62,100.28
2016,7,21,17,45,748.5,50.5,3.2,20.5,288.5,114.46,58.42
2016,7,21,18,0,708.0,47.0,3.1,20.0,236.0,67.45,31.02
2016,7,21,18,15,646.5,41.5,2.8,19.0,186.5,29.9,20.6
2016,7,21,18,30,585.0,36.0,2.5,18.0,137.0,27.15,18.03
2016,7,21,18,45,480.5,29.0,2.25,17.0,93.5,22.82,13.84
2016,7,21,19,0,376.0,22.0,2.0,16.0,50.0,18.28,7.35
2016,7,21,19,15,188.0,11.0,2.0,15.5,25.0,10.81,0.0
2016,7,21,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,22,5,15,165.5,10.0,1.1,11.5,20.5,27.95,0.0
2016,7,22,5,30,331.0,20.0,1.2,12.0,41.0,78.24,26.29
2016,7,22,5,45,443.5,28.0,1.35,13.0,83.0,131.88,84.8
2016,7,22,6,0,556.0,36.0,1.5,14.0,125.0,195.29,139.38
