Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,6,15,622.0,41.5,1.4,15.0,174.0,253.0,190.66
2016,7,22,6,30,688.0,47.0,1.3,16.0,223.0,317.32,246.36
2016,7,22,6,45,731.5,51.0,1.25,17.0,275.5,376.64,296.72
2016,7,22,7,0,775.0,55.0,1.2,18.0,328.0,439.56,347.73
2016,7,22,7,15,805.0,58.5,1.15,18.5,380.5,495.7,392.14
2016,7,22,7,30,835.0,62.0,1.1,19.0,433.0,555.6,437.39
2016,7,22,7,45,857.0,64.5,1.05,20.0,485.0,610.69,476.3
2016,7,22,8,0,879.0,67.0,1.0,21.0,537.0,666.05,513.07
2016,7,22,8,15,895.5,69.0,0.95,21.5,586.0,716.9,544.69
2016,7,22,8,30,912.0,71.0,0.9,22.0,635.0,766.95,574.87
2016,7,22,8,45,924.5,73.0,0.85,23.0,680.5,812.77,600.23
2016,7,22,9,0,937.0,75.0,0.8,24.0,726.0,856.97,623.77
2016,7,22,9,15,946.5,76.5,0.7,24.5,767.0,896.16,643.75
2016,7,22,9,30,956.0,78.0,0.6,25.0,808.0,933.08,661.73
2016,7,22,9,45,959.5,81.0,0.55,26.0,842.5,963.67,675.09
2016,7,22,10,0,963.0,84.0,0.5,27.0,877.0,991.29,686.41
2016,7,22,10,15,969.0,85.0,0.55,27.5,906.5,1016.02,699.5
2016,7,22,10,30,975.0,86.0,0.6,28.0,936.0,1037.63,710.78
2016,7,22,10,45,979.0,87.0,0.65,28.5,959.0,1054.03,719.07
2016,7,22,11,0,983.0,88.0,0.7,29.0,982.0,1067.03,725.51
2016,7,22,11,15,986.0,88.5,0.8,29.0,997.5,1075.05,731.76
2016,7,22,11,30,989.0,89.0,0.9,29.0,1013.0,1079.53,736.09
2016,7,22,11,45,990.5,89.0,1.05,29.5,1021.0,1078.44,736.81
2016,7,22,12,0,992.0,89.0,1.2,30.0,1029.0,1073.8,735.39
2016,7,22,12,15,992.0,89.0,1.3,30.0,1029.5,1064.16,731.5
2016,7,22,12,30,992.0,89.0,1.4,30.0,1030.0,1051.04,725.56
2016,7,22,12,45,987.0,91.5,1.55,30.0,1022.0,1032.29,716.96
2016,7,22,13,0,982.0,94.0,1.7,30.0,1014.0,1010.35,706.22
2016,7,22,13,15,979.5,93.5,1.75,30.0,999.0,984.63,691.64
2016,7,22,13,30,977.0,93.0,1.8,30.0,984.0,955.91,675.13
2016,7,22,13,45,972.5,92.5,1.9,30.0,962.0,922.59,656.15
2016,7,22,14,0,968.0,92.0,2.0,30.0,940.0,886.66,635.23
2016,7,22,14,15,962.5,90.5,2.0,30.0,911.5,846.51,610.36
2016,7,22,14,30,957.0,89.0,2.0,30.0,883.0,804.17,583.84
2016,7,22,14,45,950.0,88.0,2.05,30.0,848.0,759.25,555.67
2016,7,22,15,0,943.0,87.0,2.1,30.0,813.0,712.65,525.94
2016,7,22,15,15,933.0,85.0,2.1,29.5,772.5,661.77,491.03
2016,7,22,15,30,923.0,83.0,2.1,29.0,732.0,609.93,454.28
2016,7,22,15,45,910.0,81.5,2.15,29.0,687.0,556.26,414.29
2016,7,22,16,0,897.0,80.0,2.2,29.0,642.0,502.39,372.81
2016,7,22,16,15,880.5,77.5,2.2,28.5,593.0,446.15,328.79
2016,7,22,16,30,864.0,75.0,2.2,28.0,544.0,390.58,283.76
2016,7,22,16,45,841.0,72.0,2.2,28.0,492.5,333.38,235.82
2016,7,22,17,0,818.0,69.0,2.2,28.0,441.0,274.66,186.06
2016,7,22,17,15,787.5,65.5,2.1,27.0,388.0,219.26,139.72
2016,7,22,17,30,757.0,62.0,2.0,26.0,335.0,167.03,97.25
2016,7,22,17,45,712.5,57.5,1.95,25.5,282.5,115.89,59.87
2016,7,22,18,0,668.0,53.0,1.9,25.0,230.0,69.84,33.81
2016,7,22,18,15,601.0,47.0,1.85,23.5,180.5,34.97,24.52
2016,7,22,18,30,534.0,41.0,1.8,22.0,131.0,29.31,19.52
2016,7,22,18,45,422.5,32.0,1.75,21.0,88.5,23.77,14.32
2016,7,22,19,0,311.0,23.0,1.7,20.0,46.0,17.84,6.44
2016,7,22,19,15,155.5,11.5,1.7,19.5,23.0,11.3,0.0
2016,7,22,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,5,15,148.5,10.0,1.45,16.0,19.0,25.86,0.0
2016,7,23,5,30,297.0,20.0,1.6,17.0,38.0,72.92,20.66
2016,7,23,5,45,412.0,28.5,1.75,18.5,79.0,126.35,79.45
2016,7,23,6,0,527.0,37.0,1.9,20.0,120.0,187.74,130.98
2016,7,23,6,15,595.0,43.0,1.95,20.5,168.5,245.09,181.27
2016,7,23,6,30,663.0,49.0,2.0,21.0,217.0,309.26,236.64
2016,7,23,6,45,708.0,53.0,2.15,22.0,269.0,367.94,286.42
2016,7,23,7,0,753.0,57.0,2.3,23.0,321.0,430.41,337.43
2016,7,23,7,15,784.0,60.5,2.2,23.5,373.5,488.38,383.29
2016,7,23,7,30,815.0,64.0,2.1,24.0,426.0,545.48,426.71
2016,7,23,7,45,838.5,67.0,2.05,25.0,477.5,601.16,466.59
2016,7,23,8,0,862.0,70.0,2.0,26.0,529.0,657.28,504.76
2016,7,23,8,15,879.0,72.0,1.9,26.5,578.0,707.79,536.57
2016,7,23,8,30,896.0,74.0,1.8,27.0,627.0,757.58,566.98
2016,7,23,8,45,909.0,76.0,1.7,28.0,672.0,803.22,592.53
2016,7,23,9,0,922.0,78.0,1.6,29.0,717.0,847.31,616.23
2016,7,23,9,15,932.0,79.5,1.55,29.5,758.0,886.48,637.86
2016,7,23,9,30,942.0,81.0,1.5,30.0,799.0,923.43,657.68
2016,7,23,9,45,948.5,83.0,1.45,31.0,834.0,955.31,672.65
2016,7,23,10,0,955.0,85.0,1.4,32.0,869.0,984.41,685.61
2016,7,23,10,15,961.0,86.0,1.35,32.0,898.5,1009.01,698.43
2016,7,23,10,30,967.0,87.0,1.3,32.0,928.0,1030.5,709.36
2016,7,23,10,45,970.5,88.0,1.3,32.5,950.5,1046.33,716.32
2016,7,23,11,0,974.0,89.0,1.3,33.0,973.0,1058.77,721.38
2016,7,23,11,15,976.5,89.5,1.35,33.0,988.5,1066.24,725.97
2016,7,23,11,30,979.0,90.0,1.4,33.0,1004.0,1070.21,728.66
2016,7,23,11,45,979.5,91.0,1.5,33.0,1012.0,1069.18,729.36
2016,7,23,12,0,980.0,92.0,1.6,33.0,1020.0,1064.62,728.06
2016,7,23,12,15,980.5,92.0,1.65,33.0,1020.5,1055.54,723.39
2016,7,23,12,30,981.0,92.0,1.7,33.0,1021.0,1043.02,716.77
2016,7,23,12,45,974.5,95.0,1.8,33.5,1012.5,1023.49,705.22
2016,7,23,13,0,968.0,98.0,1.9,34.0,1004.0,1000.85,691.79
2016,7,23,13,15,965.5,97.5,1.95,33.5,989.5,975.41,678.79
2016,7,23,13,30,963.0,97.0,2.0,33.0,975.0,946.99,663.83
2016,7,23,13,45,958.5,96.5,2.1,33.0,953.0,914.03,645.01
2016,7,23,14,0,954.0,96.0,2.2,33.0,931.0,878.48,624.29
2016,7,23,14,15,948.5,94.5,2.2,33.0,902.5,838.76,599.8
2016,7,23,14,30,943.0,93.0,2.2,33.0,874.0,796.88,573.69
2016,7,23,14,45,935.5,92.0,2.25,33.0,839.0,752.1,545.7
2016,7,23,15,0,928.0,91.0,2.3,33.0,804.0,705.71,516.01
2016,7,23,15,15,918.0,89.0,2.3,32.5,764.0,655.43,481.72
2016,7,23,15,30,908.0,87.0,2.3,32.0,724.0,604.21,445.67
2016,7,23,15,45,894.5,85.0,2.35,32.0,679.0,550.46,405.91
2016,7,23,16,0,881.0,83.0,2.4,32.0,634.0,496.59,364.77
2016,7,23,16,15,864.0,80.5,2.35,31.5,585.5,440.89,321.44
2016,7,23,16,30,847.0,78.0,2.3,31.0,537.0,385.92,277.25
2016,7,23,16,45,824.0,74.5,2.3,30.5,485.5,325.94,228.3
2016,7,23,17,0,801.0,71.0,2.3,30.0,434.0,270.86,182.13
2016,7,23,17,15,769.5,67.5,2.15,29.0,381.5,216.16,136.76
2016,7,23,17,30,738.0,64.0,2.0,28.0,329.0,164.75,95.41
2016,7,23,17,45,692.5,59.0,1.95,27.0,277.0,114.12,59.02
2016,7,23,18,0,647.0,54.0,1.9,26.0,225.0,68.71,33.76
2016,7,23,18,15,578.5,48.0,1.85,25.0,176.0,32.87,22.54
2016,7,23,18,30,510.0,42.0,1.8,24.0,127.0,30.3,20.16
2016,7,23,18,45,396.0,32.5,1.8,23.0,85.0,24.35,14.6
2016,7,23,19,0,282.0,23.0,1.8,22.0,43.0,17.97,5.93
2016,7,23,19,15,141.0,11.5,1.8,21.0,21.5,11.3,0.0
2016,7,23,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,24,5,15,128.0,10.0,0.95,16.5,17.5,23.46,0.0
2016,7,24,5,30,256.0,20.0,1.0,17.0,35.0,65.72,14.88
2016,7,24,5,45,375.0,29.5,1.05,18.0,75.0,119.04,74.74
2016,7,24,6,0,494.0,39.0,1.1,19.0,115.0,181.69,127.05
2016,7,24,6,15,565.5,45.5,1.0,19.5,163.5,238.7,176.44
2016,7,24,6,30,637.0,52.0,0.9,20.0,212.0,301.94,230.19
2016,7,24,6,45,684.0,56.5,0.85,21.0,264.0,360.72,278.89
2016,7,24,7,0,731.0,61.0,0.8,22.0,316.0,423.51,328.57
2016,7,24,7,15,763.5,65.0,0.7,23.0,368.0,481.79,372.31
2016,7,24,7,30,796.0,69.0,0.6,24.0,420.0,541.99,415.11
2016,7,24,7,45,820.5,72.0,0.5,25.0,471.5,597.69,452.44
2016,7,24,8,0,845.0,75.0,0.4,26.0,523.0,650.77,486.08
2016,7,24,8,15,863.0,77.5,0.35,26.5,572.5,701.84,516.5
2016,7,24,8,30,881.0,80.0,0.3,27.0,622.0,752.31,545.61
2016,7,24,8,45,895.0,82.0,0.3,27.5,667.5,798.19,571.77
2016,7,24,9,0,909.0,84.0,0.3,28.0,713.0,842.61,596.51
2016,7,24,9,15,919.5,85.5,0.45,28.5,754.0,881.8,620.41
2016,7,24,9,30,930.0,87.0,0.6,29.0,795.0,918.83,643.01
2016,7,24,9,45,938.0,88.5,0.75,30.0,830.5,951.22,661.36
2016,7,24,10,0,946.0,90.0,0.9,31.0,866.0,980.93,677.96
2016,7,24,10,15,952.0,91.0,1.05,31.5,895.5,1005.34,692.63
2016,7,24,10,30,958.0,92.0,1.2,32.0,925.0,1026.68,705.46
2016,7,24,10,45,962.5,93.0,1.35,32.5,948.0,1043.36,715.49
2016,7,24,11,0,967.0,94.0,1.5,33.0,971.0,1056.69,723.55
2016,7,24,11,15,969.5,94.5,1.6,33.0,986.5,1064.1,728.83
2016,7,24,11,30,972.0,95.0,1.7,33.0,1002.0,1068.02,732.17
2016,7,24,11,45,973.5,95.5,1.8,33.0,1010.0,1067.44,732.93
2016,7,24,12,0,975.0,96.0,1.9,33.0,1018.0,1063.35,731.68
2016,7,24,12,15,975.0,96.0,1.95,33.0,1018.0,1053.8,726.56
2016,7,24,12,30,975.0,96.0,2.0,33.0,1018.0,1040.82,719.5
2016,7,24,12,45,970.0,98.0,2.15,33.0,1010.0,1021.75,709.95
2016,7,24,13,0,965.0,100.0,2.3,33.0,1002.0,999.55,698.37
2016,7,24,13,15,962.0,99.5,2.4,33.0,987.0,973.68,683.85
2016,7,24,13,30,959.0,99.0,2.5,33.0,972.0,944.87,667.36
2016,7,24,13,45,954.5,98.0,2.6,33.0,949.5,911.48,647.79
2016,7,24,14,0,950.0,97.0,2.7,33.0,927.0,875.52,626.35
2016,7,24,14,15,943.5,96.0,2.75,32.5,898.0,835.6,602.95
2016,7,24,14,30,937.0,95.0,2.8,32.0,869.0,793.59,577.79
2016,7,24,14,45,929.0,93.5,2.85,32.0,834.0,748.16,548.76
2016,7,24,15,0,921.0,92.0,2.9,32.0,799.0,701.17,517.97
2016,7,24,15,15,910.5,90.5,2.9,31.5,758.5,651.31,483.39
2016,7,24,15,30,900.0,89.0,2.9,31.0,718.0,600.57,447.09
2016,7,24,15,45,886.5,86.5,2.9,31.0,673.0,546.68,406.5
2016,7,24,16,0,873.0,84.0,2.9,31.0,628.0,492.69,364.64
2016,7,24,16,15,855.0,81.5,2.85,30.5,579.5,436.93,320.82
2016,7,24,16,30,837.0,79.0,2.8,30.0,531.0,379.03,274.09
2016,7,24,16,45,814.5,75.5,2.8,29.5,480.0,322.7,227.39
2016,7,24,17,0,792.0,72.0,2.8,29.0,429.0,268.23,181.33
2016,7,24,17,15,760.0,68.0,2.65,28.0,377.0,213.46,135.67
2016,7,24,17,30,728.0,64.0,2.5,27.0,325.0,162.03,94.16
2016,7,24,17,45,684.0,59.0,2.45,26.5,273.0,112.12,58.08
2016,7,24,18,0,640.0,54.0,2.4,26.0,221.0,67.27,33.28
2016,7,24,18,15,571.0,47.5,2.2,25.0,172.5,32.57,22.27
2016,7,24,18,30,502.0,41.0,2.0,24.0,124.0,29.54,19.49
2016,7,24,18,45,389.5,31.5,1.85,23.0,83.0,23.55,13.88
2016,7,24,19,0,277.0,22.0,1.7,22.0,42.0,17.13,4.81
2016,7,24,19,15,138.5,11.0,1.7,21.0,21.0,10.81,0.0
2016,7,24,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,118.0,10.0,1.0,12.5,17.0,22.24,0.0
2016,7,25,5,30,236.0,20.0,1.0,13.0,34.0,61.95,10.14
2016,7,25,5,45,362.5,29.5,1.05,14.0,74.0,115.91,73.51
2016,7,25,6,0,489.0,39.0,1.1,15.0,114.0,179.71,127.36
2016,7,25,6,15,562.0,45.5,1.1,15.5,162.5,236.87,177.69
2016,7,25,6,30,635.0,52.0,1.1,16.0,211.0,300.39,232.8
2016,7,25,6,45,684.5,56.5,1.1,17.0,263.0,360.12,283.41
2016,7,25,7,0,734.0,61.0,1.1,18.0,315.0,424.12,335.39
2016,7,25,7,15,766.5,65.0,1.15,18.5,367.5,482.56,382.01
2016,7,25,7,30,799.0,69.0,1.2,19.0,420.0,542.92,428.38
2016,7,25,7,45,823.5,72.0,1.25,20.0,472.0,598.79,468.92
2016,7,25,8,0,848.0,75.0,1.3,21.0,524.0,652.02,506.17
2016,7,25,8,15,866.0,77.5,1.35,21.5,573.0,703.25,539.7
2016,7,25,8,30,884.0,80.0,1.4,22.0,622.0,753.87,572.11
2016,7,25,8,45,897.0,82.0,1.5,23.0,667.5,799.1,599.62
2016,7,25,9,0,910.0,84.0,1.6,24.0,713.0,842.81,625.64
2016,7,25,9,15,921.0,86.0,1.65,24.5,754.0,883.03,649.64
2016,7,25,9,30,932.0,88.0,1.7,25.0,795.0,921.11,671.99
2016,7,25,9,45,933.5,93.0,1.8,26.0,829.0,951.48,688.42
2016,7,25,10,0,935.0,98.0,1.9,27.0,863.0,978.8,702.83
2016,7,25,10,15,941.5,99.0,1.95,27.0,893.0,1003.45,717.7
2016,7,25,10,30,948.0,100.0,2.0,27.0,923.0,1025.08,730.73
2016,7,25,10,45,951.5,101.5,2.1,27.5,945.5,1041.14,739.53
2016,7,25,11,0,955.0,103.0,2.2,28.0,968.0,1053.87,746.35
2016,7,25,11,15,958.0,104.0,2.25,28.5,983.5,1062.17,749.93
2016,7,25,11,30,961.0,105.0,2.3,29.0,999.0,1067.03,751.51
2016,7,25,11,45,961.0,106.0,2.35,29.5,1007.0,1065.42,749.25
2016,7,25,12,0,961.0,107.0,2.4,30.0,1015.0,1060.35,745.01
2016,7,25,12,15,961.5,107.0,2.45,30.0,1015.5,1051.32,739.95
2016,7,25,12,30,962.0,107.0,2.5,30.0,1016.0,1038.91,732.9
2016,7,25,12,45,959.5,107.5,2.55,30.0,1008.5,1020.81,722.38
2016,7,25,13,0,957.0,108.0,2.6,30.0,1001.0,999.55,709.93
2016,7,25,13,15,954.5,107.5,2.6,30.0,986.5,974.24,694.46
2016,7,25,13,30,952.0,107.0,2.6,30.0,972.0,945.99,677.14
2016,7,25,13,45,948.0,105.5,2.65,30.0,950.0,912.66,656.9
2016,7,25,14,0,944.0,104.0,2.7,30.0,928.0,876.75,634.84
2016,7,25,14,15,938.5,103.0,2.7,29.5,899.5,837.73,611.41
2016,7,25,14,30,933.0,102.0,2.7,29.0,871.0,796.57,586.24
2016,7,25,14,45,926.5,99.5,2.7,29.0,836.5,751.31,556.8
2016,7,25,15,0,920.0,97.0,2.7,29.0,802.0,704.39,525.35
2016,7,25,15,15,909.5,95.0,2.65,28.5,761.5,654.02,489.93
2016,7,25,15,30,899.0,93.0,2.6,28.0,721.0,602.77,452.82
2016,7,25,15,45,888.5,89.5,2.55,28.0,676.5,549.48,412.24
2016,7,25,16,0,878.0,86.0,2.5,28.0,632.0,495.8,370.17
2016,7,25,16,15,860.0,83.5,2.45,27.5,583.0,439.73,325.77
2016,7,25,16,30,842.0,81.0,2.4,27.0,534.0,381.54,278.43
2016,7,25,16,45,821.5,76.5,2.4,27.0,483.0,324.6,230.38
2016,7,25,17,0,801.0,72.0,2.4,27.0,432.0,269.32,182.93
2016,7,25,17,15,769.0,68.5,2.3,26.0,379.5,214.49,136.97
2016,7,25,17,30,737.0,65.0,2.2,25.0,327.0,163.02,95.25
2016,7,25,17,45,694.5,59.5,2.1,24.5,275.0,112.33,58.46
2016,7,25,18,0,652.0,54.0,2.0,24.0,223.0,66.54,33.22
2016,7,25,18,15,583.0,47.5,1.75,23.0,173.5,32.7,22.59
2016,7,25,18,30,514.0,41.0,1.5,22.0,124.0,29.68,19.79
2016,7,25,18,45,402.0,31.5,1.3,21.0,82.5,23.69,14.1
2016,7,25,19,0,290.0,22.0,1.1,20.0,41.0,17.27,4.26
2016,7,25,19,15,145.0,11.0,1.05,19.5,20.5,10.81,0.0
2016,7,25,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,26,5,15,123.5,9.5,0.75,17.5,16.0,22.13,0.0
2016,7,26,5,30,247.0,19.0,0.8,18.0,32.0,62.02,4.75
2016,7,26,5,45,365.5,29.0,0.85,19.0,72.0,115.51,71.13
2016,7,26,6,0,484.0,39.0,0.9,20.0,112.0,177.73,123.13
2016,7,26,6,15,557.0,46.0,0.9,20.5,160.5,235.1,172.58
2016,7,26,6,30,630.0,53.0,0.9,21.0,209.0,299.99,227.55
2016,7,26,6,45,676.5,58.0,0.95,22.0,260.5,357.53,275.52
2016,7,26,7,0,723.0,63.0,1.0,23.0,312.0,420.25,325.64
2016,7,26,7,15,756.5,67.5,0.95,24.0,364.5,479.26,370.47
2016,7,26,7,30,790.0,72.0,0.9,25.0,417.0,540.3,414.62
2016,7,26,7,45,814.0,75.5,0.9,26.0,469.0,596.04,453.37
2016,7,26,8,0,838.0,79.0,0.9,27.0,521.0,652.27,490.86
2016,7,26,8,15,856.5,81.5,0.85,28.0,570.0,700.24,519.15
2016,7,26,8,30,875.0,84.0,0.8,29.0,619.0,750.87,547.96
2016,7,26,8,45,889.0,86.5,0.8,30.0,665.0,797.12,573.64
2016,7,26,9,0,903.0,89.0,0.8,31.0,711.0,841.92,597.77
2016,7,26,9,15,913.5,91.0,0.7,31.5,752.0,881.5,617.59
2016,7,26,9,30,924.0,93.0,0.6,32.0,793.0,918.93,635.51
2016,7,26,9,45,932.0,94.5,0.55,32.5,829.0,951.19,650.84
2016,7,26,10,0,940.0,96.0,0.5,33.0,865.0,980.77,664.37
2016,7,26,10,15,946.0,97.5,0.4,33.5,894.5,1005.61,673.83
2016,7,26,10,30,952.0,99.0,0.3,34.0,924.0,1027.38,681.44
2016,7,26,10,45,957.0,99.5,0.25,34.5,947.0,1043.91,687.21
2016,7,26,11,0,962.0,100.0,0.2,35.0,970.0,1057.14,691.25
2016,7,26,11,15,964.5,100.5,0.3,35.0,985.5,1064.49,696.83
2016,7,26,11,30,967.0,101.0,0.4,35.0,1001.0,1068.36,700.85
2016,7,26,11,45,969.0,101.0,0.55,35.5,1009.0,1067.71,702.3
2016,7,26,12,0,971.0,101.0,0.7,36.0,1017.0,1063.57,701.84
2016,7,26,12,15,971.0,101.0,0.8,36.0,1017.5,1053.98,698.6
2016,7,26,12,30,971.0,101.0,0.9,36.0,1018.0,1040.98,693.43
2016,7,26,12,45,962.0,106.0,1.05,36.0,1008.0,1021.12,685.15
2016,7,26,13,0,953.0,111.0,1.2,36.0,998.0,998.24,674.86
2016,7,26,13,15,950.0,110.0,1.35,36.0,983.5,972.02,662.25
2016,7,26,13,30,947.0,109.0,1.5,36.0,969.0,942.9,647.53
2016,7,26,13,45,943.5,107.5,1.65,36.0,947.0,910.09,630.16
2016,7,26,14,0,940.0,106.0,1.8,36.0,925.0,874.68,610.75
2016,7,26,14,15,933.5,105.0,1.9,35.5,896.0,834.96,588.93
2016,7,26,14,30,927.0,104.0,2.0,35.0,867.0,793.18,565.29
2016,7,26,14,45,919.5,101.5,2.1,35.0,832.0,747.4,537.35
2016,7,26,15,0,912.0,99.0,2.2,35.0,797.0,700.05,507.18
2016,7,26,15,15,901.0,97.0,2.25,34.5,756.5,649.67,473.37
2016,7,26,15,30,890.0,95.0,2.3,34.0,716.0,598.47,437.81
2016,7,26,15,45,877.5,92.0,2.35,34.0,671.0,544.98,398.53
2016,7,26,16,0,865.0,89.0,2.4,34.0,626.0,491.3,357.83
2016,7,26,16,15,846.5,86.5,2.4,33.5,577.0,432.92,313.04
2016,7,26,16,30,828.0,84.0,2.4,33.0,528.0,377.93,269.23
2016,7,26,16,45,805.5,80.0,2.45,32.5,477.0,321.53,223.28
2016,7,26,17,0,783.0,76.0,2.5,32.0,426.0,267.02,177.95
2016,7,26,17,15,750.0,71.5,2.35,31.0,373.5,212.05,132.92
2016,7,26,17,30,717.0,67.0,2.2,30.0,321.0,160.57,92.18
2016,7,26,17,45,672.5,61.5,2.05,29.0,269.0,110.82,57.2
2016,7,26,18,0,628.0,56.0,1.9,28.0,217.0,63.0,30.91
2016,7,26,18,15,557.5,48.5,1.75,26.5,168.5,33.66,23.02
2016,7,26,18,30,487.0,41.0,1.6,25.0,120.0,29.81,19.58
2016,7,26,18,45,374.5,31.0,1.45,24.0,79.0,23.36,13.53
2016,7,26,19,0,262.0,21.0,1.3,23.0,38.0,16.43,2.79
2016,7,26,19,15,131.0,10.5,1.25,22.5,19.0,10.32,0.0
2016,7,26,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,5,15,82.5,9.0,0.65,18.5,13.0,17.27,0.0
2016,7,27,5,30,165.0,18.0,0.7,19.0,26.0,47.78,0.0
2016,7,27,5,45,270.5,30.5,0.8,19.5,62.5,96.86,59.62
2016,7,27,6,0,376.0,43.0,0.9,20.0,99.0,153.0,106.61
2016,7,27,6,15,449.5,52.5,0.85,20.5,144.5,207.46,152.95
2016,7,27,6,30,523.0,62.0,0.8,21.0,190.0,269.56,205.08
2016,7,27,6,45,569.5,70.0,0.75,22.0,239.0,325.97,251.46
2016,7,27,7,0,616.0,78.0,0.7,23.0,288.0,386.54,299.17
2016,7,27,7,15,652.5,83.5,0.65,24.0,339.0,442.95,341.77
2016,7,27,7,30,689.0,89.0,0.6,25.0,390.0,501.85,384.24
2016,7,27,7,45,713.0,95.0,0.6,26.0,439.0,555.75,421.59
2016,7,27,8,0,737.0,101.0,0.6,27.0,488.0,610.35,457.92
2016,7,27,8,15,567.5,166.5,0.6,27.5,481.5,589.82,439.09
2016,7,27,8,30,398.0,232.0,0.6,28.0,475.0,556.26,411.18
2016,7,27,8,45,602.5,174.0,0.65,29.0,573.0,673.05,493.3
2016,7,27,9,0,807.0,116.0,0.7,30.0,671.0,796.51,571.34
2016,7,27,9,15,819.5,119.0,0.8,30.5,711.0,835.96,593.88
2016,7,27,9,30,832.0,122.0,0.9,31.0,751.0,873.61,616.12
2016,7,27,9,45,820.0,135.5,1.0,31.5,779.5,898.37,630.2
2016,7,27,10,0,808.0,149.0,1.1,32.0,808.0,919.63,642.24
2016,7,27,10,15,816.0,151.0,1.2,32.5,837.0,944.25,656.36
2016,7,27,10,30,824.0,153.0,1.3,33.0,866.0,966.24,668.8
2016,7,27,10,45,831.0,153.5,1.4,33.5,888.5,982.91,678.03
2016,7,27,11,0,838.0,154.0,1.5,34.0,911.0,996.68,685.59
2016,7,27,11,15,841.5,155.0,1.65,34.0,926.5,1004.5,691.73
2016,7,27,11,30,845.0,156.0,1.8,34.0,942.0,1009.21,696.08
2016,7,27,11,45,851.0,154.5,1.95,34.0,951.0,1004.74,694.87
2016,7,27,12,0,857.0,153.0,2.1,34.0,960.0,1003.34,695.62
2016,7,27,12,15,857.0,153.0,2.2,34.0,960.5,994.45,691.2
2016,7,27,12,30,857.0,153.0,2.3,34.0,961.0,982.55,685.01
2016,7,27,12,45,867.0,145.5,2.45,34.0,957.5,969.8,678.79
2016,7,27,13,0,877.0,138.0,2.6,34.0,954.0,953.83,670.48
2016,7,27,13,15,873.5,137.0,2.65,34.0,939.5,928.72,655.54
2016,7,27,13,30,870.0,136.0,2.7,34.0,925.0,900.98,638.93
2016,7,27,13,45,870.0,132.0,2.8,34.0,904.5,870.8,621.02
2016,7,27,14,0,870.0,128.0,2.9,34.0,884.0,838.05,601.24
2016,7,27,14,15,863.0,126.5,2.9,33.5,856.0,799.75,578.23
2016,7,27,14,30,856.0,125.0,2.9,33.0,828.0,759.63,553.72
2016,7,27,14,45,852.5,119.5,2.95,33.0,795.0,716.52,525.99
2016,7,27,15,0,849.0,114.0,3.0,33.0,762.0,671.7,495.33
2016,7,27,15,15,837.0,112.0,3.0,32.5,722.5,622.21,460.94
2016,7,27,15,30,825.0,110.0,3.0,32.0,683.0,572.92,425.62
2016,7,27,15,45,816.5,104.0,3.0,31.5,640.5,521.36,387.61
2016,7,27,16,0,808.0,98.0,3.0,31.0,598.0,469.38,347.98
2016,7,27,16,15,788.5,94.5,2.95,30.5,550.0,414.95,305.13
2016,7,27,16,30,769.0,91.0,2.9,30.0,502.0,361.67,261.89
2016,7,27,16,45,751.5,85.0,2.9,29.5,453.5,308.09,217.38
2016,7,27,17,0,734.0,79.0,2.9,29.0,405.0,255.92,173.22
2016,7,27,17,15,699.5,74.0,2.8,28.0,354.0,202.88,129.37
2016,7,27,17,30,665.0,69.0,2.7,27.0,303.0,150.71,87.78
2016,7,27,17,45,625.0,62.0,2.65,26.5,254.0,102.75,53.42
2016,7,27,18,0,585.0,55.0,2.6,26.0,205.0,59.36,29.81
2016,7,27,18,15,515.0,48.0,2.4,25.0,158.0,33.34,22.9
2016,7,27,18,30,445.0,41.0,2.2,24.0,111.0,29.94,19.75
2016,7,27,18,45,340.0,30.5,2.0,23.5,72.5,23.03,13.21
2016,7,27,19,0,235.0,20.0,1.8,23.0,34.0,15.59,1.33
2016,7,27,19,15,117.5,10.0,1.75,22.5,17.0,9.83,0.0
2016,7,27,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,5,15,108.5,8.5,1.2,16.5,14.0,19.29,0.0
2016,7,28,5,30,217.0,17.0,1.2,17.0,28.0,54.2,0.0
2016,7,28,5,45,335.5,26.5,1.2,17.5,65.5,105.69,64.07
2016,7,28,6,0,454.0,36.0,1.2,18.0,103.0,165.37,114.86
2016,7,28,6,15,526.5,43.0,1.15,18.5,149.5,220.74,163.14
2016,7,28,6,30,599.0,50.0,1.1,19.0,196.0,283.66,217.13
2016,7,28,6,45,648.0,55.0,1.05,20.0,246.0,340.65,265.06
2016,7,28,7,0,697.0,60.0,1.0,21.0,296.0,403.03,315.24
2016,7,28,7,15,730.5,64.0,0.9,22.0,347.5,460.17,359.04
2016,7,28,7,30,764.0,68.0,0.8,23.0,399.0,519.39,402.16
2016,7,28,7,45,789.0,71.0,0.75,24.0,449.5,573.99,440.21
2016,7,28,8,0,814.0,74.0,0.7,25.0,500.0,626.07,474.86
2016,7,28,8,15,832.0,76.5,0.65,25.5,548.0,675.94,505.73
2016,7,28,8,30,850.0,79.0,0.6,26.0,596.0,725.27,535.09
2016,7,28,8,45,864.0,81.0,0.55,27.0,640.5,770.11,559.55
2016,7,28,9,0,878.0,83.0,0.5,28.0,685.0,813.57,582.38
2016,7,28,9,15,889.0,85.0,0.6,28.5,725.5,852.85,605.8
2016,7,28,9,30,900.0,87.0,0.7,29.0,766.0,890.09,627.8
2016,7,28,9,45,907.5,88.5,0.8,29.5,800.5,921.34,645.97
2016,7,28,10,0,915.0,90.0,0.9,30.0,835.0,949.97,662.51
2016,7,28,10,15,921.0,91.0,1.05,30.5,864.0,973.86,677.01
2016,7,28,10,30,927.0,92.0,1.2,31.0,893.0,994.76,689.7
2016,7,28,10,45,931.0,93.0,1.35,31.5,915.0,1010.6,699.31
2016,7,28,11,0,935.0,94.0,1.5,32.0,937.0,1023.18,706.98
2016,7,28,11,15,937.5,94.5,1.65,32.0,952.0,1030.42,712.88
2016,7,28,11,30,940.0,95.0,1.8,32.0,967.0,1034.28,716.81
2016,7,28,11,45,941.0,95.5,1.95,32.5,974.0,1033.24,716.33
2016,7,28,12,0,942.0,96.0,2.1,33.0,981.0,1028.79,713.81
2016,7,28,12,15,941.5,96.0,2.2,33.0,981.0,1018.97,708.92
2016,7,28,12,30,941.0,96.0,2.3,33.0,981.0,1005.85,702.06
2016,7,28,12,45,927.5,103.0,2.45,33.0,970.0,984.23,690.42
2016,7,28,13,0,914.0,110.0,2.6,33.0,959.0,959.83,676.94
2016,7,28,13,15,910.5,109.5,2.65,32.5,944.0,934.48,663.24
2016,7,28,13,30,907.0,109.0,2.7,32.0,929.0,906.37,647.64
2016,7,28,13,45,903.5,107.0,2.8,32.0,907.5,874.15,628.29
2016,7,28,14,0,900.0,105.0,2.9,32.0,886.0,839.45,607.11
2016,7,28,14,15,893.0,104.0,2.95,31.5,857.5,800.66,583.88
2016,7,28,14,30,886.0,103.0,3.0,31.0,829.0,759.96,558.99
2016,7,28,14,45,879.0,100.5,3.05,31.0,795.0,716.08,530.46
2016,7,28,15,0,872.0,98.0,3.1,31.0,761.0,670.7,499.62
2016,7,28,15,15,860.5,96.0,3.1,30.5,721.5,621.71,465.12
2016,7,28,15,30,849.0,94.0,3.1,30.0,682.0,572.04,429.07
2016,7,28,15,45,836.5,90.5,3.1,30.0,638.5,519.99,389.37
2016,7,28,16,0,824.0,87.0,3.1,30.0,595.0,467.83,348.43
2016,7,28,16,15,805.0,84.5,3.05,29.5,547.5,411.3,303.69
2016,7,28,16,30,786.0,82.0,3.0,29.0,500.0,358.27,260.22
2016,7,28,16,45,763.0,78.0,2.95,28.5,450.5,303.93,214.78
2016,7,28,17,0,740.0,74.0,2.9,28.0,401.0,251.56,170.25
2016,7,28,17,15,706.5,69.5,2.8,27.0,350.5,198.86,126.37
2016,7,28,17,30,673.0,65.0,2.7,26.0,300.0,149.72,87.01
2016,7,28,17,45,627.0,59.5,2.6,25.5,250.5,99.52,51.17
2016,7,28,18,0,581.0,54.0,2.5,25.0,201.0,57.12,28.82
2016,7,28,18,15,511.0,47.0,2.35,24.0,154.5,32.63,22.38
2016,7,28,18,30,441.0,40.0,2.2,23.0,108.0,29.19,19.18
2016,7,28,18,45,330.5,29.5,2.05,22.5,70.0,22.24,12.55
2016,7,28,19,0,220.0,19.0,1.9,22.0,32.0,14.76,0.0
2016,7,28,19,15,110.0,9.5,1.9,21.5,16.0,9.34,0.0
2016,7,28,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,5,15,83.5,8.0,1.2,16.5,12.0,16.17,0.0
2016,7,29,5,30,167.0,16.0,1.2,17.0,24.0,45.1,0.0
2016,7,29,5,45,276.5,27.5,1.3,17.5,59.5,94.28,56.89
2016,7,29,6,0,386.0,39.0,1.4,18.0,95.0,150.41,104.83
2016,7,29,6,15,460.5,47.5,1.4,18.5,140.0,204.39,151.57
2016,7,29,6,30,535.0,56.0,1.4,19.0,185.0,266.17,204.52
2016,7,29,6,45,583.0,63.0,1.4,20.0,234.0,322.62,252.2
2016,7,29,7,0,631.0,70.0,1.4,21.0,283.0,383.4,301.59
2016,7,29,7,15,667.5,75.0,1.35,21.5,333.5,439.94,346.4
2016,7,29,7,30,704.0,80.0,1.3,22.0,384.0,497.69,390.44
2016,7,29,7,45,729.5,84.5,1.3,23.0,433.5,551.55,429.33
2016,7,29,8,0,755.0,89.0,1.3,24.0,483.0,606.2,467.27
2016,7,29,8,15,775.5,92.0,1.25,24.5,530.5,656.16,500.49
2016,7,29,8,30,796.0,95.0,1.2,25.0,578.0,705.88,531.49
2016,7,29,8,45,811.5,98.5,1.2,26.0,622.5,751.71,558.47
2016,7,29,9,0,827.0,102.0,1.2,27.0,667.0,796.39,584.02
2016,7,29,9,15,839.0,104.0,1.25,27.5,707.0,830.48,603.91
2016,7,29,9,30,851.0,106.0,1.3,28.0,747.0,867.07,625.31
2016,7,29,9,45,862.0,107.0,1.4,29.0,782.5,899.6,643.26
2016,7,29,10,0,873.0,108.0,1.5,30.0,818.0,929.83,659.59
2016,7,29,10,15,880.0,109.5,1.6,30.0,847.0,954.29,674.89
2016,7,29,10,30,887.0,111.0,1.7,30.0,876.0,975.93,688.53
2016,7,29,10,45,893.0,111.5,1.8,30.5,898.5,992.58,697.75
2016,7,29,11,0,899.0,112.0,1.9,31.0,921.0,1006.15,705.16
2016,7,29,11,15,902.0,113.0,1.95,31.0,936.5,1014.1,710.0
2016,7,29,11,30,905.0,114.0,2.0,31.0,952.0,1018.77,713.0
2016,7,29,11,45,908.5,113.0,2.15,31.0,960.5,1018.59,714.3
2016,7,29,12,0,912.0,112.0,2.3,31.0,969.0,1015.11,713.62
2016,7,29,12,15,912.5,112.0,2.4,31.0,969.5,1006.42,709.22
2016,7,29,12,30,913.0,112.0,2.5,31.0,970.0,994.5,702.87
2016,7,29,12,45,914.0,110.0,2.6,31.0,963.5,977.85,693.57
2016,7,29,13,0,915.0,108.0,2.7,31.0,957.0,958.09,682.3
2016,7,29,13,15,912.0,107.5,2.75,31.0,942.5,933.14,667.28
2016,7,29,13,30,909.0,107.0,2.8,31.0,928.0,905.39,650.44
2016,7,29,13,45,907.0,104.5,2.9,31.0,907.0,873.86,631.37
2016,7,29,14,0,905.0,102.0,3.0,31.0,886.0,839.74,610.42
2016,7,29,14,15,898.5,101.0,3.0,30.5,858.0,801.13,586.87
2016,7,29,14,30,892.0,100.0,3.0,30.0,830.0,760.55,561.7
2016,7,29,14,45,887.0,96.5,3.05,30.0,796.5,716.83,533.16
2016,7,29,15,0,882.0,93.0,3.1,30.0,763.0,671.43,502.32
2016,7,29,15,15,871.0,91.0,3.1,29.5,723.5,622.28,467.53
2016,7,29,15,30,860.0,89.0,3.1,29.0,684.0,572.38,431.12
2016,7,29,15,45,850.0,85.5,3.1,28.5,641.0,521.06,392.5
2016,7,29,16,0,840.0,82.0,3.1,28.0,598.0,469.37,352.26
2016,7,29,16,15,822.0,79.5,3.05,27.5,550.5,415.13,308.7
2016,7,29,16,30,804.0,77.0,3.0,27.0,503.0,358.82,262.31
2016,7,29,16,45,784.0,72.5,3.0,27.0,454.0,303.98,215.52
2016,7,29,17,0,764.0,68.0,3.0,27.0,405.0,250.78,169.48
2016,7,29,17,15,732.0,64.0,2.9,26.0,354.0,197.52,124.77
2016,7,29,17,30,700.0,60.0,2.8,25.0,303.0,147.64,84.57
2016,7,29,17,45,659.0,54.5,2.7,24.5,253.5,99.22,50.15
2016,7,29,18,0,618.0,49.0,2.6,24.0,204.0,55.52,27.55
2016,7,29,18,15,549.0,42.5,2.45,23.5,156.5,31.68,21.61
2016,7,29,18,30,480.0,36.0,2.3,23.0,109.0,25.79,16.27
2016,7,29,18,45,369.5,27.0,2.2,22.5,70.5,20.08,10.69
2016,7,29,19,0,259.0,18.0,2.1,22.0,32.0,13.94,0.0
2016,7,29,19,15,129.5,9.0,2.1,21.5,16.0,8.85,0.0
2016,7,29,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,13.0,1.7,14.5,13.0,12.78,0.0
2016,7,30,5,30,0.0,26.0,1.7,15.0,26.0,26.71,0.0
2016,7,30,5,45,240.0,30.0,1.75,15.5,64.0,89.06,54.07
2016,7,30,6,0,480.0,34.0,1.8,16.0,102.0,168.66,117.32
2016,7,30,6,15,553.5,40.5,1.75,16.5,149.5,223.88,166.33
2016,7,30,6,30,627.0,47.0,1.7,17.0,197.0,288.02,222.37
2016,7,30,6,45,676.0,51.5,1.7,18.0,248.0,346.95,273.02
2016,7,30,7,0,725.0,56.0,1.7,19.0,299.0,410.16,325.17
2016,7,30,7,15,757.5,60.0,1.75,20.0,351.0,468.17,371.49
2016,7,30,7,30,790.0,64.0,1.8,21.0,403.0,528.14,417.4
2016,7,30,7,45,814.0,67.0,1.85,22.0,454.0,580.44,455.93
2016,7,30,8,0,838.0,70.0,1.9,23.0,505.0,635.96,495.3
2016,7,30,8,15,855.5,72.0,1.95,23.5,553.5,686.01,528.48
2016,7,30,8,30,873.0,74.0,2.0,24.0,602.0,735.43,560.5
2016,7,30,8,45,886.5,76.0,2.1,25.0,647.0,780.81,588.36
2016,7,30,9,0,900.0,78.0,2.2,26.0,692.0,824.72,614.72
2016,7,30,9,15,910.5,80.0,2.3,26.5,732.5,864.36,639.03
2016,7,30,9,30,921.0,82.0,2.4,27.0,773.0,901.85,661.7
2016,7,30,9,45,929.5,82.5,2.55,27.5,808.5,933.52,680.82
2016,7,30,10,0,938.0,83.0,2.7,28.0,844.0,962.56,698.18
2016,7,30,10,15,943.5,84.0,2.8,28.0,873.0,986.47,713.2
2016,7,30,10,30,949.0,85.0,2.9,28.0,902.0,1007.31,726.33
2016,7,30,10,45,952.0,86.5,3.0,28.0,924.0,1023.03,736.28
2016,7,30,11,0,955.0,88.0,3.1,28.0,946.0,1035.39,744.22
2016,7,30,11,15,957.5,88.5,3.2,28.0,961.0,1042.77,749.11
2016,7,30,11,30,960.0,89.0,3.3,28.0,976.0,1046.68,751.93
2016,7,30,11,45,960.0,89.5,3.4,28.0,983.5,1044.62,751.07
2016,7,30,12,0,960.0,90.0,3.5,28.0,991.0,1039.08,748.12
2016,7,30,12,15,960.0,90.0,3.5,28.0,991.0,1029.58,741.99
2016,7,30,12,30,960.0,90.0,3.5,28.0,991.0,1016.68,733.8
2016,7,30,12,45,955.5,92.0,3.55,28.0,983.0,998.21,722.47
2016,7,30,13,0,951.0,94.0,3.6,28.0,975.0,976.62,709.16
2016,7,30,13,15,948.5,93.0,3.6,27.5,960.0,950.83,694.18
2016,7,30,13,30,946.0,92.0,3.6,27.0,945.0,922.1,677.19
2016,7,30,13,45,942.5,90.5,3.6,27.0,923.5,889.21,656.0
2016,7,30,14,0,939.0,89.0,3.6,27.0,902.0,853.72,632.98
2016,7,30,14,15,933.5,88.0,3.55,26.5,873.5,814.7,608.37
2016,7,30,14,30,928.0,87.0,3.5,26.0,845.0,773.55,582.03
2016,7,30,14,45,922.0,85.0,3.5,26.0,811.0,729.13,552.18
2016,7,30,15,0,916.0,83.0,3.5,26.0,777.0,683.0,520.4
2016,7,30,15,15,906.5,81.0,3.45,25.5,737.0,633.24,484.27
2016,7,30,15,30,897.0,79.0,3.4,25.0,697.0,582.52,446.36
2016,7,30,15,45,886.5,76.5,3.35,25.0,653.5,530.09,405.17
2016,7,30,16,0,876.0,74.0,3.3,25.0,610.0,477.26,362.48
2016,7,30,16,15,859.5,71.5,3.25,24.5,562.0,421.8,317.23
2016,7,30,16,30,843.0,69.0,3.2,24.0,514.0,367.03,271.12
2016,7,30,16,45,823.0,65.5,3.15,23.5,464.0,311.21,223.11
2016,7,30,17,0,803.0,62.0,3.1,23.0,414.0,256.95,175.65
2016,7,30,17,15,772.5,58.5,3.0,22.5,362.5,198.99,126.01
2016,7,30,17,30,742.0,55.0,2.9,22.0,311.0,147.54,83.75
2016,7,30,17,45,699.5,50.5,2.85,21.5,260.0,97.6,48.17
2016,7,30,18,0,657.0,46.0,2.8,21.0,209.0,52.54,25.46
2016,7,30,18,15,589.0,40.0,2.65,20.0,160.5,29.54,20.1
2016,7,30,18,30,521.0,34.0,2.5,19.0,112.0,26.36,17.06
2016,7,30,18,45,405.5,25.5,2.4,18.5,72.0,20.51,11.18
2016,7,30,19,0,290.0,17.0,2.3,18.0,32.0,14.26,0.0
2016,7,30,19,15,145.0,8.5,2.3,17.5,16.0,8.36,0.0
2016,7,30,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,5,15,117.0,7.5,1.75,11.5,12.5,18.71,0.0
2016,7,31,5,30,234.0,15.0,1.8,12.0,25.0,53.06,0.0
2016,7,31,5,45,361.5,24.0,1.9,12.5,63.0,106.96,63.23
2016,7,31,6,0,489.0,33.0,2.0,13.0,101.0,167.88,117.49
2016,7,31,6,15,562.5,39.5,2.05,13.5,149.0,224.87,168.77
2016,7,31,6,30,636.0,46.0,2.1,14.0,197.0,289.42,226.13
2016,7,31,6,45,684.5,50.5,2.15,15.0,248.0,348.58,277.95
2016,7,31,7,0,733.0,55.0,2.2,16.0,299.0,411.96,331.36
2016,7,31,7,15,765.5,58.5,2.2,16.5,351.0,469.81,379.06
2016,7,31,7,30,798.0,62.0,2.2,17.0,403.0,529.61,426.49
2016,7,31,7,45,822.5,64.5,2.2,17.5,454.5,582.05,466.74
2016,7,31,8,0,847.0,67.0,2.2,18.0,506.0,637.75,507.94
2016,7,31,8,15,864.5,69.5,2.2,18.5,555.0,688.78,542.3
2016,7,31,8,30,882.0,72.0,2.2,19.0,604.0,739.16,575.45
2016,7,31,8,45,896.0,73.5,2.2,20.0,649.5,784.75,603.36
2016,7,31,9,0,910.0,75.0,2.2,21.0,695.0,828.87,629.65
2016,7,31,9,15,920.0,77.0,2.2,21.5,735.5,868.44,653.53
2016,7,31,9,30,930.0,79.0,2.2,22.0,776.0,905.8,675.61
2016,7,31,9,45,936.0,81.5,2.25,22.5,811.0,937.68,694.29
2016,7,31,10,0,942.0,84.0,2.3,23.0,846.0,966.74,711.05
2016,7,31,10,15,948.0,85.0,2.35,23.5,875.5,991.21,724.76
2016,7,31,10,30,954.0,86.0,2.4,24.0,905.0,1012.59,736.5
2016,7,31,10,45,957.5,87.0,2.5,24.5,927.5,1028.32,745.19
2016,7,31,11,0,961.0,88.0,2.6,25.0,950.0,1040.68,751.82
2016,7,31,11,15,964.0,88.5,2.65,25.0,965.5,1048.58,756.69
2016,7,31,11,30,967.0,89.0,2.7,25.0,981.0,1052.98,759.49
2016,7,31,11,45,968.0,89.5,2.75,25.5,989.0,1051.88,757.44
2016,7,31,12,0,969.0,90.0,2.8,26.0,997.0,1047.25,753.32
2016,7,31,12,15,969.0,90.0,2.85,26.0,997.5,1037.64,747.63
2016,7,31,12,30,969.0,90.0,2.9,26.0,998.0,1024.59,739.87
2016,7,31,12,45,962.0,93.0,2.95,26.0,989.0,1004.6,727.72
2016,7,31,13,0,955.0,96.0,3.0,26.0,980.0,981.53,713.64
2016,7,31,13,15,952.5,95.5,3.05,25.5,965.0,956.09,699.37
2016,7,31,13,30,950.0,95.0,3.1,25.0,950.0,927.68,683.03
2016,7,31,13,45,946.5,93.5,3.15,25.0,928.0,894.61,662.12
2016,7,31,14,0,943.0,92.0,3.2,25.0,906.0,858.91,639.31
2016,7,31,14,15,937.0,91.0,3.2,24.5,877.5,819.3,614.55
2016,7,31,14,30,931.0,90.0,3.2,24.0,849.0,777.57,588.01
2016,7,31,14,45,925.0,87.5,3.2,24.0,814.0,732.46,557.64
2016,7,31,15,0,919.0,85.0,3.2,24.0,779.0,685.65,525.16
2016,7,31,15,15,908.5,83.0,3.15,23.5,739.0,635.07,488.29
2016,7,31,15,30,898.0,81.0,3.1,23.0,699.0,583.62,449.68
2016,7,31,15,45,887.0,78.0,3.1,23.0,654.5,530.34,407.8
2016,7,31,16,0,876.0,75.0,3.1,23.0,610.0,476.72,364.39
2016,7,31,16,15,858.5,72.5,3.05,22.5,561.5,420.79,318.48
2016,7,31,16,30,841.0,70.0,3.0,22.0,513.0,365.66,271.79
2016,7,31,16,45,820.0,66.5,2.95,21.5,462.0,309.61,223.29
2016,7,31,17,0,799.0,63.0,2.9,21.0,411.0,251.91,172.87
2016,7,31,17,15,767.0,59.5,2.8,20.5,359.0,197.19,125.57
2016,7,31,17,30,735.0,56.0,2.7,20.0,307.0,145.84,83.31
2016,7,31,17,45,691.0,51.5,2.65,19.5,256.0,96.19,48.04
2016,7,31,18,0,647.0,47.0,2.6,19.0,205.0,51.61,25.97
2016,7,31,18,15,576.5,40.5,2.45,18.0,157.0,30.14,20.79
2016,7,31,18,30,506.0,34.0,2.3,17.0,109.0,26.51,17.33
2016,7,31,18,45,388.0,25.5,2.15,16.5,69.5,20.67,11.3
2016,7,31,19,0,270.0,17.0,2.0,16.0,30.0,13.26,0.0
2016,7,31,19,15,135.0,8.5,2.0,15.5,15.0,8.36,0.0
2016,7,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
