Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,1,5,15,95.5,7.5,1.6,11.5,11.5,7.37,0.0
2016,8,1,5,30,191.0,15.0,1.7,12.0,23.0,42.6,0.0
2016,8,1,5,45,322.5,25.0,1.8,12.5,60.0,99.82,58.28
2016,8,1,6,0,454.0,35.0,1.9,13.0,97.0,161.91,113.43
2016,8,1,6,15,530.5,42.0,1.9,13.5,144.0,218.21,163.77
2016,8,1,6,30,607.0,49.0,1.9,14.0,191.0,281.33,219.64
2016,8,1,6,45,657.5,54.0,1.95,15.0,242.0,340.39,271.2
2016,8,1,7,0,708.0,59.0,2.0,16.0,293.0,403.91,324.56
2016,8,1,7,15,742.0,63.0,2.0,16.5,345.0,461.89,372.24
2016,8,1,7,30,776.0,67.0,2.0,17.0,397.0,521.99,419.78
2016,8,1,7,45,803.0,69.5,2.0,18.0,448.5,577.89,461.58
2016,8,1,8,0,830.0,72.0,2.0,19.0,500.0,631.4,500.1
2016,8,1,8,15,848.5,74.5,2.0,19.5,548.5,682.41,534.56
2016,8,1,8,30,867.0,77.0,2.0,20.0,597.0,732.88,567.56
2016,8,1,8,45,883.0,78.0,2.0,21.0,643.0,778.91,595.6
2016,8,1,9,0,899.0,79.0,2.0,22.0,689.0,823.66,622.12
2016,8,1,9,15,910.0,80.5,2.05,22.5,730.0,863.17,646.23
2016,8,1,9,30,921.0,82.0,2.1,23.0,771.0,900.56,668.68
2016,8,1,9,45,926.0,85.5,2.15,23.5,806.0,932.38,687.25
2016,8,1,10,0,931.0,89.0,2.2,24.0,841.0,961.36,703.88
2016,8,1,10,15,937.5,90.0,2.3,24.0,871.0,986.07,719.62
2016,8,1,10,30,944.0,91.0,2.4,24.0,901.0,1007.73,733.49
2016,8,1,10,45,948.5,92.0,2.5,24.5,924.0,1024.28,742.7
2016,8,1,11,0,953.0,93.0,2.6,25.0,947.0,1037.5,749.89
2016,8,1,11,15,956.5,93.5,2.65,25.0,962.5,1045.8,755.01
2016,8,1,11,30,960.0,94.0,2.7,25.0,978.0,1050.63,758.08
2016,8,1,11,45,961.0,94.5,2.8,25.5,986.5,1049.49,756.49
2016,8,1,12,0,962.0,95.0,2.9,26.0,995.0,1044.84,752.81
2016,8,1,12,15,962.5,95.0,2.95,26.0,995.5,1035.72,747.4
2016,8,1,12,30,963.0,95.0,3.0,26.0,996.0,1023.16,739.91
2016,8,1,12,45,958.0,97.5,3.05,26.0,987.5,1004.57,728.62
2016,8,1,13,0,953.0,100.0,3.1,26.0,979.0,982.85,715.35
2016,8,1,13,15,950.0,99.0,3.1,26.0,964.0,956.44,698.65
2016,8,1,13,30,947.0,98.0,3.1,26.0,949.0,927.1,680.02
2016,8,1,13,45,943.0,97.0,3.15,26.0,927.0,894.11,659.26
2016,8,1,14,0,939.0,96.0,3.2,26.0,905.0,858.54,636.62
2016,8,1,14,15,933.0,94.5,3.2,25.5,876.0,818.5,611.67
2016,8,1,14,30,927.0,93.0,3.2,25.0,847.0,776.35,584.95
2016,8,1,14,45,920.0,91.0,3.2,25.0,812.5,731.12,554.6
2016,8,1,15,0,913.0,89.0,3.2,25.0,778.0,684.26,521.98
2016,8,1,15,15,902.5,87.5,3.2,24.5,737.5,634.35,485.88
2016,8,1,15,30,892.0,86.0,3.2,24.0,697.0,583.57,448.0
2016,8,1,15,45,879.0,83.0,3.2,23.5,652.0,529.47,406.42
2016,8,1,16,0,866.0,80.0,3.2,23.0,607.0,475.24,363.31
2016,8,1,16,15,848.0,77.5,3.15,22.5,558.5,419.54,317.56
2016,8,1,16,30,830.0,75.0,3.1,22.0,510.0,364.69,271.1
2016,8,1,16,45,807.0,71.5,3.05,21.5,459.0,305.43,220.2
2016,8,1,17,0,784.0,68.0,3.0,21.0,408.0,251.06,172.51
2016,8,1,17,15,750.5,64.0,2.95,20.5,356.0,196.41,125.48
2016,8,1,17,30,717.0,60.0,2.9,20.0,304.0,145.32,83.69
2016,8,1,17,45,669.0,55.0,2.85,19.5,252.5,95.96,49.02
2016,8,1,18,0,621.0,50.0,2.8,19.0,201.0,52.15,27.76
2016,8,1,18,15,546.5,43.5,2.7,18.0,153.0,30.27,20.89
2016,8,1,18,30,472.0,37.0,2.6,17.0,105.0,27.14,17.84
2016,8,1,18,45,344.5,27.0,2.55,16.5,66.0,20.53,11.02
2016,8,1,19,0,217.0,17.0,2.5,16.0,27.0,13.4,0.0
2016,8,1,19,15,108.5,8.5,2.5,15.5,13.5,8.36,0.0
2016,8,1,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,2,5,15,69.5,7.5,1.45,10.5,10.5,7.37,0.0
2016,8,2,5,30,139.0,15.0,1.5,11.0,21.0,34.81,0.0
2016,8,2,5,45,279.0,26.5,1.6,12.0,57.5,91.99,53.05
2016,8,2,6,0,419.0,38.0,1.7,13.0,94.0,155.66,109.14
2016,8,2,6,15,501.0,46.0,1.65,13.5,141.5,212.89,159.75
2016,8,2,6,30,583.0,54.0,1.6,14.0,189.0,278.72,217.34
2016,8,2,6,45,311.0,88.0,1.55,15.0,162.0,232.41,185.97
2016,8,2,7,0,39.0,122.0,1.5,16.0,135.0,144.2,115.1
2016,8,2,7,15,404.5,97.0,1.4,16.5,266.5,322.38,261.7
2016,8,2,7,30,770.0,72.0,1.3,17.0,398.0,523.41,418.7
2016,8,2,7,45,586.0,127.5,1.25,18.0,394.0,509.32,403.47
2016,8,2,8,0,402.0,183.0,1.2,19.0,390.0,471.85,371.15
2016,8,2,8,15,633.5,132.5,1.15,19.5,495.5,600.38,468.74
2016,8,2,8,30,865.0,82.0,1.1,20.0,601.0,736.25,562.86
2016,8,2,8,45,881.0,84.0,1.1,21.0,647.0,783.31,589.69
2016,8,2,9,0,897.0,86.0,1.1,22.0,693.0,829.09,615.97
2016,8,2,9,15,908.5,88.0,1.1,22.5,734.5,869.49,639.33
2016,8,2,9,30,920.0,90.0,1.1,23.0,776.0,907.8,661.02
2016,8,2,9,45,927.5,92.0,1.15,23.5,812.0,940.18,679.47
2016,8,2,10,0,935.0,94.0,1.2,24.0,848.0,969.84,696.14
2016,8,2,10,15,941.5,95.0,1.2,24.5,877.5,994.6,708.84
2016,8,2,10,30,948.0,96.0,1.2,25.0,907.0,1016.3,719.64
2016,8,2,10,45,952.5,97.0,1.3,25.5,930.5,1032.86,729.09
2016,8,2,11,0,957.0,98.0,1.4,26.0,954.0,1046.07,736.58
2016,8,2,11,15,960.5,98.5,1.45,26.5,969.5,1054.34,740.3
2016,8,2,11,30,964.0,99.0,1.5,27.0,985.0,1059.13,742.05
2016,8,2,11,45,965.5,99.0,1.55,27.5,993.5,1057.89,740.27
2016,8,2,12,0,967.0,99.0,1.6,28.0,1002.0,1053.13,736.53
2016,8,2,12,15,967.0,99.0,1.6,28.0,1002.0,1043.41,730.59
2016,8,2,12,30,967.0,99.0,1.6,28.0,1002.0,1030.26,722.7
2016,8,2,12,45,957.0,104.5,1.65,28.5,992.0,1009.86,709.77
2016,8,2,13,0,947.0,110.0,1.7,29.0,982.0,986.45,695.08
2016,8,2,13,15,944.0,109.0,1.75,29.0,967.0,960.07,679.9
2016,8,2,13,30,941.0,108.0,1.8,29.0,952.0,930.78,662.81
2016,8,2,13,45,937.0,106.5,1.85,29.5,929.5,897.37,641.69
2016,8,2,14,0,933.0,105.0,1.9,30.0,907.0,861.39,618.81
2016,8,2,14,15,926.0,104.0,1.95,30.0,878.0,821.17,594.2
2016,8,2,14,30,919.0,103.0,2.0,30.0,849.0,778.92,567.95
2016,8,2,14,45,911.0,101.0,2.05,30.0,813.5,733.2,538.99
2016,8,2,15,0,903.0,99.0,2.1,30.0,778.0,685.96,507.36
2016,8,2,15,15,891.5,97.0,2.1,29.5,737.0,635.29,472.2
2016,8,2,15,30,880.0,95.0,2.1,29.0,696.0,583.88,435.36
2016,8,2,15,45,865.0,92.5,2.15,29.0,650.0,529.69,394.63
2016,8,2,16,0,850.0,90.0,2.2,29.0,604.0,473.24,350.98
2016,8,2,16,15,830.5,87.0,2.2,28.5,555.0,416.91,306.52
2016,8,2,16,30,811.0,84.0,2.2,28.0,506.0,361.69,261.45
2016,8,2,16,45,784.5,80.0,2.25,27.5,454.5,304.81,214.18
2016,8,2,17,0,758.0,76.0,2.3,27.0,403.0,250.31,168.1
2016,8,2,17,15,721.5,71.5,2.15,26.0,350.5,196.07,123.22
2016,8,2,17,30,685.0,67.0,2.0,25.0,298.0,142.97,81.36
2016,8,2,17,45,632.0,61.5,1.95,24.0,246.0,94.36,48.46
2016,8,2,18,0,579.0,56.0,1.9,23.0,194.0,51.81,28.53
2016,8,2,18,15,499.0,48.0,1.85,22.0,146.5,34.32,23.97
2016,8,2,18,30,419.0,40.0,1.8,21.0,99.0,30.09,19.97
2016,8,2,18,45,286.0,28.5,1.8,20.0,61.5,22.15,11.88
2016,8,2,19,0,153.0,17.0,1.8,19.0,24.0,13.56,0.0
2016,8,2,19,15,76.5,8.5,1.8,18.5,12.0,8.36,0.0
2016,8,2,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,3,5,15,59.5,7.0,0.95,14.5,9.0,0.0,0.0
2016,8,3,5,30,119.0,14.0,1.1,15.0,18.0,30.75,0.0
2016,8,3,5,45,253.0,26.0,1.25,16.0,53.5,85.53,47.27
2016,8,3,6,0,387.0,38.0,1.4,17.0,89.0,147.04,101.26
2016,8,3,6,15,471.0,46.5,1.4,17.5,136.0,203.61,150.26
2016,8,3,6,30,555.0,55.0,1.4,18.0,183.0,269.03,206.42
2016,8,3,6,45,611.5,61.0,1.45,19.0,234.0,328.83,257.27
2016,8,3,7,0,668.0,67.0,1.5,20.0,285.0,393.81,310.53
2016,8,3,7,15,706.0,72.0,1.45,20.5,337.5,451.65,356.8
2016,8,3,7,30,744.0,77.0,1.4,21.0,390.0,513.45,404.19
2016,8,3,7,45,773.0,80.5,1.4,22.0,442.0,570.31,445.5
2016,8,3,8,0,802.0,84.0,1.4,23.0,494.0,628.17,485.9
2016,8,3,8,15,822.0,87.0,1.3,23.5,543.5,679.87,519.69
2016,8,3,8,30,842.0,90.0,1.2,24.0,593.0,731.18,551.07
2016,8,3,8,45,858.5,92.0,1.1,25.0,639.0,773.92,574.53
2016,8,3,9,0,875.0,94.0,1.0,26.0,685.0,819.3,598.92
2016,8,3,9,15,887.0,96.0,0.9,26.5,726.5,859.39,620.16
2016,8,3,9,30,899.0,98.0,0.8,27.0,768.0,897.48,639.53
2016,8,3,9,45,908.5,99.5,0.7,28.0,804.0,930.54,653.91
2016,8,3,10,0,918.0,101.0,0.6,29.0,840.0,961.04,666.26
2016,8,3,10,15,924.5,102.5,0.7,29.5,869.5,985.96,680.54
2016,8,3,10,30,931.0,104.0,0.8,30.0,899.0,1007.87,693.09
2016,8,3,10,45,935.5,105.0,0.95,30.5,922.0,1024.16,703.34
2016,8,3,11,0,940.0,106.0,1.1,31.0,945.0,1037.16,711.66
2016,8,3,11,15,943.0,106.5,1.3,31.0,960.5,1044.78,719.09
2016,8,3,11,30,946.0,107.0,1.5,31.0,976.0,1048.97,724.38
2016,8,3,11,45,946.5,108.0,1.75,31.0,984.0,1047.74,727.03
2016,8,3,12,0,947.0,109.0,2.0,31.0,992.0,1043.05,727.34
2016,8,3,12,15,947.5,109.0,2.2,31.0,992.5,1033.9,724.11
2016,8,3,12,30,948.0,109.0,2.4,31.0,993.0,1021.37,718.68
2016,8,3,12,45,948.0,108.0,2.6,31.0,986.0,1004.03,710.1
2016,8,3,13,0,948.0,107.0,2.8,31.0,979.0,983.44,699.32
2016,8,3,13,15,945.5,106.0,2.9,30.5,964.0,957.45,685.5
2016,8,3,13,30,943.0,105.0,3.0,30.0,949.0,928.51,669.63
2016,8,3,13,45,938.0,104.5,3.1,30.0,926.5,895.15,649.34
2016,8,3,14,0,933.0,104.0,3.2,30.0,904.0,859.26,627.19
2016,8,3,14,15,926.5,103.0,3.25,29.5,875.0,819.36,603.04
2016,8,3,14,30,920.0,102.0,3.3,29.0,846.0,777.41,577.12
2016,8,3,14,45,913.0,99.5,3.4,28.5,811.0,731.8,548.46
2016,8,3,15,0,906.0,97.0,3.5,28.0,776.0,684.6,516.89
2016,8,3,15,15,894.5,95.5,3.45,27.5,735.5,634.23,480.58
2016,8,3,15,30,883.0,94.0,3.4,27.0,695.0,583.09,442.64
2016,8,3,15,45,871.5,90.0,3.4,27.0,650.0,529.09,400.74
2016,8,3,16,0,860.0,86.0,3.4,27.0,605.0,474.84,357.4
2016,8,3,16,15,841.0,83.5,3.35,26.0,556.0,416.26,310.78
2016,8,3,16,30,822.0,81.0,3.3,25.0,507.0,361.1,265.14
2016,8,3,16,45,800.5,76.5,3.3,24.5,456.0,304.65,216.9
2016,8,3,17,0,779.0,72.0,3.3,24.0,405.0,250.01,169.52
2016,8,3,17,15,744.0,67.5,3.15,23.5,352.5,194.91,122.82
2016,8,3,17,30,709.0,63.0,3.0,23.0,300.0,143.57,81.68
2016,8,3,17,45,661.5,57.0,2.95,22.5,248.0,93.91,47.75
2016,8,3,18,0,614.0,51.0,2.9,22.0,196.0,46.69,24.9
2016,8,3,18,15,535.5,44.0,2.7,21.0,148.0,31.01,21.2
2016,8,3,18,30,457.0,37.0,2.5,20.0,100.0,27.5,17.8
2016,8,3,18,45,228.5,30.0,2.3,19.0,61.5,23.26,12.53
2016,8,3,19,0,0.0,23.0,2.1,18.0,23.0,22.61,0.0
2016,8,3,19,15,0.0,11.5,2.05,17.5,11.5,11.3,0.0
2016,8,3,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,5,15,59.5,6.5,1.75,10.5,8.5,0.0,0.0
2016,8,4,5,30,119.0,13.0,1.8,11.0,17.0,29.6,0.0
2016,8,4,5,45,264.0,25.0,1.9,12.0,53.5,85.9,46.64
2016,8,4,6,0,409.0,37.0,2.0,13.0,90.0,151.0,105.16
2016,8,4,6,15,493.5,45.5,1.95,13.5,137.5,208.79,156.3
2016,8,4,6,30,578.0,54.0,1.9,14.0,185.0,275.51,214.78
2016,8,4,6,45,289.0,62.5,1.9,15.0,128.0,194.06,155.17
2016,8,4,7,0,0.0,71.0,1.9,16.0,71.0,68.92,52.63
2016,8,4,7,15,12.5,112.0,1.85,16.5,117.5,117.0,92.7
2016,8,4,7,30,25.0,153.0,1.8,17.0,164.0,166.76,133.1
2016,8,4,7,45,12.5,142.5,1.75,18.0,148.0,148.35,116.99
2016,8,4,8,0,0.0,132.0,1.7,19.0,132.0,129.41,100.61
2016,8,4,8,15,15.5,180.0,1.75,19.5,189.5,188.97,148.1
2016,8,4,8,30,31.0,228.0,1.8,20.0,247.0,256.9,200.74
2016,8,4,8,45,77.5,269.0,1.85,20.5,320.0,337.45,262.66
2016,8,4,9,0,124.0,310.0,1.9,21.0,393.0,429.09,330.95
2016,8,4,9,15,219.0,320.0,2.0,21.5,478.0,523.06,400.97
2016,8,4,9,30,314.0,330.0,2.1,22.0,563.0,630.63,478.48
2016,8,4,9,45,619.0,215.0,2.25,22.5,703.0,801.43,604.73
2016,8,4,10,0,924.0,100.0,2.4,23.0,843.0,964.84,712.45
2016,8,4,10,15,478.5,222.5,2.45,23.0,608.0,698.18,527.14
2016,8,4,10,30,33.0,345.0,2.5,23.0,373.0,382.64,287.41
2016,8,4,10,45,36.0,361.0,2.65,23.5,393.0,401.78,302.18
2016,8,4,11,0,39.0,377.0,2.8,24.0,413.0,420.73,315.31
2016,8,4,11,15,112.5,419.5,2.9,24.0,523.0,544.43,406.68
2016,8,4,11,30,186.0,462.0,3.0,24.0,633.0,659.6,489.03
2016,8,4,11,45,192.0,460.0,3.1,24.0,637.5,660.94,489.65
2016,8,4,12,0,198.0,458.0,3.2,24.0,642.0,661.44,490.44
2016,8,4,12,15,573.0,281.5,3.25,24.0,814.5,853.48,635.74
2016,8,4,12,30,948.0,105.0,3.3,24.0,987.0,1016.43,745.63
2016,8,4,12,45,940.5,108.0,3.35,24.0,977.5,996.05,731.38
2016,8,4,13,0,933.0,111.0,3.4,24.0,968.0,972.67,716.76
2016,8,4,13,15,929.5,110.5,3.4,23.5,952.5,946.55,701.35
2016,8,4,13,30,926.0,110.0,3.4,23.0,937.0,917.58,683.94
2016,8,4,13,45,923.5,107.5,3.45,23.0,915.0,884.77,662.82
2016,8,4,14,0,921.0,105.0,3.5,23.0,893.0,849.34,639.78
2016,8,4,14,15,914.0,103.5,3.5,23.0,864.0,808.94,612.85
2016,8,4,14,30,907.0,102.0,3.5,23.0,835.0,766.55,584.32
2016,8,4,14,45,901.0,99.0,3.5,23.0,800.0,721.62,553.72
2016,8,4,15,0,895.0,96.0,3.5,23.0,765.0,675.04,520.25
2016,8,4,15,15,883.5,94.0,3.5,22.5,724.5,624.65,483.25
2016,8,4,15,30,872.0,92.0,3.5,22.0,684.0,573.52,444.56
2016,8,4,15,45,860.5,88.5,3.5,21.5,639.5,520.49,403.2
2016,8,4,16,0,849.0,85.0,3.5,21.0,595.0,467.21,360.22
2016,8,4,16,15,830.0,82.0,3.45,20.5,546.0,408.72,311.82
2016,8,4,16,30,811.0,79.0,3.4,20.0,497.0,353.67,264.66
2016,8,4,16,45,788.0,74.5,3.4,19.5,446.5,297.36,215.57
2016,8,4,17,0,765.0,70.0,3.4,19.0,396.0,243.04,167.58
2016,8,4,17,15,730.5,66.0,3.35,18.5,344.0,189.29,121.14
2016,8,4,17,30,696.0,62.0,3.3,18.0,292.0,139.25,80.4
2016,8,4,17,45,648.5,56.0,3.25,17.5,241.0,90.37,46.7
2016,8,4,18,0,601.0,50.0,3.2,17.0,190.0,43.99,24.53
2016,8,4,18,15,523.0,42.5,3.1,16.0,142.5,29.88,20.68
2016,8,4,18,30,445.0,35.0,3.0,15.0,95.0,25.84,16.75
2016,8,4,18,45,222.5,28.0,2.95,14.5,58.0,22.06,11.53
2016,8,4,19,0,0.0,21.0,2.9,14.0,21.0,20.64,0.0
2016,8,4,19,15,0.0,10.5,2.9,13.5,10.5,10.32,0.0
2016,8,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,5,15,53.5,6.0,1.9,11.0,7.5,0.0,0.0
2016,8,5,5,30,107.0,12.0,2.0,11.0,15.0,26.76,0.0
2016,8,5,5,45,242.0,25.0,2.1,11.5,50.0,80.85,42.4
2016,8,5,6,0,377.0,38.0,2.2,12.0,85.0,143.53,100.25
2016,8,5,6,15,462.0,47.0,2.2,12.5,132.0,200.23,150.53
2016,8,5,6,30,547.0,56.0,2.2,13.0,179.0,265.93,208.36
2016,8,5,6,45,602.5,62.5,2.25,13.5,230.0,325.41,260.93
2016,8,5,7,0,658.0,69.0,2.3,14.0,281.0,389.98,316.19
2016,8,5,7,15,344.0,112.0,2.2,14.5,224.5,306.9,250.66
2016,8,5,7,30,30.0,155.0,2.1,15.0,168.0,176.55,141.85
2016,8,5,7,45,40.5,179.5,2.05,15.5,199.0,209.84,168.73
2016,8,5,8,0,51.0,204.0,2.0,16.0,230.0,243.97,195.39
2016,8,5,8,15,164.0,228.0,1.95,16.5,323.5,356.76,285.64
2016,8,5,8,30,277.0,252.0,1.9,17.0,417.0,479.55,379.84
2016,8,5,8,45,204.0,280.5,1.85,17.5,407.0,455.93,357.84
2016,8,5,9,0,131.0,309.0,1.8,18.0,397.0,433.76,337.54
2016,8,5,9,15,98.0,319.0,1.8,18.5,387.5,411.63,318.84
2016,8,5,9,30,65.0,329.0,1.8,19.0,378.0,395.15,304.26
2016,8,5,9,45,273.5,314.0,1.85,19.5,532.0,584.11,448.35
2016,8,5,10,0,482.0,299.0,1.9,20.0,686.0,774.06,583.97
2016,8,5,10,15,478.5,315.5,1.95,20.5,711.5,796.56,595.65
2016,8,5,10,30,475.0,332.0,2.0,21.0,737.0,816.97,607.44
2016,8,5,10,45,368.5,382.0,2.05,21.5,701.5,763.17,566.09
2016,8,5,11,0,262.0,432.0,2.1,22.0,666.0,713.09,527.35
2016,8,5,11,15,191.5,444.0,2.15,22.5,616.5,647.87,479.65
2016,8,5,11,30,121.0,456.0,2.2,23.0,567.0,589.27,435.91
2016,8,5,11,45,523.5,289.5,2.25,23.5,774.5,824.53,610.96
2016,8,5,12,0,926.0,123.0,2.3,24.0,982.0,1035.21,749.02
2016,8,5,12,15,926.0,123.0,2.35,24.0,982.0,1025.6,741.15
2016,8,5,12,30,926.0,123.0,2.4,24.0,982.0,1012.7,733.58
2016,8,5,12,45,925.0,122.0,2.5,24.0,974.5,994.6,723.24
2016,8,5,13,0,924.0,121.0,2.6,24.0,967.0,973.37,710.88
2016,8,5,13,15,920.0,120.0,2.65,24.0,951.5,946.41,694.26
2016,8,5,13,30,916.0,119.0,2.7,24.0,936.0,916.65,675.77
2016,8,5,13,45,908.5,119.0,2.75,24.0,912.5,882.28,654.08
2016,8,5,14,0,901.0,119.0,2.8,24.0,889.0,845.63,630.69
2016,8,5,14,15,893.5,117.5,2.8,24.0,859.0,805.41,604.33
2016,8,5,14,30,886.0,116.0,2.8,24.0,829.0,763.3,576.44
2016,8,5,14,45,874.5,115.0,2.85,24.0,793.0,717.21,545.71
2016,8,5,15,0,863.0,114.0,2.9,24.0,757.0,669.96,511.65
2016,8,5,15,15,850.0,111.5,2.9,23.5,716.0,618.38,474.32
2016,8,5,15,30,837.0,109.0,2.9,23.0,675.0,566.99,435.96
2016,8,5,15,45,819.5,106.0,2.9,23.0,629.0,512.63,393.36
2016,8,5,16,0,802.0,103.0,2.9,23.0,583.0,458.72,349.91
2016,8,5,16,15,780.0,99.5,2.85,22.5,534.0,403.28,304.63
2016,8,5,16,30,758.0,96.0,2.8,22.0,485.0,349.29,259.23
2016,8,5,16,45,728.0,91.5,2.8,21.5,433.5,291.19,209.9
2016,8,5,17,0,698.0,87.0,2.8,21.0,382.0,238.21,164.2
2016,8,5,17,15,658.0,81.5,2.75,20.5,330.0,185.58,119.84
2016,8,5,17,30,618.0,76.0,2.7,20.0,278.0,137.3,81.5
2016,8,5,17,45,559.5,69.0,2.7,19.5,227.5,90.98,50.39
2016,8,5,18,0,501.0,62.0,2.7,19.0,177.0,51.44,32.66
2016,8,5,18,15,416.5,52.0,2.6,18.0,131.0,38.6,28.06
2016,8,5,18,30,332.0,42.0,2.5,17.0,85.0,32.72,22.42
2016,8,5,18,45,207.5,28.0,2.4,16.5,51.0,21.76,10.74
2016,8,5,19,0,83.0,14.0,2.3,16.0,17.0,13.76,0.0
2016,8,5,19,15,41.5,7.0,2.25,15.5,8.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,5,15,30.0,5.5,0.95,10.5,6.5,0.0,0.0
2016,8,6,5,30,60.0,11.0,1.0,11.0,13.0,19.12,0.0
2016,8,6,5,45,190.0,25.5,1.1,11.5,46.5,70.14,35.17
2016,8,6,6,0,320.0,40.0,1.2,12.0,80.0,130.91,91.42
2016,8,6,6,15,407.5,50.5,1.15,12.5,125.5,186.86,140.23
2016,8,6,6,30,495.0,61.0,1.1,13.0,171.0,252.1,196.7
2016,8,6,6,45,557.5,67.5,1.05,14.0,221.5,311.78,247.82
2016,8,6,7,0,620.0,74.0,1.0,15.0,272.0,377.29,301.83
2016,8,6,7,15,660.5,80.0,1.0,15.5,324.0,436.47,349.73
2016,8,6,7,30,701.0,86.0,1.0,16.0,376.0,498.56,398.06
2016,8,6,7,45,388.0,148.5,1.05,17.0,312.5,406.63,324.35
2016,8,6,8,0,75.0,211.0,1.1,18.0,249.0,267.48,210.98
2016,8,6,8,15,442.5,155.5,1.2,18.5,414.0,486.48,386.16
2016,8,6,8,30,810.0,100.0,1.3,19.0,579.0,716.56,554.84
2016,8,6,8,45,828.0,102.0,1.4,19.5,625.0,763.36,583.31
2016,8,6,9,0,846.0,104.0,1.5,20.0,671.0,809.1,612.6
2016,8,6,9,15,858.5,106.5,1.55,20.5,712.0,844.75,634.14
2016,8,6,9,30,871.0,109.0,1.6,21.0,753.0,882.94,657.26
2016,8,6,9,45,889.0,106.5,1.7,21.5,791.0,918.56,679.01
2016,8,6,10,0,907.0,104.0,1.8,22.0,829.0,952.1,699.27
2016,8,6,10,15,913.5,105.5,1.85,22.5,858.5,976.78,713.09
2016,8,6,10,30,920.0,107.0,1.9,23.0,888.0,998.47,725.05
2016,8,6,10,45,924.5,108.0,1.95,23.5,910.5,1014.57,733.5
2016,8,6,11,0,929.0,109.0,2.0,24.0,933.0,1027.39,739.98
2016,8,6,11,15,932.0,110.0,2.05,24.0,948.5,1035.4,744.98
2016,8,6,11,30,935.0,111.0,2.1,24.0,964.0,1039.98,747.98
2016,8,6,11,45,936.0,111.5,2.2,24.5,972.0,1038.64,746.53
2016,8,6,12,0,937.0,112.0,2.3,25.0,980.0,1033.85,743.03
2016,8,6,12,15,937.0,112.0,2.35,25.0,980.0,1024.17,737.43
2016,8,6,12,30,937.0,112.0,2.4,25.0,980.0,1011.15,729.81
2016,8,6,12,45,930.0,115.0,2.45,25.0,971.0,991.28,717.88
2016,8,6,13,0,923.0,118.0,2.5,25.0,962.0,968.42,704.07
2016,8,6,13,15,919.5,117.5,2.55,25.0,946.5,942.39,688.18
2016,8,6,13,30,916.0,117.0,2.6,25.0,931.0,913.53,670.37
2016,8,6,13,45,911.0,115.5,2.7,25.0,908.5,879.74,649.57
2016,8,6,14,0,906.0,114.0,2.8,25.0,886.0,843.51,626.9
2016,8,6,14,15,899.0,112.5,2.85,24.5,856.5,803.47,602.22
2016,8,6,14,30,892.0,111.0,2.9,24.0,827.0,761.48,575.81
2016,8,6,14,45,883.0,109.0,2.95,24.0,791.5,715.88,545.34
2016,8,6,15,0,874.0,107.0,3.0,24.0,756.0,668.91,511.55
2016,8,6,15,15,861.5,104.5,3.0,23.5,715.0,618.22,474.71
2016,8,6,15,30,849.0,102.0,3.0,23.0,674.0,565.34,435.15
2016,8,6,15,45,833.5,99.0,3.05,23.0,629.0,511.38,392.82
2016,8,6,16,0,818.0,96.0,3.1,23.0,584.0,457.67,349.38
2016,8,6,16,15,797.0,92.5,3.1,22.5,535.0,401.78,303.58
2016,8,6,16,30,776.0,89.0,3.1,22.0,486.0,347.23,257.49
2016,8,6,16,45,748.5,85.0,3.1,21.5,434.5,291.91,209.94
2016,8,6,17,0,721.0,81.0,3.1,21.0,383.0,236.54,162.02
2016,8,6,17,15,682.5,75.5,3.05,20.5,331.0,182.96,116.69
2016,8,6,17,30,644.0,70.0,3.0,20.0,279.0,133.56,77.43
2016,8,6,17,45,590.0,63.5,3.0,19.5,228.5,86.62,46.15
2016,8,6,18,0,536.0,57.0,3.0,19.0,178.0,45.92,28.83
2016,8,6,18,15,450.5,47.5,2.85,18.0,131.5,34.68,24.61
2016,8,6,18,30,365.0,38.0,2.7,17.0,85.0,29.05,19.22
2016,8,6,18,45,234.0,25.5,2.6,16.5,50.5,20.02,8.92
2016,8,6,19,0,103.0,13.0,2.5,16.0,16.0,12.78,0.0
2016,8,6,19,15,51.5,6.5,2.5,15.5,8.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,5,15,56.5,5.5,1.1,10.5,7.0,0.0,0.0
2016,8,7,5,30,113.0,11.0,1.2,11.0,14.0,26.29,0.0
2016,8,7,5,45,263.0,22.5,1.35,12.0,49.0,80.85,37.71
2016,8,7,6,0,413.0,34.0,1.5,13.0,84.0,147.23,100.91
2016,8,7,6,15,500.0,42.0,1.35,13.5,131.0,205.08,152.1
2016,8,7,6,30,587.0,50.0,1.2,14.0,178.0,272.18,210.57
2016,8,7,6,45,642.5,55.5,1.05,15.0,230.0,331.15,261.35
2016,8,7,7,0,698.0,61.0,0.9,16.0,282.0,396.68,315.07
2016,8,7,7,15,735.5,65.0,0.75,16.5,335.0,456.01,362.09
2016,8,7,7,30,773.0,69.0,0.6,17.0,388.0,517.81,408.48
2016,8,7,7,45,800.5,72.5,0.45,18.0,440.5,575.09,448.19
2016,8,7,8,0,828.0,76.0,0.3,19.0,493.0,633.22,486.17
2016,8,7,8,15,847.5,79.0,0.3,19.5,543.0,682.2,517.71
2016,8,7,8,30,867.0,82.0,0.3,20.0,593.0,734.0,549.61
2016,8,7,8,45,883.0,84.0,0.35,21.0,639.5,781.2,577.36
2016,8,7,9,0,899.0,86.0,0.4,22.0,686.0,827.1,603.71
2016,8,7,9,15,910.5,88.0,0.45,22.5,727.5,867.62,627.32
2016,8,7,9,30,922.0,90.0,0.5,23.0,769.0,906.02,649.39
2016,8,7,9,45,928.0,93.0,0.55,23.5,805.0,938.22,667.41
2016,8,7,10,0,934.0,96.0,0.6,24.0,841.0,967.6,683.66
2016,8,7,10,15,940.5,97.0,0.65,24.5,871.0,992.3,697.03
2016,8,7,10,30,947.0,98.0,0.7,25.0,901.0,1013.92,708.59
2016,8,7,10,45,952.5,98.5,0.75,26.0,924.5,1030.83,715.97
2016,8,7,11,0,958.0,99.0,0.8,27.0,948.0,1044.39,721.43
2016,8,7,11,15,961.5,99.5,0.9,27.0,964.0,1052.55,727.71
2016,8,7,11,30,965.0,100.0,1.0,27.0,980.0,1057.18,732.03
2016,8,7,11,45,967.5,100.0,1.15,27.5,988.5,1056.76,732.95
2016,8,7,12,0,970.0,100.0,1.3,28.0,997.0,1052.78,731.69
2016,8,7,12,15,970.5,100.0,1.35,28.0,997.0,1043.31,726.82
2016,8,7,12,30,971.0,100.0,1.4,28.0,997.0,1030.34,719.96
2016,8,7,12,45,969.5,99.5,1.5,28.5,989.5,1011.56,708.96
2016,8,7,13,0,968.0,99.0,1.6,29.0,982.0,989.5,695.93
2016,8,7,13,15,965.0,98.5,1.65,29.0,966.5,962.9,680.71
2016,8,7,13,30,962.0,98.0,1.7,29.0,951.0,933.31,663.55
2016,8,7,13,45,958.0,96.5,1.8,29.0,928.5,899.01,643.81
2016,8,7,14,0,954.0,95.0,1.9,29.0,906.0,862.07,622.07
2016,8,7,14,15,948.0,94.0,1.95,29.0,876.5,821.6,597.22
2016,8,7,14,30,942.0,93.0,2.0,29.0,847.0,778.98,570.63
2016,8,7,14,45,933.5,91.5,2.05,29.0,811.0,732.18,540.83
2016,8,7,15,0,925.0,90.0,2.1,29.0,775.0,683.86,508.19
2016,8,7,15,15,913.5,88.0,2.1,28.5,733.0,631.95,471.85
2016,8,7,15,30,902.0,86.0,2.1,28.0,691.0,579.26,433.7
2016,8,7,15,45,887.0,84.0,2.15,28.0,645.0,524.26,391.93
2016,8,7,16,0,872.0,82.0,2.2,28.0,599.0,469.32,348.79
2016,8,7,16,15,852.0,79.0,2.2,27.5,549.0,411.78,302.87
2016,8,7,16,30,832.0,76.0,2.2,27.0,499.0,352.47,254.2
2016,8,7,16,45,805.0,73.0,2.2,26.5,446.5,295.2,206.01
2016,8,7,17,0,778.0,70.0,2.2,26.0,394.0,240.35,159.25
2016,8,7,17,15,741.0,65.5,2.05,25.0,340.5,185.04,113.51
2016,8,7,17,30,704.0,61.0,1.9,24.0,287.0,133.74,73.77
2016,8,7,17,45,649.0,55.5,1.8,23.5,235.0,84.62,42.22
2016,8,7,18,0,594.0,50.0,1.7,23.0,183.0,38.73,27.82
2016,8,7,18,15,508.0,42.5,1.6,22.0,135.0,30.42,20.51
2016,8,7,18,30,422.0,35.0,1.5,21.0,87.0,26.44,16.61
2016,8,7,18,45,211.0,25.0,1.4,20.0,51.0,19.75,7.89
2016,8,7,19,0,0.0,15.0,1.3,19.0,15.0,14.74,0.0
2016,8,7,19,15,0.0,7.5,1.35,18.5,7.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,5,15,50.0,5.0,1.1,13.0,6.0,0.0,0.0
2016,8,8,5,30,100.0,10.0,1.2,14.0,12.0,23.38,0.0
2016,8,8,5,45,244.0,22.0,1.3,15.0,45.5,75.98,32.34
2016,8,8,6,0,388.0,34.0,1.4,16.0,79.0,140.6,94.9
2016,8,8,6,15,476.0,42.0,1.3,16.5,125.5,197.28,144.47
2016,8,8,6,30,564.0,50.0,1.2,17.0,172.0,263.36,201.4
2016,8,8,6,45,618.0,56.0,1.1,18.0,223.0,322.36,251.77
2016,8,8,7,0,672.0,62.0,1.0,19.0,274.0,385.04,303.05
2016,8,8,7,15,710.5,66.5,0.9,19.5,326.0,444.13,349.97
2016,8,8,7,30,749.0,71.0,0.8,20.0,378.0,505.82,396.64
2016,8,8,7,45,778.0,74.0,0.7,21.0,430.0,562.35,436.52
2016,8,8,8,0,807.0,77.0,0.6,22.0,482.0,619.88,475.05
2016,8,8,8,15,827.0,80.0,0.45,22.5,531.5,671.85,507.09
2016,8,8,8,30,847.0,83.0,0.3,23.0,581.0,719.62,533.98
2016,8,8,8,45,863.5,85.0,0.2,24.0,627.0,766.46,559.03
2016,8,8,9,0,880.0,87.0,0.1,25.0,673.0,812.07,582.59
2016,8,8,9,15,892.0,89.0,0.25,25.5,714.5,852.4,607.08
2016,8,8,9,30,904.0,91.0,0.4,26.0,756.0,890.68,630.65
2016,8,8,9,45,917.5,90.0,0.55,26.5,793.5,924.77,651.69
2016,8,8,10,0,931.0,89.0,0.7,27.0,831.0,956.46,671.26
2016,8,8,10,15,937.5,90.5,0.85,27.5,860.5,981.68,686.83
2016,8,8,10,30,944.0,92.0,1.0,28.0,890.0,1003.81,700.55
2016,8,8,10,45,949.0,92.5,1.15,28.5,913.0,1020.21,710.78
2016,8,8,11,0,954.0,93.0,1.3,29.0,936.0,1033.27,719.01
2016,8,8,11,15,957.0,93.5,1.45,29.0,951.5,1040.92,725.43
2016,8,8,11,30,960.0,94.0,1.6,29.0,967.0,1045.07,729.78
2016,8,8,11,45,961.5,94.5,1.75,29.0,975.0,1044.2,731.1
2016,8,8,12,0,963.0,95.0,1.9,29.0,983.0,1039.79,730.27
2016,8,8,12,15,963.0,95.0,2.0,29.0,983.5,1029.88,725.43
2016,8,8,12,30,963.0,95.0,2.1,29.0,984.0,1016.52,718.5
2016,8,8,12,45,962.0,94.5,2.25,29.0,976.5,998.32,709.09
2016,8,8,13,0,961.0,94.0,2.4,29.0,969.0,976.83,697.5
2016,8,8,13,15,958.5,93.5,2.45,29.0,953.5,950.81,681.97
2016,8,8,13,30,956.0,93.0,2.5,29.0,938.0,921.79,664.46
2016,8,8,13,45,951.5,92.0,2.65,29.0,915.5,887.71,644.33
2016,8,8,14,0,947.0,91.0,2.8,29.0,893.0,851.03,622.17
2016,8,8,14,15,941.0,90.0,2.85,28.5,864.0,810.77,597.83
2016,8,8,14,30,935.0,89.0,2.9,28.0,835.0,768.37,571.66
2016,8,8,14,45,926.5,87.0,2.95,28.0,799.0,721.34,540.75
2016,8,8,15,0,918.0,85.0,3.0,28.0,763.0,672.8,507.06
2016,8,8,15,15,907.0,83.5,3.0,27.5,722.0,621.96,470.56
2016,8,8,15,30,896.0,82.0,3.0,27.0,681.0,570.3,432.27
2016,8,8,15,45,882.5,79.5,3.05,27.0,635.0,515.86,389.98
2016,8,8,16,0,869.0,77.0,3.1,27.0,589.0,461.35,346.28
2016,8,8,16,15,849.5,74.0,3.05,26.5,539.5,404.17,299.76
2016,8,8,16,30,830.0,71.0,3.0,26.0,490.0,348.04,252.67
2016,8,8,16,45,806.0,67.5,3.0,26.0,438.5,288.42,201.61
2016,8,8,17,0,782.0,64.0,3.0,26.0,387.0,233.76,154.17
2016,8,8,17,15,746.0,60.0,2.85,25.0,334.5,178.91,108.56
2016,8,8,17,30,710.0,56.0,2.7,24.0,282.0,127.93,69.05
2016,8,8,17,45,658.0,51.0,2.6,23.5,230.5,79.19,38.08
2016,8,8,18,0,606.0,46.0,2.5,23.0,179.0,36.51,25.89
2016,8,8,18,15,521.5,39.0,2.35,22.0,132.0,27.56,18.02
2016,8,8,18,30,437.0,32.0,2.2,21.0,85.0,23.85,14.35
2016,8,8,18,45,286.5,21.5,2.1,20.0,49.5,16.55,4.97
2016,8,8,19,0,136.0,11.0,2.0,19.0,14.0,10.81,0.0
2016,8,8,19,15,68.0,5.5,2.0,18.5,7.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,5,15,49.5,4.5,0.85,12.5,5.5,0.0,0.0
2016,8,9,5,30,99.0,9.0,1.0,13.0,11.0,22.13,0.0
2016,8,9,5,45,249.0,20.5,1.15,14.0,44.5,74.67,28.71
2016,8,9,6,0,399.0,32.0,1.3,15.0,78.0,140.66,94.57
2016,8,9,6,15,487.0,39.5,1.35,16.0,124.5,197.21,144.21
2016,8,9,6,30,575.0,47.0,1.4,17.0,171.0,263.18,201.15
2016,8,9,6,45,629.0,53.0,1.5,18.0,222.0,321.43,251.66
2016,8,9,7,0,683.0,59.0,1.6,19.0,273.0,386.03,305.53
2016,8,9,7,15,721.0,63.5,1.6,19.5,325.5,445.37,353.84
2016,8,9,7,30,759.0,68.0,1.6,20.0,378.0,507.28,402.25
2016,8,9,7,45,787.0,71.0,1.65,21.0,430.0,563.65,444.16
2016,8,9,8,0,815.0,74.0,1.7,22.0,482.0,620.93,485.14
2016,8,9,8,15,835.0,77.0,1.7,22.5,531.5,669.71,518.15
2016,8,9,8,30,855.0,80.0,1.7,23.0,581.0,721.39,551.54
2016,8,9,8,45,872.0,82.0,1.75,24.0,627.5,768.93,580.59
2016,8,9,9,0,889.0,84.0,1.8,25.0,674.0,815.26,608.21
2016,8,9,9,15,900.5,85.5,1.75,25.5,715.5,854.92,631.06
2016,8,9,9,30,912.0,87.0,1.7,26.0,757.0,892.49,652.15
2016,8,9,9,45,921.5,88.5,1.65,27.0,793.0,925.94,668.91
2016,8,9,10,0,931.0,90.0,1.6,28.0,829.0,956.77,683.67
2016,8,9,10,15,937.5,91.0,1.45,28.0,859.0,981.42,695.63
2016,8,9,10,30,944.0,92.0,1.3,28.0,889.0,1002.99,705.41
2016,8,9,10,45,948.0,93.0,1.2,28.5,911.5,1018.94,710.98
2016,8,9,11,0,952.0,94.0,1.1,29.0,934.0,1031.51,714.46
2016,8,9,11,15,955.0,95.0,1.05,29.0,949.5,1039.64,717.67
2016,8,9,11,30,958.0,96.0,1.0,29.0,965.0,1044.26,718.91
2016,8,9,11,45,958.5,96.5,1.0,29.5,972.5,1042.37,715.99
2016,8,9,12,0,959.0,97.0,1.0,30.0,980.0,1036.94,711.19
2016,8,9,12,15,959.0,97.0,1.1,30.0,980.0,1027.01,707.2
2016,8,9,12,30,959.0,97.0,1.2,30.0,980.0,1013.63,701.16
2016,8,9,12,45,954.5,98.5,1.3,30.5,971.5,994.19,690.01
2016,8,9,13,0,950.0,100.0,1.4,31.0,963.0,971.59,676.9
2016,8,9,13,15,947.0,99.5,1.5,31.0,948.0,945.29,662.75
2016,8,9,13,30,944.0,99.0,1.6,31.0,933.0,916.04,646.56
2016,8,9,13,45,938.0,99.0,1.75,31.0,910.0,881.96,627.63
2016,8,9,14,0,932.0,99.0,1.9,31.0,887.0,845.41,606.67
2016,8,9,14,15,925.5,97.5,1.95,30.5,857.5,804.7,582.88
2016,8,9,14,30,919.0,96.0,2.0,30.0,828.0,761.94,557.3
2016,8,9,14,45,908.5,95.5,2.1,30.0,791.5,715.54,528.03
2016,8,9,15,0,898.0,95.0,2.2,30.0,755.0,667.83,495.55
2016,8,9,15,15,886.0,93.0,2.2,29.5,714.0,616.72,459.65
2016,8,9,15,30,874.0,91.0,2.2,29.0,673.0,564.91,422.05
2016,8,9,15,45,856.0,89.5,2.25,29.0,626.5,510.15,380.4
2016,8,9,16,0,838.0,88.0,2.3,29.0,580.0,453.49,336.07
2016,8,9,16,15,817.5,84.5,2.25,28.5,530.5,396.71,290.68
2016,8,9,16,30,797.0,81.0,2.2,28.0,481.0,341.19,244.9
2016,8,9,16,45,766.5,78.0,2.2,27.5,429.0,284.81,197.77
2016,8,9,17,0,736.0,75.0,2.2,27.0,377.0,231.3,152.57
2016,8,9,17,15,696.5,70.0,2.1,26.0,324.5,177.52,108.69
2016,8,9,17,30,657.0,65.0,2.0,25.0,272.0,125.22,68.83
2016,8,9,17,45,597.0,59.0,1.9,24.0,221.0,77.94,39.5
2016,8,9,18,0,537.0,53.0,1.8,23.0,170.0,37.58,26.81
2016,8,9,18,15,447.0,44.0,1.7,22.0,123.5,32.16,21.93
2016,8,9,18,30,357.0,35.0,1.6,21.0,77.0,26.89,16.81
2016,8,9,18,45,213.5,22.5,1.55,20.5,44.0,17.71,4.67
2016,8,9,19,0,70.0,10.0,1.5,20.0,11.0,9.83,0.0
2016,8,9,19,15,35.0,5.0,1.5,19.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,45,159.0,17.5,0.85,14.5,35.5,54.02,17.2
2016,8,10,6,0,318.0,35.0,0.9,15.0,71.0,123.75,83.36
2016,8,10,6,15,409.0,45.0,0.9,15.5,116.0,179.51,131.71
2016,8,10,6,30,500.0,55.0,0.9,16.0,161.0,245.08,187.87
2016,8,10,6,45,559.5,62.0,0.9,16.5,211.0,304.04,238.59
2016,8,10,7,0,619.0,69.0,0.9,17.0,261.0,368.6,292.26
2016,8,10,7,15,660.5,74.5,0.95,18.0,312.5,427.58,339.46
2016,8,10,7,30,702.0,80.0,1.0,19.0,364.0,489.58,387.08
2016,8,10,7,45,733.5,83.5,1.1,20.0,416.0,544.46,427.98
2016,8,10,8,0,765.0,87.0,1.2,21.0,468.0,602.23,469.54
2016,8,10,8,15,787.0,90.5,1.25,21.5,517.0,654.38,506.0
2016,8,10,8,30,809.0,94.0,1.3,22.0,566.0,706.37,539.93
2016,8,10,8,45,827.5,96.0,1.4,22.5,612.0,753.51,570.34
2016,8,10,9,0,846.0,98.0,1.5,23.0,658.0,795.24,596.65
2016,8,10,9,15,859.0,100.5,1.55,23.5,699.5,835.8,621.38
2016,8,10,9,30,872.0,103.0,1.6,24.0,741.0,874.46,644.54
2016,8,10,9,45,884.5,103.0,1.7,24.5,777.5,907.84,664.6
2016,8,10,10,0,897.0,103.0,1.8,25.0,814.0,938.86,683.07
2016,8,10,10,15,904.5,104.5,1.85,25.0,843.5,964.24,698.61
2016,8,10,10,30,912.0,106.0,1.9,25.0,873.0,986.68,712.36
2016,8,10,10,45,917.5,106.5,2.0,25.5,896.5,1003.03,721.53
2016,8,10,11,0,923.0,107.0,2.1,26.0,920.0,1016.15,728.76
2016,8,10,11,15,926.5,107.5,2.15,26.0,935.5,1023.98,733.6
2016,8,10,11,30,930.0,108.0,2.2,26.0,951.0,1028.4,736.47
2016,8,10,11,45,932.0,108.5,2.3,26.5,959.0,1027.91,735.49
2016,8,10,12,0,934.0,109.0,2.4,27.0,967.0,1023.97,732.47
2016,8,10,12,15,934.0,109.0,2.4,27.0,967.0,1014.15,726.23
2016,8,10,12,30,934.0,109.0,2.4,27.0,967.0,1000.97,718.02
2016,8,10,12,45,930.0,110.0,2.45,27.0,958.5,981.77,706.56
2016,8,10,13,0,926.0,111.0,2.5,27.0,950.0,959.49,693.18
2016,8,10,13,15,922.5,110.5,2.5,27.0,935.0,933.18,676.75
2016,8,10,13,30,919.0,110.0,2.5,27.0,920.0,904.02,658.47
2016,8,10,13,45,915.0,108.5,2.55,27.0,897.5,870.76,637.81
2016,8,10,14,0,911.0,107.0,2.6,27.0,875.0,834.96,615.31
2016,8,10,14,15,904.0,105.5,2.55,26.5,845.5,794.52,589.97
2016,8,10,14,30,897.0,104.0,2.5,26.0,816.0,752.11,563.02
2016,8,10,14,45,889.5,101.5,2.5,26.0,780.5,706.63,532.79
2016,8,10,15,0,882.0,99.0,2.5,26.0,745.0,659.65,499.09
2016,8,10,15,15,869.5,97.0,2.45,25.5,704.0,608.89,462.35
2016,8,10,15,30,857.0,95.0,2.4,25.0,663.0,557.52,424.04
2016,8,10,15,45,843.0,91.5,2.4,25.0,617.5,503.64,382.05
2016,8,10,16,0,829.0,88.0,2.4,25.0,572.0,447.51,337.15
2016,8,10,16,15,808.5,84.5,2.35,24.5,523.0,391.18,291.26
2016,8,10,16,30,788.0,81.0,2.3,24.0,474.0,336.12,245.01
2016,8,10,16,45,762.0,76.5,2.3,24.0,423.0,280.13,196.87
2016,8,10,17,0,736.0,72.0,2.3,24.0,372.0,226.5,150.48
2016,8,10,17,15,697.0,67.5,2.2,23.0,320.0,173.32,106.56
2016,8,10,17,30,658.0,63.0,2.1,22.0,268.0,121.65,66.9
2016,8,10,17,45,602.5,56.5,2.05,21.5,217.5,74.27,37.35
2016,8,10,18,0,547.0,50.0,2.0,21.0,167.0,34.76,24.59
2016,8,10,18,15,457.5,41.5,1.9,20.0,121.0,30.12,20.35
2016,8,10,18,30,368.0,33.0,1.8,19.0,75.0,25.2,15.46
2016,8,10,18,45,184.0,16.5,1.7,18.5,37.5,12.21,0.57
2016,8,10,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
