Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,5,45,65.5,14.5,2.3,12.5,20.0,25.39,0.0
2016,8,21,6,0,131.0,29.0,2.4,13.0,40.0,70.35,41.77
2016,8,21,6,15,214.0,46.5,2.45,13.5,79.5,120.7,88.03
2016,8,21,6,30,297.0,64.0,2.5,14.0,119.0,179.44,138.67
2016,8,21,6,45,360.0,78.0,2.55,15.0,165.5,235.33,187.12
2016,8,21,7,0,423.0,92.0,2.6,16.0,212.0,297.62,239.92
2016,8,21,7,15,471.0,102.5,2.55,16.5,261.0,354.61,287.58
2016,8,21,7,30,519.0,113.0,2.5,17.0,310.0,415.68,337.04
2016,8,21,7,45,556.0,121.0,2.5,18.0,359.5,474.04,382.17
2016,8,21,8,0,593.0,129.0,2.5,19.0,409.0,532.25,425.68
2016,8,21,8,15,620.5,136.0,2.4,19.5,457.0,584.7,463.86
2016,8,21,8,30,648.0,143.0,2.3,20.0,505.0,637.77,501.28
2016,8,21,8,45,672.0,147.0,2.25,20.5,550.0,685.22,533.83
2016,8,21,9,0,696.0,151.0,2.2,21.0,595.0,732.36,564.86
2016,8,21,9,15,712.5,155.0,2.15,21.5,635.5,772.67,589.89
2016,8,21,9,30,729.0,159.0,2.1,22.0,676.0,811.63,613.57
2016,8,21,9,45,717.5,175.0,2.1,23.0,705.0,837.29,627.05
2016,8,21,10,0,706.0,191.0,2.1,24.0,734.0,859.67,638.29
2016,8,21,10,15,716.0,194.0,2.15,24.0,763.0,884.83,654.3
2016,8,21,10,30,726.0,197.0,2.2,24.0,792.0,907.62,668.72
2016,8,21,10,45,737.5,197.0,2.25,24.5,815.0,926.1,679.05
2016,8,21,11,0,749.0,197.0,2.3,25.0,838.0,941.93,687.72
2016,8,21,11,15,753.5,198.5,2.4,25.0,853.0,949.83,693.13
2016,8,21,11,30,758.0,200.0,2.5,25.0,868.0,954.77,696.8
2016,8,21,11,45,763.0,199.0,2.6,25.5,876.0,954.58,695.88
2016,8,21,12,0,768.0,198.0,2.7,26.0,884.0,951.38,693.13
2016,8,21,12,15,768.0,197.5,2.8,26.0,883.5,937.48,684.84
2016,8,21,12,30,768.0,197.0,2.9,26.0,883.0,924.48,677.24
2016,8,21,12,45,777.0,189.5,3.0,26.0,878.0,909.92,668.63
2016,8,21,13,0,786.0,182.0,3.1,26.0,873.0,892.3,658.0
2016,8,21,13,15,781.5,180.5,3.2,26.0,857.5,865.85,641.42
2016,8,21,13,30,777.0,179.0,3.3,26.0,842.0,837.04,623.2
2016,8,21,13,45,773.0,175.5,3.4,26.0,819.5,804.47,602.25
2016,8,21,14,0,769.0,172.0,3.5,26.0,797.0,769.81,579.69
2016,8,21,14,15,759.5,169.5,3.55,25.5,767.5,730.33,553.71
2016,8,21,14,30,750.0,167.0,3.6,25.0,738.0,688.94,525.31
2016,8,21,14,45,740.5,161.5,3.65,25.0,702.5,643.51,492.4
2016,8,21,15,0,731.0,156.0,3.7,25.0,667.0,597.2,458.09
2016,8,21,15,15,714.0,152.0,3.7,24.5,626.0,547.42,421.02
2016,8,21,15,30,697.0,148.0,3.7,24.0,585.0,497.89,383.07
2016,8,21,15,45,678.0,141.5,3.75,23.5,540.5,445.57,342.02
2016,8,21,16,0,659.0,135.0,3.8,23.0,496.0,394.23,300.47
2016,8,21,16,15,631.0,128.5,3.75,22.0,447.5,340.89,256.79
2016,8,21,16,30,603.0,122.0,3.7,21.0,399.0,289.98,214.03
2016,8,21,16,45,566.5,113.5,3.7,20.5,349.0,237.81,169.74
2016,8,21,17,0,530.0,105.0,3.7,20.0,299.0,189.51,129.09
2016,8,21,17,15,480.5,94.5,3.6,19.0,249.5,141.17,90.95
2016,8,21,17,30,431.0,84.0,3.5,18.0,200.0,98.71,61.13
2016,8,21,17,45,361.5,71.0,3.45,17.5,153.5,59.49,39.84
2016,8,21,18,0,292.0,58.0,3.4,17.0,107.0,43.75,32.51
2016,8,21,18,15,204.5,40.5,3.3,16.5,69.0,31.15,20.78
2016,8,21,18,30,117.0,23.0,3.2,16.0,31.0,17.92,4.79
2016,8,21,18,45,58.5,11.5,3.1,15.5,15.5,11.3,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,5,45,70.0,14.0,2.15,11.5,19.5,25.57,0.0
2016,8,22,6,0,140.0,28.0,2.3,12.0,39.0,70.65,40.7
2016,8,22,6,15,226.5,44.5,2.3,12.5,78.5,121.75,88.65
2016,8,22,6,30,313.0,61.0,2.3,13.0,118.0,181.13,140.07
2016,8,22,6,45,380.5,73.5,2.3,14.0,165.0,237.87,189.45
2016,8,22,7,0,448.0,86.0,2.3,15.0,212.0,301.5,243.55
2016,8,22,7,15,496.0,95.5,2.15,15.5,261.5,358.6,291.34
2016,8,22,7,30,544.0,105.0,2.0,16.0,311.0,422.57,342.84
2016,8,22,7,45,419.5,144.5,1.95,17.0,317.0,416.05,335.67
2016,8,22,8,0,295.0,184.0,1.9,18.0,323.0,392.29,314.21
2016,8,22,8,15,219.0,215.0,1.8,18.5,324.5,379.77,302.04
2016,8,22,8,30,143.0,246.0,1.7,19.0,326.0,367.1,289.08
2016,8,22,8,45,247.5,253.5,1.6,20.0,405.5,466.78,364.51
2016,8,22,9,0,352.0,261.0,1.5,21.0,485.0,565.83,435.82
2016,8,22,9,15,553.0,203.5,1.55,21.5,581.5,688.76,526.06
2016,8,22,9,30,754.0,146.0,1.6,22.0,678.0,817.92,614.28
2016,8,22,9,45,767.5,148.0,1.65,23.0,713.5,847.83,629.86
2016,8,22,10,0,781.0,150.0,1.7,24.0,749.0,878.91,647.08
2016,8,22,10,15,790.0,152.5,1.8,24.5,778.0,904.07,662.07
2016,8,22,10,30,799.0,155.0,1.9,25.0,807.0,926.6,675.38
2016,8,22,10,45,592.5,262.5,2.0,25.5,753.5,855.68,625.83
2016,8,22,11,0,386.0,370.0,2.1,26.0,700.0,764.31,558.21
2016,8,22,11,15,602.5,265.0,2.2,26.0,790.0,872.46,638.2
2016,8,22,11,30,819.0,160.0,2.3,26.0,880.0,966.93,700.9
2016,8,22,11,45,820.0,161.0,2.45,26.5,887.0,965.12,698.59
2016,8,22,12,0,821.0,162.0,2.6,27.0,894.0,960.16,695.23
2016,8,22,12,15,821.0,162.0,2.7,27.0,893.5,950.09,689.57
2016,8,22,12,30,821.0,162.0,2.8,27.0,893.0,936.98,682.0
2016,8,22,12,45,785.5,181.5,2.9,27.0,875.5,908.18,664.14
2016,8,22,13,0,750.0,201.0,3.0,27.0,858.0,880.13,646.76
2016,8,22,13,15,745.5,199.5,3.1,26.5,842.5,854.0,631.77
2016,8,22,13,30,741.0,198.0,3.2,26.0,827.0,825.61,615.06
2016,8,22,13,45,738.5,193.0,3.3,26.0,805.5,793.27,594.24
2016,8,22,14,0,736.0,188.0,3.4,26.0,784.0,758.87,571.36
2016,8,22,14,15,726.0,185.0,3.45,25.5,754.5,719.02,544.66
2016,8,22,14,30,716.0,182.0,3.5,25.0,725.0,677.96,516.5
2016,8,22,14,45,709.0,175.0,3.55,25.0,690.5,634.01,484.72
2016,8,22,15,0,702.0,168.0,3.6,25.0,656.0,589.06,451.47
2016,8,22,15,15,684.5,163.0,3.6,24.5,615.5,539.32,414.46
2016,8,22,15,30,667.0,158.0,3.6,24.0,575.0,489.95,376.71
2016,8,22,15,45,651.5,150.0,3.65,23.5,531.0,439.31,336.99
2016,8,22,16,0,636.0,142.0,3.7,23.0,487.0,389.33,296.57
2016,8,22,16,15,607.0,135.0,3.65,22.0,439.0,336.43,253.36
2016,8,22,16,30,578.0,128.0,3.6,21.0,391.0,286.12,211.27
2016,8,22,16,45,546.5,117.5,3.6,20.5,342.5,234.38,167.38
2016,8,22,17,0,515.0,107.0,3.6,20.0,294.0,186.21,126.84
2016,8,22,17,15,464.5,96.5,3.5,19.0,244.5,139.01,89.9
2016,8,22,17,30,414.0,86.0,3.4,18.0,195.0,97.49,61.11
2016,8,22,17,45,351.0,71.5,3.3,17.5,149.5,58.26,39.88
2016,8,22,18,0,288.0,57.0,3.2,17.0,104.0,43.11,31.89
2016,8,22,18,15,197.5,39.0,3.05,16.5,66.0,30.04,19.7
2016,8,22,18,30,107.0,21.0,2.9,16.0,28.0,16.34,2.23
2016,8,22,18,45,53.5,10.5,2.8,15.5,14.0,10.32,0.0
2016,8,22,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,5,45,93.5,13.5,1.65,12.5,20.5,28.92,0.0
2016,8,23,6,0,187.0,27.0,1.8,13.0,41.0,79.36,43.71
2016,8,23,6,15,285.5,41.0,1.8,13.5,82.0,133.85,96.19
2016,8,23,6,30,384.0,55.0,1.8,14.0,123.0,198.54,152.03
2016,8,23,6,45,454.0,64.5,1.85,14.5,171.5,257.54,203.81
2016,8,23,7,0,524.0,74.0,1.9,15.0,220.0,323.38,260.24
2016,8,23,7,15,571.5,81.5,1.85,15.5,271.0,382.47,309.74
2016,8,23,7,30,619.0,89.0,1.8,16.0,322.0,445.29,360.45
2016,8,23,7,45,655.5,94.5,1.75,17.0,373.0,502.78,404.46
2016,8,23,8,0,692.0,100.0,1.7,18.0,424.0,562.2,448.15
2016,8,23,8,15,355.0,148.5,1.65,18.5,315.5,413.5,329.99
2016,8,23,8,30,18.0,197.0,1.6,19.0,207.0,209.29,163.51
2016,8,23,8,45,161.5,234.0,1.55,19.5,335.5,371.91,293.07
2016,8,23,9,0,305.0,271.0,1.5,20.0,464.0,539.32,417.85
2016,8,23,9,15,277.5,296.5,1.5,20.5,481.5,553.46,424.15
2016,8,23,9,30,250.0,322.0,1.5,21.0,499.0,564.82,429.54
2016,8,23,9,45,159.5,334.0,1.5,22.0,449.0,494.6,374.44
2016,8,23,10,0,69.0,346.0,1.5,23.0,399.0,419.25,315.56
2016,8,23,10,15,263.5,331.0,1.55,23.5,544.0,600.17,450.23
2016,8,23,10,30,458.0,316.0,1.6,24.0,689.0,777.48,573.56
2016,8,23,10,45,655.5,228.0,1.7,24.5,777.5,879.07,644.14
2016,8,23,11,0,853.0,140.0,1.8,25.0,866.0,975.23,704.43
2016,8,23,11,15,857.0,140.5,1.9,25.5,881.0,976.43,703.44
2016,8,23,11,30,861.0,141.0,2.0,26.0,896.0,980.36,705.32
2016,8,23,11,45,864.0,141.0,2.1,26.5,903.5,979.55,704.23
2016,8,23,12,0,867.0,141.0,2.2,27.0,911.0,975.49,701.18
2016,8,23,12,15,866.5,141.0,2.3,27.0,910.0,964.86,695.41
2016,8,23,12,30,866.0,141.0,2.4,27.0,909.0,951.07,687.68
2016,8,23,12,45,857.5,144.0,2.55,27.0,899.0,929.91,675.62
2016,8,23,13,0,849.0,147.0,2.7,27.0,889.0,909.83,664.2
2016,8,23,13,15,844.5,146.0,2.8,27.0,872.5,882.4,647.42
2016,8,23,13,30,840.0,145.0,2.9,27.0,856.0,852.41,628.83
2016,8,23,13,45,834.0,143.0,3.0,27.0,832.5,817.79,606.95
2016,8,23,14,0,828.0,141.0,3.1,27.0,809.0,781.02,583.37
2016,8,23,14,15,818.5,139.0,3.15,26.5,778.5,739.71,557.23
2016,8,23,14,30,809.0,137.0,3.2,26.0,748.0,696.89,528.65
2016,8,23,14,45,797.0,134.0,3.3,26.0,711.5,650.18,495.14
2016,8,23,15,0,785.0,131.0,3.4,26.0,675.0,602.63,460.14
2016,8,23,15,15,768.5,127.5,3.4,25.5,633.0,551.5,422.14
2016,8,23,15,30,752.0,124.0,3.4,25.0,591.0,498.86,381.9
2016,8,23,15,45,730.5,120.0,3.45,24.5,545.0,445.09,339.63
2016,8,23,16,0,709.0,116.0,3.5,24.0,499.0,392.42,296.89
2016,8,23,16,15,681.5,110.5,3.45,23.0,449.5,337.64,251.83
2016,8,23,16,30,654.0,105.0,3.4,22.0,400.0,285.15,207.53
2016,8,23,16,45,615.5,98.5,3.4,21.5,349.5,231.67,162.02
2016,8,23,17,0,577.0,92.0,3.4,21.0,299.0,182.22,120.46
2016,8,23,17,15,526.0,83.5,3.3,20.0,248.5,133.65,82.57
2016,8,23,17,30,475.0,75.0,3.2,19.0,198.0,91.0,53.77
2016,8,23,17,45,401.5,63.5,3.15,18.5,151.0,50.81,38.84
2016,8,23,18,0,328.0,52.0,3.1,18.0,104.0,39.22,28.34
2016,8,23,18,15,228.5,36.0,3.0,17.5,66.0,27.71,17.48
2016,8,23,18,30,129.0,20.0,2.9,17.0,28.0,15.61,0.0
2016,8,23,18,45,64.5,10.0,2.85,16.5,14.0,9.83,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,5,45,136.0,12.0,1.3,12.0,22.5,34.38,0.0
2016,8,24,6,0,272.0,24.0,1.4,13.0,45.0,94.71,49.5
2016,8,24,6,15,382.5,35.0,1.4,13.5,89.0,154.73,109.91
2016,8,24,6,30,493.0,46.0,1.4,14.0,133.0,224.76,170.67
2016,8,24,6,45,562.5,53.0,1.45,15.0,184.0,286.34,224.68
2016,8,24,7,0,632.0,60.0,1.5,16.0,235.0,354.65,282.7
2016,8,24,7,15,677.0,65.5,1.4,16.5,288.0,415.56,333.21
2016,8,24,7,30,722.0,71.0,1.3,17.0,341.0,478.28,383.0
2016,8,24,7,45,754.0,75.5,1.25,18.0,393.5,536.84,426.92
2016,8,24,8,0,786.0,80.0,1.2,19.0,446.0,596.69,469.78
2016,8,24,8,15,610.0,138.0,1.15,19.5,441.0,577.77,451.46
2016,8,24,8,30,434.0,196.0,1.1,20.0,436.0,536.33,416.57
2016,8,24,8,45,447.0,211.0,1.05,21.0,476.0,578.84,445.04
2016,8,24,9,0,460.0,226.0,1.0,22.0,516.0,620.9,471.48
2016,8,24,9,15,471.5,237.5,1.0,22.5,552.0,657.29,494.69
2016,8,24,9,30,483.0,249.0,1.0,23.0,588.0,692.73,516.86
2016,8,24,9,45,701.5,172.5,1.05,23.5,692.5,818.04,603.35
2016,8,24,10,0,920.0,96.0,1.1,24.0,797.0,938.31,678.02
2016,8,24,10,15,927.0,97.0,1.2,24.5,826.5,962.66,691.08
2016,8,24,10,30,934.0,98.0,1.3,25.0,856.0,983.91,703.43
2016,8,24,10,45,937.5,100.0,1.4,25.5,878.0,999.66,712.41
2016,8,24,11,0,941.0,102.0,1.5,26.0,900.0,1011.98,719.35
2016,8,24,11,15,944.0,102.5,1.65,26.5,915.0,1018.71,723.65
2016,8,24,11,30,947.0,103.0,1.8,27.0,930.0,1021.9,725.8
2016,8,24,11,45,946.5,104.5,1.95,27.5,936.5,1019.21,724.32
2016,8,24,12,0,946.0,106.0,2.1,28.0,943.0,1012.97,720.66
2016,8,24,12,15,945.5,106.0,2.2,28.0,942.0,1001.65,714.7
2016,8,24,12,30,945.0,106.0,2.3,28.0,941.0,986.89,706.63
2016,8,24,12,45,930.5,112.5,2.45,28.0,928.5,962.66,692.98
2016,8,24,13,0,916.0,119.0,2.6,28.0,916.0,935.63,677.41
2016,8,24,13,15,912.0,118.5,2.7,28.0,899.5,908.06,660.91
2016,8,24,13,30,908.0,118.0,2.8,28.0,883.0,877.68,642.4
2016,8,24,13,45,903.0,116.5,2.9,28.0,859.0,842.83,620.73
2016,8,24,14,0,898.0,115.0,3.0,28.0,835.0,805.55,597.18
2016,8,24,14,15,889.5,113.0,3.05,27.5,804.0,762.95,570.59
2016,8,24,14,30,881.0,111.0,3.1,27.0,773.0,718.56,542.31
2016,8,24,14,45,871.0,108.5,3.2,27.0,736.0,671.12,508.63
2016,8,24,15,0,861.0,106.0,3.3,27.0,699.0,621.77,472.53
2016,8,24,15,15,846.5,103.5,3.3,26.5,656.0,569.22,433.6
2016,8,24,15,30,832.0,101.0,3.3,26.0,613.0,516.38,393.19
2016,8,24,15,45,814.5,97.0,3.35,25.5,566.5,460.72,349.43
2016,8,24,16,0,797.0,93.0,3.4,25.0,520.0,405.62,304.6
2016,8,24,16,15,771.5,89.0,3.35,24.5,469.5,348.57,256.91
2016,8,24,16,30,746.0,85.0,3.3,24.0,419.0,293.48,209.75
2016,8,24,16,45,714.5,79.0,3.25,23.5,367.0,234.92,159.69
2016,8,24,17,0,683.0,73.0,3.2,23.0,315.0,181.7,114.63
2016,8,24,17,15,633.0,67.0,3.1,22.0,262.5,129.6,74.16
2016,8,24,17,30,583.0,61.0,3.0,21.0,210.0,83.17,43.79
2016,8,24,17,45,512.0,52.0,2.9,20.0,161.0,39.81,29.03
2016,8,24,18,0,441.0,43.0,2.8,19.0,112.0,32.04,21.99
2016,8,24,18,15,317.0,31.5,2.65,18.0,71.0,24.35,14.47
2016,8,24,18,30,193.0,20.0,2.5,17.0,30.0,16.06,0.0
2016,8,24,18,45,96.5,10.0,2.45,16.5,15.0,9.83,0.0
2016,8,24,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,5,45,135.5,11.5,0.85,12.0,21.5,33.63,0.0
2016,8,25,6,0,271.0,23.0,0.9,13.0,43.0,92.65,45.57
2016,8,25,6,15,382.0,33.5,0.9,13.5,86.0,152.54,107.65
2016,8,25,6,30,493.0,44.0,0.9,14.0,129.0,221.99,167.73
2016,8,25,6,45,559.5,51.5,0.9,15.0,179.5,282.84,220.83
2016,8,25,7,0,626.0,59.0,0.9,16.0,230.0,350.16,277.5
2016,8,25,7,15,671.5,64.5,0.8,16.5,282.5,410.95,327.21
2016,8,25,7,30,717.0,70.0,0.7,17.0,335.0,473.63,376.09
2016,8,25,7,45,750.0,74.0,0.6,18.0,387.5,531.94,418.55
2016,8,25,8,0,783.0,78.0,0.5,19.0,440.0,591.64,459.75
2016,8,25,8,15,806.0,81.0,0.5,19.5,490.0,644.48,496.16
2016,8,25,8,30,829.0,84.0,0.5,20.0,540.0,697.14,529.64
2016,8,25,8,45,848.0,86.5,0.55,21.0,587.0,741.51,556.24
2016,8,25,9,0,867.0,89.0,0.6,22.0,634.0,788.78,584.28
2016,8,25,9,15,880.0,91.0,0.65,22.5,676.0,829.18,608.36
2016,8,25,9,30,893.0,93.0,0.7,23.0,718.0,867.55,630.92
2016,8,25,9,45,666.0,194.5,0.8,23.5,674.0,809.65,592.08
2016,8,25,10,0,439.0,296.0,0.9,24.0,630.0,724.61,530.09
2016,8,25,10,15,497.0,290.5,1.0,24.5,682.0,779.47,568.16
2016,8,25,10,30,555.0,285.0,1.1,25.0,734.0,834.34,604.06
2016,8,25,10,45,749.5,192.0,1.25,25.5,816.0,928.08,667.04
2016,8,25,11,0,944.0,99.0,1.4,26.0,898.0,1010.14,717.66
2016,8,25,11,15,947.5,100.0,1.5,26.0,913.5,1017.85,722.42
2016,8,25,11,30,951.0,101.0,1.6,26.0,929.0,1021.99,726.0
2016,8,25,11,45,954.0,100.5,1.7,26.5,937.0,1020.48,724.74
2016,8,25,12,0,957.0,100.0,1.8,27.0,945.0,1015.37,721.36
2016,8,25,12,15,957.0,100.0,1.9,27.0,944.0,1004.36,715.79
2016,8,25,12,30,957.0,100.0,2.0,27.0,943.0,989.85,708.08
2016,8,25,12,45,951.0,102.0,2.1,27.0,933.0,968.52,696.03
2016,8,25,13,0,945.0,104.0,2.2,27.0,923.0,944.05,681.93
2016,8,25,13,15,941.0,103.5,2.3,26.5,906.0,915.77,666.57
2016,8,25,13,30,937.0,103.0,2.4,26.0,889.0,884.58,649.07
2016,8,25,13,45,930.5,102.0,2.5,26.0,864.5,848.14,626.54
2016,8,25,14,0,924.0,101.0,2.6,26.0,840.0,809.26,602.09
2016,8,25,14,15,916.0,99.5,2.65,25.5,808.5,766.56,575.51
2016,8,25,14,30,908.0,98.0,2.7,25.0,777.0,721.95,547.15
2016,8,25,14,45,896.5,96.5,2.8,25.0,739.5,673.38,513.03
2016,8,25,15,0,885.0,95.0,2.9,25.0,702.0,623.65,476.51
2016,8,25,15,15,870.5,93.0,2.95,24.5,658.5,570.86,437.33
2016,8,25,15,30,856.0,91.0,3.0,24.0,615.0,517.69,396.49
2016,8,25,15,45,836.5,88.0,3.1,23.5,567.5,459.35,350.47
2016,8,25,16,0,817.0,85.0,3.2,23.0,520.0,403.28,304.52
2016,8,25,16,15,792.0,81.5,3.2,22.5,469.0,345.85,256.04
2016,8,25,16,30,767.0,78.0,3.2,22.0,418.0,290.28,207.96
2016,8,25,16,45,731.0,74.0,3.2,21.5,365.5,233.85,159.2
2016,8,25,17,0,695.0,70.0,3.2,21.0,313.0,178.56,112.33
2016,8,25,17,15,645.0,64.0,3.15,20.0,260.0,125.93,71.36
2016,8,25,17,30,595.0,58.0,3.1,19.0,207.0,78.95,40.96
2016,8,25,17,45,517.0,50.0,3.05,18.0,157.5,36.01,25.94
2016,8,25,18,0,439.0,42.0,3.0,17.0,108.0,31.41,21.59
2016,8,25,18,15,219.5,34.5,2.9,16.5,67.5,26.73,16.29
2016,8,25,18,30,0.0,27.0,2.8,16.0,27.0,24.01,0.0
2016,8,25,18,45,0.0,13.5,2.7,15.5,13.5,13.27,0.0
2016,8,25,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,45,125.0,11.5,1.6,12.0,20.0,31.74,0.0
2016,8,26,6,0,250.0,23.0,1.8,13.0,40.0,87.26,39.79
2016,8,26,6,15,362.5,34.0,1.85,13.5,83.0,147.32,103.89
2016,8,26,6,30,475.0,45.0,1.9,14.0,126.0,216.59,164.26
2016,8,26,6,45,545.0,52.5,1.95,14.5,176.5,277.77,218.66
2016,8,26,7,0,615.0,60.0,2.0,15.0,227.0,345.79,277.5
2016,8,26,7,15,307.5,87.5,2.0,15.5,171.0,255.68,207.94
2016,8,26,7,30,0.0,115.0,2.0,16.0,115.0,114.25,90.17
2016,8,26,7,45,2.5,132.5,2.0,16.5,133.5,133.16,105.59
2016,8,26,8,0,5.0,150.0,2.0,17.0,152.0,152.29,120.66
2016,8,26,8,15,52.0,194.0,2.0,17.5,222.0,236.27,188.58
2016,8,26,8,30,99.0,238.0,2.0,18.0,292.0,319.3,253.66
2016,8,26,8,45,93.5,258.5,2.0,19.0,313.0,339.91,267.35
2016,8,26,9,0,88.0,279.0,2.0,20.0,334.0,359.83,280.49
2016,8,26,9,15,109.5,303.0,2.0,20.5,376.0,405.13,313.82
2016,8,26,9,30,131.0,327.0,2.0,21.0,418.0,459.99,353.37
2016,8,26,9,45,512.0,217.0,2.05,21.5,601.0,694.38,532.19
2016,8,26,10,0,893.0,107.0,2.1,22.0,784.0,923.53,688.0
2016,8,26,10,15,901.0,108.5,2.15,22.0,813.5,948.66,701.65
2016,8,26,10,30,909.0,110.0,2.2,22.0,843.0,970.79,715.49
2016,8,26,10,45,912.5,112.5,2.25,22.5,865.5,986.58,723.89
2016,8,26,11,0,916.0,115.0,2.3,23.0,888.0,999.01,730.23
2016,8,26,11,15,920.0,115.5,2.4,23.0,903.0,1006.38,735.38
2016,8,26,11,30,924.0,116.0,2.5,23.0,918.0,1010.28,738.44
2016,8,26,11,45,924.0,117.5,2.6,23.5,925.0,1007.91,736.14
2016,8,26,12,0,924.0,119.0,2.7,24.0,932.0,1002.05,731.72
2016,8,26,12,15,923.5,118.5,2.75,24.0,931.0,990.22,724.5
2016,8,26,12,30,923.0,118.0,2.8,24.0,930.0,975.02,715.2
2016,8,26,12,45,922.0,117.5,2.9,24.5,921.0,956.07,702.54
2016,8,26,13,0,921.0,117.0,3.0,25.0,912.0,933.91,687.81
2016,8,26,13,15,916.5,116.0,3.05,24.5,895.0,905.14,670.95
2016,8,26,13,30,912.0,115.0,3.1,24.0,878.0,873.58,652.09
2016,8,26,13,45,905.0,114.0,3.15,24.0,853.0,837.37,628.63
2016,8,26,14,0,898.0,113.0,3.2,24.0,828.0,798.85,603.39
2016,8,26,14,15,889.5,111.5,3.2,23.5,797.0,756.62,576.18
2016,8,26,14,30,881.0,110.0,3.2,23.0,766.0,712.59,547.2
2016,8,26,14,45,869.5,108.0,3.2,23.0,728.0,664.56,511.86
2016,8,26,15,0,858.0,106.0,3.2,23.0,690.0,614.77,474.41
2016,8,26,15,15,843.0,103.0,3.15,22.5,647.0,561.53,434.12
2016,8,26,15,30,828.0,100.0,3.1,22.0,604.0,508.06,392.39
2016,8,26,15,45,809.0,96.5,3.1,21.5,557.0,452.39,347.74
2016,8,26,16,0,790.0,93.0,3.1,21.0,510.0,397.43,302.2
2016,8,26,16,15,763.5,89.0,3.05,20.5,459.0,340.47,253.82
2016,8,26,16,30,737.0,85.0,3.0,20.0,408.0,285.59,206.15
2016,8,26,16,45,701.5,79.5,3.0,19.5,356.0,227.15,155.7
2016,8,26,17,0,666.0,74.0,3.0,19.0,304.0,174.56,110.95
2016,8,26,17,15,614.5,67.0,2.9,18.0,252.0,122.65,70.67
2016,8,26,17,30,563.0,60.0,2.8,17.0,200.0,76.62,41.13
2016,8,26,17,45,485.0,51.0,2.7,16.5,151.0,36.66,26.65
2016,8,26,18,0,407.0,42.0,2.6,16.0,102.0,31.72,21.9
2016,8,26,18,15,283.5,29.0,2.5,15.5,63.0,22.5,12.61
2016,8,26,18,30,160.0,16.0,2.4,15.0,24.0,12.57,0.0
2016,8,26,18,45,80.0,8.0,2.3,14.5,12.0,7.86,0.0
2016,8,26,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,5,45,100.0,11.5,1.75,11.5,18.0,27.53,0.0
2016,8,27,6,0,200.0,23.0,1.9,12.0,36.0,75.65,31.19
2016,8,27,6,15,308.5,36.0,1.95,12.5,77.5,134.29,94.97
2016,8,27,6,30,417.0,49.0,2.0,13.0,119.0,201.29,153.41
2016,8,27,6,45,489.5,58.5,2.1,13.5,169.0,262.56,207.75
2016,8,27,7,0,562.0,68.0,2.2,14.0,219.0,330.97,267.05
2016,8,27,7,15,322.0,106.5,2.2,14.5,197.5,283.91,231.61
2016,8,27,7,30,82.0,145.0,2.2,15.0,176.0,196.1,159.01
2016,8,27,7,45,87.0,168.0,2.2,16.0,205.0,226.86,183.61
2016,8,27,8,0,92.0,191.0,2.2,17.0,234.0,257.87,207.42
2016,8,27,8,15,180.5,210.0,2.2,17.5,304.5,347.86,279.26
2016,8,27,8,30,269.0,229.0,2.2,18.0,375.0,445.96,355.0
2016,8,27,8,45,141.0,219.5,2.2,18.5,297.0,340.32,269.7
2016,8,27,9,0,13.0,210.0,2.2,19.0,219.0,218.81,170.67
2016,8,27,9,15,17.5,233.0,2.2,19.5,245.5,246.09,191.66
2016,8,27,9,30,22.0,256.0,2.2,20.0,272.0,273.57,212.09
2016,8,27,9,45,62.5,306.0,2.25,21.0,353.0,370.32,285.39
2016,8,27,10,0,103.0,356.0,2.3,22.0,434.0,460.96,351.46
2016,8,27,10,15,496.5,237.5,2.35,22.0,634.0,721.14,549.62
2016,8,27,10,30,890.0,119.0,2.4,22.0,834.0,961.36,713.73
2016,8,27,10,45,894.0,121.0,2.45,22.5,856.0,976.75,719.72
2016,8,27,11,0,898.0,123.0,2.5,23.0,878.0,988.85,725.89
2016,8,27,11,15,901.0,124.0,2.55,23.0,892.5,995.59,730.1
2016,8,27,11,30,904.0,125.0,2.6,23.0,907.0,998.93,732.27
2016,8,27,11,45,904.5,126.0,2.65,23.5,914.0,996.44,729.39
2016,8,27,12,0,905.0,127.0,2.7,24.0,921.0,990.55,724.46
2016,8,27,12,15,905.0,127.0,2.75,24.0,920.0,979.77,717.9
2016,8,27,12,30,905.0,127.0,2.8,24.0,919.0,965.68,709.28
2016,8,27,12,45,895.0,130.5,2.9,24.5,907.5,942.84,694.01
2016,8,27,13,0,885.0,134.0,3.0,25.0,896.0,917.2,676.93
2016,8,27,13,15,880.5,133.0,3.05,24.5,879.0,889.15,660.47
2016,8,27,13,30,876.0,132.0,3.1,24.0,862.0,858.43,642.05
2016,8,27,13,45,870.0,130.5,3.15,24.0,838.0,823.49,619.33
2016,8,27,14,0,864.0,129.0,3.2,24.0,814.0,787.73,595.89
2016,8,27,14,15,855.0,127.0,3.2,23.5,782.5,745.27,568.39
2016,8,27,14,30,846.0,125.0,3.2,23.0,751.0,701.17,538.44
2016,8,27,14,45,835.5,121.5,3.25,23.0,714.0,653.23,503.35
2016,8,27,15,0,825.0,118.0,3.3,23.0,677.0,604.23,466.58
2016,8,27,15,15,809.5,115.0,3.25,22.5,634.5,552.18,427.08
2016,8,27,15,30,794.0,112.0,3.2,22.0,592.0,500.04,386.3
2016,8,27,15,45,777.5,106.5,3.2,21.5,545.5,445.23,342.33
2016,8,27,16,0,761.0,101.0,3.2,21.0,499.0,390.97,297.35
2016,8,27,16,15,733.5,96.5,3.15,20.5,449.0,332.58,247.98
2016,8,27,16,30,706.0,92.0,3.1,20.0,399.0,278.36,200.98
2016,8,27,16,45,675.0,84.5,3.1,19.5,347.5,223.12,153.13
2016,8,27,17,0,644.0,77.0,3.1,19.0,296.0,171.04,108.87
2016,8,27,17,15,591.5,69.5,3.0,18.0,244.5,119.98,69.63
2016,8,27,17,30,539.0,62.0,2.9,17.0,193.0,74.95,41.26
2016,8,27,17,45,467.5,51.5,2.8,16.5,145.0,37.42,27.29
2016,8,27,18,0,396.0,41.0,2.7,16.0,97.0,31.1,21.28
2016,8,27,18,15,272.5,28.0,2.6,15.5,59.0,21.83,11.68
2016,8,27,18,30,149.0,15.0,2.5,15.0,21.0,14.74,0.0
2016,8,27,18,45,74.5,7.5,2.45,14.5,10.5,7.37,0.0
2016,8,27,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,5,45,140.5,10.5,1.4,10.5,19.5,32.94,0.0
2016,8,28,6,0,281.0,21.0,1.5,11.0,39.0,90.37,32.83
2016,8,28,6,15,397.0,31.0,1.45,11.5,82.5,152.59,106.96
2016,8,28,6,30,513.0,41.0,1.4,12.0,126.0,223.43,169.4
2016,8,28,6,45,584.5,48.0,1.4,13.0,177.5,286.39,225.27
2016,8,28,7,0,656.0,55.0,1.4,14.0,229.0,354.65,283.93
2016,8,28,7,15,701.0,60.0,1.3,14.5,282.0,416.19,335.58
2016,8,28,7,30,746.0,65.0,1.2,15.0,335.0,480.98,387.43
2016,8,28,7,45,779.0,68.5,1.15,16.0,388.5,539.95,432.05
2016,8,28,8,0,812.0,72.0,1.1,17.0,442.0,600.24,475.57
2016,8,28,8,15,834.5,75.0,1.05,17.5,492.5,653.88,513.16
2016,8,28,8,30,857.0,78.0,1.0,18.0,543.0,703.27,544.58
2016,8,28,8,45,875.0,80.0,0.95,19.0,590.0,751.27,573.07
2016,8,28,9,0,893.0,82.0,0.9,20.0,637.0,798.04,599.8
2016,8,28,9,15,905.5,84.0,0.95,20.5,679.0,838.77,624.44
2016,8,28,9,30,918.0,86.0,1.0,21.0,721.0,877.35,647.44
2016,8,28,9,45,921.5,90.5,1.05,22.0,755.5,908.44,664.1
2016,8,28,10,0,925.0,95.0,1.1,23.0,790.0,936.47,678.7
2016,8,28,10,15,932.0,96.5,1.2,23.5,820.0,961.24,693.31
2016,8,28,10,30,939.0,98.0,1.3,24.0,850.0,982.85,705.96
2016,8,28,10,45,943.5,99.0,1.45,24.5,872.5,998.28,715.55
2016,8,28,11,0,948.0,100.0,1.6,25.0,895.0,1010.26,723.04
2016,8,28,11,15,951.0,100.5,1.75,25.0,909.5,1016.75,728.56
2016,8,28,11,30,954.0,101.0,1.9,25.0,924.0,1019.65,731.9
2016,8,28,11,45,955.5,101.0,2.05,25.5,931.0,1016.98,730.36
2016,8,28,12,0,957.0,101.0,2.2,26.0,938.0,1010.71,726.58
2016,8,28,12,15,956.5,101.0,2.3,26.0,936.5,998.99,720.25
2016,8,28,12,30,956.0,101.0,2.4,26.0,935.0,983.77,711.74
2016,8,28,12,45,959.0,97.5,2.5,26.0,927.0,964.66,700.74
2016,8,28,13,0,962.0,94.0,2.6,26.0,919.0,942.09,687.47
2016,8,28,13,15,958.5,93.5,2.65,26.0,902.0,913.63,669.86
2016,8,28,13,30,955.0,93.0,2.7,26.0,885.0,882.17,650.21
2016,8,28,13,45,950.0,91.5,2.8,26.0,860.5,845.67,627.38
2016,8,28,14,0,945.0,90.0,2.9,26.0,836.0,806.59,602.53
2016,8,28,14,15,937.5,88.5,2.9,25.5,804.0,763.32,575.07
2016,8,28,14,30,930.0,87.0,2.9,25.0,772.0,718.04,545.8
2016,8,28,14,45,920.5,85.0,2.95,25.0,734.5,669.21,511.0
2016,8,28,15,0,911.0,83.0,3.0,25.0,697.0,619.0,473.65
2016,8,28,15,15,897.5,81.0,2.95,24.5,653.5,565.48,433.3
2016,8,28,15,30,884.0,79.0,2.9,24.0,610.0,511.45,391.23
2016,8,28,15,45,867.0,76.0,2.9,23.5,562.5,454.68,345.79
2016,8,28,16,0,850.0,73.0,2.9,23.0,515.0,398.29,299.07
2016,8,28,16,15,826.0,70.0,2.85,22.5,463.5,337.79,247.81
2016,8,28,16,30,802.0,67.0,2.8,22.0,412.0,281.21,198.54
2016,8,28,16,45,769.0,63.0,2.75,21.5,359.0,223.73,148.65
2016,8,28,17,0,736.0,59.0,2.7,21.0,306.0,169.51,102.74
2016,8,28,17,15,686.5,54.0,2.55,20.0,253.0,116.18,62.18
2016,8,28,17,30,637.0,49.0,2.4,19.0,200.0,68.5,33.63
2016,8,28,17,45,557.5,42.0,2.3,18.5,150.0,32.1,22.38
2016,8,28,18,0,478.0,35.0,2.2,18.0,100.0,25.82,16.5
2016,8,28,18,15,340.0,24.5,2.15,17.0,60.5,18.74,8.72
2016,8,28,18,30,202.0,14.0,2.1,16.0,21.0,13.76,0.0
2016,8,28,18,45,101.0,7.0,2.05,15.5,10.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,29,5,45,128.5,10.0,2.0,11.5,18.0,30.36,0.0
2016,8,29,6,0,257.0,20.0,2.2,12.0,36.0,83.43,24.57
2016,8,29,6,15,375.0,30.5,2.2,12.5,78.5,145.69,101.32
2016,8,29,6,30,493.0,41.0,2.2,13.0,121.0,216.33,163.64
2016,8,29,6,45,563.5,48.0,2.25,14.0,171.0,277.75,218.48
2016,8,29,7,0,634.0,55.0,2.3,15.0,221.0,346.08,277.66
2016,8,29,7,15,679.0,60.0,2.3,15.5,273.5,404.68,327.9
2016,8,29,7,30,724.0,65.0,2.3,16.0,326.0,468.32,380.22
2016,8,29,7,45,414.5,127.5,2.3,17.0,282.0,391.61,317.46
2016,8,29,8,0,105.0,190.0,2.3,18.0,238.0,271.74,217.44
2016,8,29,8,15,156.0,212.0,2.3,18.5,292.0,333.64,266.69
2016,8,29,8,30,207.0,234.0,2.3,19.0,346.0,399.39,317.19
2016,8,29,8,45,539.5,158.0,2.3,19.5,484.0,587.81,465.25
2016,8,29,9,0,872.0,82.0,2.3,20.0,622.0,780.36,603.4
2016,8,29,9,15,885.0,84.0,2.3,20.5,663.5,820.77,627.2
2016,8,29,9,30,898.0,86.0,2.3,21.0,705.0,859.12,650.56
2016,8,29,9,45,739.0,164.0,2.35,21.5,691.0,836.92,632.84
2016,8,29,10,0,580.0,242.0,2.4,22.0,677.0,790.93,597.28
2016,8,29,10,15,761.0,164.0,2.45,22.0,758.0,885.75,664.06
2016,8,29,10,30,942.0,86.0,2.5,22.0,839.0,971.0,719.62
2016,8,29,10,45,948.5,86.5,2.55,22.5,861.5,987.8,728.08
2016,8,29,11,0,955.0,87.0,2.6,23.0,884.0,1001.18,735.03
2016,8,29,11,15,958.0,87.5,2.6,23.0,899.0,1007.71,738.59
2016,8,29,11,30,961.0,88.0,2.6,23.0,914.0,1010.62,740.0
2016,8,29,11,45,767.0,202.0,2.65,23.5,864.5,950.81,699.6
2016,8,29,12,0,573.0,316.0,2.7,24.0,815.0,876.54,645.88
2016,8,29,12,15,568.5,317.5,2.75,24.0,812.5,865.06,638.95
2016,8,29,12,30,564.0,319.0,2.8,24.0,810.0,851.44,630.04
2016,8,29,12,45,451.0,356.0,2.85,24.0,746.0,774.16,574.9
2016,8,29,13,0,338.0,393.0,2.9,24.0,682.0,695.6,518.37
2016,8,29,13,15,293.5,396.0,2.95,24.0,643.5,649.34,485.74
2016,8,29,13,30,249.0,399.0,3.0,24.0,605.0,604.37,453.44
2016,8,29,13,45,331.0,360.5,3.05,24.0,626.0,620.05,467.64
2016,8,29,14,0,413.0,322.0,3.1,24.0,647.0,631.89,478.41
2016,8,29,14,15,491.5,279.5,3.1,24.0,651.0,628.36,477.79
2016,8,29,14,30,570.0,237.0,3.1,24.0,655.0,617.65,471.64
2016,8,29,14,45,552.5,226.5,3.15,24.0,615.0,569.39,436.28
2016,8,29,15,0,535.0,216.0,3.2,24.0,575.0,521.48,400.65
2016,8,29,15,15,697.5,150.5,3.2,23.5,586.5,519.42,400.4
2016,8,29,15,30,860.0,85.0,3.2,23.0,598.0,502.44,386.69
2016,8,29,15,45,560.5,149.5,3.2,23.0,473.5,384.11,294.4
2016,8,29,16,0,261.0,214.0,3.2,23.0,349.0,297.12,227.64
2016,8,29,16,15,151.0,189.5,3.15,22.5,265.5,224.11,171.87
2016,8,29,16,30,41.0,165.0,3.1,22.0,182.0,163.87,126.69
2016,8,29,16,45,36.5,144.5,3.1,21.5,158.5,140.64,108.51
2016,8,29,17,0,32.0,124.0,3.1,21.0,135.0,118.07,90.59
2016,8,29,17,15,25.5,103.0,2.9,20.0,111.0,95.58,72.83
2016,8,29,17,30,19.0,82.0,2.7,19.0,87.0,74.12,55.71
2016,8,29,17,45,9.5,62.0,2.55,18.5,64.5,56.98,43.9
2016,8,29,18,0,0.0,42.0,2.4,18.0,42.0,39.19,27.8
2016,8,29,18,15,0.0,25.0,2.35,17.5,25.0,23.7,11.7
2016,8,29,18,30,0.0,8.0,2.3,17.0,8.0,7.86,0.0
2016,8,29,18,45,0.0,4.0,2.25,16.5,4.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,30,5,45,140.5,9.5,1.75,13.5,17.5,31.6,0.0
2016,8,30,6,0,281.0,19.0,1.9,14.0,35.0,86.74,18.58
2016,8,30,6,15,402.0,28.0,1.85,14.5,78.0,149.69,102.32
2016,8,30,6,30,523.0,37.0,1.8,15.0,121.0,218.94,163.42
2016,8,30,6,45,596.5,43.0,1.8,15.5,172.0,282.14,219.75
2016,8,30,7,0,670.0,49.0,1.8,16.0,223.0,352.39,280.53
2016,8,30,7,15,715.0,53.5,1.75,17.0,276.0,413.86,331.92
2016,8,30,7,30,760.0,58.0,1.7,18.0,329.0,478.59,383.53
2016,8,30,7,45,794.0,60.5,1.7,19.0,382.0,537.49,428.65
2016,8,30,8,0,828.0,63.0,1.7,20.0,435.0,594.36,470.47
2016,8,30,8,15,850.0,65.5,1.7,21.0,485.5,647.47,507.22
2016,8,30,8,30,872.0,68.0,1.7,22.0,536.0,700.23,540.92
2016,8,30,8,45,890.0,69.0,1.7,23.0,583.0,747.62,569.89
2016,8,30,9,0,908.0,70.0,1.7,24.0,630.0,793.73,597.28
2016,8,30,9,15,920.0,72.0,1.7,24.5,672.0,834.5,621.63
2016,8,30,9,30,932.0,74.0,1.7,25.0,714.0,873.04,644.16
2016,8,30,9,45,938.5,76.5,1.75,26.0,749.5,904.87,661.3
2016,8,30,10,0,945.0,79.0,1.8,27.0,785.0,933.75,676.38
2016,8,30,10,15,951.5,80.5,1.85,27.5,814.5,958.41,690.02
2016,8,30,10,30,958.0,82.0,1.9,28.0,844.0,979.82,701.62
2016,8,30,10,45,964.5,81.0,2.0,28.5,866.5,995.12,710.01
2016,8,30,11,0,971.0,80.0,2.1,29.0,889.0,1006.94,716.35
2016,8,30,11,15,973.5,80.5,2.25,29.0,903.5,1013.03,721.19
2016,8,30,11,30,976.0,81.0,2.4,29.0,918.0,1015.43,723.83
2016,8,30,11,45,978.5,80.0,2.55,29.5,924.5,1012.53,721.76
2016,8,30,12,0,981.0,79.0,2.7,30.0,931.0,1005.94,717.43
2016,8,30,12,15,980.5,79.0,2.8,29.5,929.5,993.93,712.16
2016,8,30,12,30,980.0,79.0,2.9,29.0,928.0,978.33,704.63
2016,8,30,12,45,972.5,82.5,3.0,29.0,917.5,956.6,691.73
2016,8,30,13,0,965.0,86.0,3.1,29.0,907.0,931.68,676.75
2016,8,30,13,15,961.0,85.0,3.15,29.0,889.5,902.09,658.3
2016,8,30,13,30,957.0,84.0,3.2,29.0,872.0,869.53,637.81
2016,8,30,13,45,953.5,82.0,3.25,29.0,847.5,833.52,614.87
2016,8,30,14,0,950.0,80.0,3.3,29.0,823.0,794.83,589.93
2016,8,30,14,15,942.5,79.0,3.3,28.5,791.5,751.79,562.65
2016,8,30,14,30,935.0,78.0,3.3,28.0,760.0,706.73,533.56
2016,8,30,14,45,927.0,75.5,3.35,28.0,722.5,658.07,498.88
2016,8,30,15,0,919.0,73.0,3.4,28.0,685.0,607.9,461.55
2016,8,30,15,15,906.0,71.0,3.4,27.5,641.5,554.26,421.27
2016,8,30,15,30,893.0,69.0,3.4,27.0,598.0,500.06,379.17
2016,8,30,15,45,877.0,66.5,3.4,26.5,550.5,443.78,334.05
2016,8,30,16,0,861.0,64.0,3.4,26.0,503.0,387.77,287.58
2016,8,30,16,15,837.5,61.5,3.35,25.5,452.5,329.86,238.35
2016,8,30,16,30,814.0,59.0,3.3,25.0,402.0,273.54,189.45
2016,8,30,16,45,781.0,55.5,3.25,24.5,349.5,213.39,137.83
2016,8,30,17,0,748.0,52.0,3.2,24.0,297.0,159.13,92.53
2016,8,30,17,15,699.0,47.5,3.05,23.0,244.5,105.92,53.22
2016,8,30,17,30,650.0,43.0,2.9,22.0,192.0,58.27,26.67
2016,8,30,17,45,568.5,37.0,2.8,21.5,142.5,27.88,18.37
2016,8,30,18,0,487.0,31.0,2.7,21.0,93.0,24.75,15.19
2016,8,30,18,15,243.5,23.5,2.6,20.5,54.5,18.3,6.78
2016,8,30,18,30,0.0,16.0,2.5,20.0,16.0,15.73,0.0
2016,8,30,18,45,0.0,8.0,2.45,19.5,8.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
