Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,20,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,31,5,45,147.0,9.0,1.7,12.5,17.0,31.97,0.0
2016,8,31,6,0,294.0,18.0,1.9,13.0,34.0,86.25,10.2
2016,8,31,6,15,417.5,27.0,1.9,13.5,77.0,150.08,101.95
2016,8,31,6,30,541.0,36.0,1.9,14.0,120.0,222.98,166.65
2016,8,31,6,45,610.5,41.5,1.95,15.0,171.0,284.97,222.15
2016,8,31,7,0,680.0,47.0,2.0,16.0,222.0,353.56,281.57
2016,8,31,7,15,723.5,51.5,1.95,16.5,275.0,414.73,333.63
2016,8,31,7,30,767.0,56.0,1.9,17.0,328.0,479.02,385.99
2016,8,31,7,45,797.5,59.0,1.85,18.0,380.5,536.75,430.41
2016,8,31,8,0,828.0,62.0,1.8,19.0,433.0,592.11,471.19
2016,8,31,8,15,849.5,64.5,1.75,19.5,483.0,644.84,508.65
2016,8,31,8,30,871.0,67.0,1.7,20.0,533.0,697.19,543.03
2016,8,31,8,45,887.5,69.0,1.7,21.0,579.5,744.52,572.25
2016,8,31,9,0,904.0,71.0,1.7,22.0,626.0,790.45,599.8
2016,8,31,9,15,916.0,72.5,1.75,22.5,667.5,830.47,624.39
2016,8,31,9,30,928.0,74.0,1.8,23.0,709.0,868.26,647.23
2016,8,31,9,45,934.5,77.0,1.85,24.0,744.5,900.5,664.88
2016,8,31,10,0,941.0,80.0,1.9,25.0,780.0,929.78,680.43
2016,8,31,10,15,947.5,81.0,1.95,25.0,809.5,953.73,695.14
2016,8,31,10,30,954.0,82.0,2.0,25.0,839.0,974.46,707.87
2016,8,31,10,45,958.5,83.0,2.1,25.5,861.0,989.94,716.51
2016,8,31,11,0,963.0,84.0,2.2,26.0,883.0,1001.92,723.03
2016,8,31,11,15,966.0,84.5,2.25,26.5,897.5,1008.34,725.57
2016,8,31,11,30,969.0,85.0,2.3,27.0,912.0,1011.11,725.96
2016,8,31,11,45,970.5,85.0,2.4,27.5,919.0,1008.24,723.45
2016,8,31,12,0,972.0,85.0,2.5,28.0,926.0,1001.71,718.75
2016,8,31,12,15,971.5,85.0,2.6,28.0,924.5,989.67,712.07
2016,8,31,12,30,971.0,85.0,2.7,28.0,923.0,974.08,703.17
2016,8,31,12,45,961.5,89.5,2.8,28.0,911.5,951.64,689.86
2016,8,31,13,0,952.0,94.0,2.9,28.0,900.0,926.12,674.53
2016,8,31,13,15,947.5,93.5,2.95,28.0,882.5,896.82,656.27
2016,8,31,13,30,943.0,93.0,3.0,28.0,865.0,864.61,635.99
2016,8,31,13,45,938.5,91.0,3.05,28.0,840.5,828.14,612.72
2016,8,31,14,0,934.0,89.0,3.1,28.0,816.0,789.1,587.51
2016,8,31,14,15,926.0,87.5,3.15,27.5,784.0,745.68,560.13
2016,8,31,14,30,918.0,86.0,3.2,27.0,752.0,700.33,530.94
2016,8,31,14,45,909.0,83.5,3.25,27.0,714.5,651.67,495.62
2016,8,31,15,0,900.0,81.0,3.3,27.0,677.0,601.63,458.24
2016,8,31,15,15,886.0,79.0,3.3,26.5,633.5,548.27,418.0
2016,8,31,15,30,872.0,77.0,3.3,26.0,590.0,494.48,376.06
2016,8,31,15,45,855.5,73.5,3.35,26.0,543.0,438.03,330.11
2016,8,31,16,0,839.0,70.0,3.4,26.0,496.0,381.95,283.06
2016,8,31,16,15,814.0,67.0,3.35,25.5,445.0,321.83,232.26
2016,8,31,16,30,789.0,64.0,3.3,25.0,394.0,265.76,183.7
2016,8,31,16,45,756.0,60.0,3.3,24.5,341.5,209.23,135.14
2016,8,31,17,0,723.0,56.0,3.3,24.0,289.0,156.0,90.98
2016,8,31,17,15,671.0,51.0,3.1,23.0,236.5,103.65,52.87
2016,8,31,17,30,619.0,46.0,2.9,22.0,184.0,57.27,27.79
2016,8,31,17,45,535.5,38.5,2.75,21.5,135.5,29.55,19.77
2016,8,31,18,0,452.0,31.0,2.6,21.0,87.0,22.95,13.59
2016,8,31,18,15,296.5,20.5,2.55,20.0,50.0,15.69,4.02
2016,8,31,18,30,141.0,10.0,2.5,19.0,13.0,9.83,0.0
2016,8,31,18,45,70.5,5.0,2.45,18.5,6.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,45,124.5,9.0,0.85,13.5,15.5,28.28,0.0
2016,9,1,6,0,249.0,18.0,0.9,14.0,31.0,77.51,0.0
2016,9,1,6,15,376.0,28.0,0.85,14.5,73.0,141.97,95.48
2016,9,1,6,30,503.0,38.0,0.8,15.0,115.0,214.39,158.8
2016,9,1,6,45,574.5,44.5,0.75,15.5,165.5,273.97,211.45
2016,9,1,7,0,646.0,51.0,0.7,16.0,216.0,342.63,269.87
2016,9,1,7,15,693.0,56.0,0.55,16.5,268.5,404.32,320.3
2016,9,1,7,30,740.0,61.0,0.4,17.0,321.0,469.49,370.65
2016,9,1,7,45,771.5,65.0,0.3,18.0,373.5,527.66,412.79
2016,9,1,8,0,803.0,69.0,0.2,19.0,426.0,587.03,453.55
2016,9,1,8,15,826.5,72.0,0.25,19.5,476.5,640.76,491.01
2016,9,1,8,30,850.0,75.0,0.3,20.0,527.0,690.33,522.83
2016,9,1,8,45,866.5,77.5,0.35,20.5,573.5,737.33,552.17
2016,9,1,9,0,883.0,80.0,0.4,21.0,620.0,782.98,580.12
2016,9,1,9,15,896.0,82.0,0.55,21.5,661.5,823.59,606.13
2016,9,1,9,30,909.0,84.0,0.7,22.0,703.0,862.09,630.66
2016,9,1,9,45,918.5,85.5,0.85,22.5,739.0,894.64,651.21
2016,9,1,10,0,928.0,87.0,1.0,23.0,775.0,924.44,669.98
2016,9,1,10,15,935.0,88.0,1.15,23.5,804.5,948.5,685.02
2016,9,1,10,30,942.0,89.0,1.3,24.0,834.0,969.37,698.07
2016,9,1,10,45,945.5,91.0,1.45,24.5,856.0,984.76,707.67
2016,9,1,11,0,949.0,93.0,1.6,25.0,878.0,996.64,715.11
2016,9,1,11,15,952.0,93.5,1.7,25.0,892.5,1002.86,719.75
2016,9,1,11,30,955.0,94.0,1.8,25.0,907.0,1005.49,722.28
2016,9,1,11,45,954.5,95.0,1.95,25.5,913.0,1001.71,720.09
2016,9,1,12,0,954.0,96.0,2.1,26.0,919.0,994.33,715.67
2016,9,1,12,15,954.0,96.0,2.1,26.0,917.5,982.8,708.38
2016,9,1,12,30,954.0,96.0,2.1,26.0,916.0,967.75,698.98
2016,9,1,12,45,951.0,96.5,2.15,26.0,906.0,947.11,686.62
2016,9,1,13,0,948.0,97.0,2.2,26.0,896.0,923.22,672.18
2016,9,1,13,15,944.0,96.0,2.25,26.0,879.0,893.84,654.12
2016,9,1,13,30,940.0,95.0,2.3,26.0,862.0,861.53,634.04
2016,9,1,13,45,784.0,166.0,2.35,26.0,792.5,781.66,581.66
2016,9,1,14,0,628.0,237.0,2.4,26.0,723.0,706.54,527.92
2016,9,1,14,15,612.0,229.5,2.4,26.0,688.0,661.46,496.79
2016,9,1,14,30,596.0,222.0,2.4,26.0,653.0,616.05,464.62
2016,9,1,14,45,740.5,155.5,2.45,26.0,662.0,613.34,464.94
2016,9,1,15,0,885.0,89.0,2.5,26.0,671.0,597.7,454.4
2016,9,1,15,15,870.0,86.5,2.5,25.5,627.5,543.96,413.93
2016,9,1,15,30,855.0,84.0,2.5,25.0,584.0,489.92,372.05
2016,9,1,15,45,831.0,82.5,2.5,24.5,535.0,431.14,325.22
2016,9,1,16,0,807.0,81.0,2.5,24.0,486.0,375.13,278.97
2016,9,1,16,15,779.5,77.5,2.45,23.5,435.0,317.65,230.33
2016,9,1,16,30,752.0,74.0,2.4,23.0,384.0,262.37,182.62
2016,9,1,16,45,709.5,70.0,2.35,23.0,331.0,206.05,134.52
2016,9,1,17,0,667.0,66.0,2.3,23.0,278.0,151.67,89.98
2016,9,1,17,15,610.0,59.5,2.15,22.0,226.0,100.66,53.41
2016,9,1,17,30,553.0,53.0,2.0,21.0,174.0,56.19,29.66
2016,9,1,17,45,459.5,44.0,1.9,20.0,126.0,32.18,22.14
2016,9,1,18,0,366.0,35.0,1.8,19.0,78.0,26.99,17.02
2016,9,1,18,15,183.0,17.5,1.75,18.5,39.0,13.09,1.25
2016,9,1,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,75.5,8.5,1.1,13.5,12.5,20.06,0.0
2016,9,2,6,0,151.0,17.0,1.1,14.0,25.0,55.42,0.0
2016,9,2,6,15,269.5,30.5,1.2,14.5,63.5,116.23,77.97
2016,9,2,6,30,388.0,44.0,1.3,15.0,102.0,183.7,136.88
2016,9,2,6,45,464.0,53.0,1.4,16.0,150.0,243.51,189.11
2016,9,2,7,0,540.0,62.0,1.5,17.0,198.0,310.89,246.51
2016,9,2,7,15,591.0,69.0,1.5,17.5,249.0,371.21,297.21
2016,9,2,7,30,642.0,76.0,1.5,18.0,300.0,435.63,349.3
2016,9,2,7,45,601.0,96.5,1.55,19.0,332.5,465.93,372.29
2016,9,2,8,0,560.0,117.0,1.6,20.0,365.0,490.69,389.84
2016,9,2,8,15,665.5,105.0,1.5,20.5,433.5,572.02,450.58
2016,9,2,8,30,771.0,93.0,1.4,21.0,502.0,657.8,511.41
2016,9,2,8,45,792.5,95.5,1.35,22.0,548.0,705.69,540.45
2016,9,2,9,0,814.0,98.0,1.3,23.0,594.0,752.74,568.35
2016,9,2,9,15,828.5,101.0,1.15,23.5,635.0,793.53,591.15
2016,9,2,9,30,843.0,104.0,1.0,24.0,676.0,832.46,611.91
2016,9,2,9,45,873.0,96.5,0.9,25.0,716.0,865.99,627.98
2016,9,2,10,0,903.0,89.0,0.8,26.0,756.0,902.91,645.67
2016,9,2,10,15,910.0,90.5,0.7,26.0,785.0,926.97,657.29
2016,9,2,10,30,917.0,92.0,0.6,26.0,814.0,947.93,666.96
2016,9,2,10,45,920.0,94.0,0.5,26.5,835.0,962.47,671.3
2016,9,2,11,0,923.0,96.0,0.4,27.0,856.0,973.59,673.62
2016,9,2,11,15,926.5,96.5,0.4,27.0,870.5,980.09,676.82
2016,9,2,11,30,930.0,97.0,0.4,27.0,885.0,983.08,678.12
2016,9,2,11,45,932.5,96.5,0.45,27.5,892.0,980.53,676.06
2016,9,2,12,0,935.0,96.0,0.5,28.0,899.0,974.43,672.1
2016,9,2,12,15,935.0,96.0,0.6,28.0,897.5,963.03,667.48
2016,9,2,12,30,935.0,96.0,0.7,28.0,896.0,948.19,660.81
2016,9,2,12,45,766.0,192.0,0.85,28.5,843.0,884.65,623.6
2016,9,2,13,0,597.0,288.0,1.0,29.0,790.0,814.87,578.49
2016,9,2,13,15,595.5,280.5,1.1,29.0,772.5,788.04,563.58
2016,9,2,13,30,594.0,273.0,1.2,29.0,755.0,759.36,546.58
2016,9,2,13,45,743.5,187.0,1.35,29.0,772.0,769.76,559.32
2016,9,2,14,0,893.0,101.0,1.5,29.0,789.0,765.0,558.61
2016,9,2,14,15,884.5,99.5,1.55,28.5,758.0,722.59,532.68
2016,9,2,14,30,876.0,98.0,1.6,28.0,727.0,678.41,504.57
2016,9,2,14,45,866.0,95.5,1.7,28.0,689.5,630.76,471.39
2016,9,2,15,0,856.0,93.0,1.8,28.0,652.0,581.93,436.23
2016,9,2,15,15,775.5,109.5,1.85,27.5,590.5,512.52,385.27
2016,9,2,15,30,695.0,126.0,1.9,27.0,529.0,448.36,336.97
2016,9,2,15,45,740.0,104.0,2.0,26.5,501.0,408.61,305.31
2016,9,2,16,0,785.0,82.0,2.1,26.0,473.0,364.93,268.53
2016,9,2,16,15,761.0,73.5,2.1,25.5,419.5,305.07,218.6
2016,9,2,16,30,737.0,65.0,2.1,25.0,366.0,247.13,169.27
2016,9,2,16,45,679.5,67.0,2.15,24.5,315.0,194.4,125.32
2016,9,2,17,0,622.0,69.0,2.2,24.0,264.0,145.21,86.28
2016,9,2,17,15,576.5,61.0,2.1,23.0,215.0,96.61,51.6
2016,9,2,17,30,531.0,53.0,2.0,22.0,166.0,53.26,28.75
2016,9,2,17,45,436.5,43.5,1.95,21.5,119.5,32.03,21.81
2016,9,2,18,0,342.0,34.0,1.9,21.0,73.0,26.35,16.16
2016,9,2,18,15,171.0,17.0,1.85,20.0,36.5,12.83,0.0
2016,9,2,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,11.5,1.25,11.5,11.5,11.3,0.0
2016,9,3,6,0,0.0,23.0,1.4,12.0,23.0,24.06,0.0
2016,9,3,6,15,186.0,34.0,1.4,12.5,62.0,97.61,65.83
2016,9,3,6,30,372.0,45.0,1.4,13.0,101.0,179.15,134.41
2016,9,3,6,45,447.5,55.5,1.45,14.0,149.0,239.49,187.34
2016,9,3,7,0,523.0,66.0,1.5,15.0,197.0,307.37,245.48
2016,9,3,7,15,575.0,74.0,1.45,15.5,248.0,368.43,296.98
2016,9,3,7,30,627.0,82.0,1.4,16.0,299.0,433.68,349.86
2016,9,3,7,45,662.5,88.0,1.35,17.0,350.0,490.99,393.87
2016,9,3,8,0,698.0,94.0,1.3,18.0,401.0,550.08,437.32
2016,9,3,8,15,725.0,99.0,1.1,18.5,450.0,603.81,474.69
2016,9,3,8,30,752.0,104.0,0.9,19.0,499.0,657.85,510.3
2016,9,3,8,45,771.5,107.5,0.75,20.0,544.5,702.25,535.72
2016,9,3,9,0,791.0,111.0,0.6,21.0,590.0,748.09,560.76
2016,9,3,9,15,806.0,114.0,0.55,21.5,631.0,788.51,583.77
2016,9,3,9,30,821.0,117.0,0.5,22.0,672.0,827.13,605.13
2016,9,3,9,45,861.0,105.5,0.45,22.5,714.5,864.1,624.98
2016,9,3,10,0,901.0,94.0,0.4,23.0,757.0,905.1,646.96
2016,9,3,10,15,908.0,95.0,0.6,23.0,785.5,928.47,664.0
2016,9,3,10,30,915.0,96.0,0.8,23.0,814.0,948.75,679.43
2016,9,3,10,45,919.5,97.5,1.0,23.5,835.5,964.02,690.37
2016,9,3,11,0,924.0,99.0,1.2,24.0,857.0,975.9,699.11
2016,9,3,11,15,927.0,99.5,1.35,24.0,871.0,981.83,704.59
2016,9,3,11,30,930.0,100.0,1.5,24.0,885.0,984.24,707.93
2016,9,3,11,45,931.0,100.5,1.7,24.5,891.5,981.23,707.16
2016,9,3,12,0,932.0,101.0,1.9,25.0,898.0,974.7,704.05
2016,9,3,12,15,932.0,101.0,2.05,25.0,896.5,963.21,698.48
2016,9,3,12,30,932.0,101.0,2.2,25.0,895.0,948.29,690.66
2016,9,3,12,45,918.0,107.5,2.35,25.0,883.0,924.32,676.86
2016,9,3,13,0,904.0,114.0,2.5,25.0,871.0,897.57,661.09
2016,9,3,13,15,901.0,113.0,2.55,25.0,854.0,869.88,643.76
2016,9,3,13,30,898.0,112.0,2.6,25.0,837.0,839.36,624.42
2016,9,3,13,45,894.0,110.0,2.65,25.0,813.5,804.38,601.92
2016,9,3,14,0,890.0,108.0,2.7,25.0,790.0,766.93,577.54
2016,9,3,14,15,882.0,106.0,2.7,24.5,759.0,724.39,550.16
2016,9,3,14,30,874.0,104.0,2.7,24.0,728.0,680.05,519.91
2016,9,3,14,45,864.5,101.5,2.75,24.0,691.0,632.71,485.16
2016,9,3,15,0,855.0,99.0,2.8,24.0,654.0,583.43,448.02
2016,9,3,15,15,840.0,96.5,2.8,23.5,611.0,530.63,407.81
2016,9,3,15,30,825.0,94.0,2.8,23.0,568.0,477.65,366.09
2016,9,3,15,45,803.5,90.5,2.85,23.0,520.5,421.08,319.75
2016,9,3,16,0,782.0,87.0,2.9,23.0,473.0,365.56,272.9
2016,9,3,16,15,753.5,83.0,2.9,22.5,422.5,308.73,224.51
2016,9,3,16,30,725.0,79.0,2.9,22.0,372.0,252.1,175.61
2016,9,3,16,45,681.5,74.5,2.95,21.5,319.0,196.63,128.48
2016,9,3,17,0,638.0,70.0,3.0,21.0,266.0,145.73,87.16
2016,9,3,17,15,577.0,62.5,2.85,20.0,214.5,95.57,51.86
2016,9,3,17,30,516.0,55.0,2.7,19.0,163.0,52.48,30.02
2016,9,3,17,45,413.5,45.0,2.55,18.5,116.0,33.77,23.55
2016,9,3,18,0,311.0,35.0,2.4,18.0,69.0,27.71,17.32
2016,9,3,18,15,155.5,17.5,2.35,17.0,34.5,13.52,0.0
2016,9,3,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,5,45,47.0,8.5,1.35,10.5,10.5,8.36,0.0
2016,9,4,6,0,94.0,17.0,1.5,11.0,21.0,42.18,0.0
2016,9,4,6,15,211.5,33.0,1.55,11.5,59.0,103.03,68.79
2016,9,4,6,30,329.0,49.0,1.6,12.0,97.0,169.0,127.35
2016,9,4,6,45,420.0,59.0,1.65,12.5,146.0,232.36,182.93
2016,9,4,7,0,511.0,69.0,1.7,13.0,195.0,304.82,245.47
2016,9,4,7,15,566.0,77.0,1.7,13.5,247.0,366.7,298.26
2016,9,4,7,30,621.0,85.0,1.7,14.0,299.0,433.04,352.83
2016,9,4,7,45,667.0,89.0,1.75,15.0,352.0,493.82,400.69
2016,9,4,8,0,713.0,93.0,1.8,16.0,405.0,557.28,448.83
2016,9,4,8,15,740.5,97.5,1.75,16.5,455.0,611.36,488.45
2016,9,4,8,30,768.0,102.0,1.7,17.0,505.0,663.42,525.34
2016,9,4,8,45,794.0,103.5,1.65,17.5,552.5,713.37,558.02
2016,9,4,9,0,820.0,105.0,1.6,18.0,600.0,762.75,589.43
2016,9,4,9,15,835.0,108.0,1.45,18.5,641.5,804.02,613.39
2016,9,4,9,30,850.0,111.0,1.3,19.0,683.0,843.41,635.32
2016,9,4,9,45,871.5,108.0,1.2,20.0,721.0,874.43,650.42
2016,9,4,10,0,893.0,105.0,1.1,21.0,759.0,908.53,667.15
2016,9,4,10,15,900.5,106.5,1.0,21.5,788.5,932.61,678.17
2016,9,4,10,30,908.0,108.0,0.9,22.0,818.0,953.63,687.12
2016,9,4,10,45,914.5,108.5,0.8,22.5,840.0,969.45,692.65
2016,9,4,11,0,921.0,109.0,0.7,23.0,862.0,981.93,696.07
2016,9,4,11,15,924.0,109.5,0.7,23.0,876.0,987.7,698.89
2016,9,4,11,30,927.0,110.0,0.7,23.0,890.0,989.96,699.8
2016,9,4,11,45,929.5,110.0,0.7,23.5,896.5,987.69,696.76
2016,9,4,12,0,932.0,110.0,0.7,24.0,903.0,981.88,691.75
2016,9,4,12,15,931.5,109.5,0.75,24.0,901.5,969.27,685.13
2016,9,4,12,30,931.0,109.0,0.8,24.0,900.0,953.24,676.52
2016,9,4,12,45,930.5,107.5,0.9,24.5,891.0,932.84,664.86
2016,9,4,13,0,930.0,106.0,1.0,25.0,882.0,909.18,651.07
2016,9,4,13,15,926.0,105.5,1.0,25.0,864.0,880.47,633.61
2016,9,4,13,30,922.0,105.0,1.0,25.0,846.0,848.89,614.3
2016,9,4,13,45,916.5,103.5,1.05,25.0,821.0,812.44,592.42
2016,9,4,14,0,911.0,102.0,1.1,25.0,796.0,773.55,568.66
2016,9,4,14,15,902.5,100.5,1.1,24.5,764.0,730.32,542.13
2016,9,4,14,30,894.0,99.0,1.1,24.0,732.0,685.27,512.79
2016,9,4,14,45,883.0,96.5,1.15,24.0,694.0,636.12,478.34
2016,9,4,15,0,872.0,94.0,1.2,24.0,656.0,585.84,441.94
2016,9,4,15,15,856.5,91.5,1.2,23.5,612.5,531.21,401.63
2016,9,4,15,30,841.0,89.0,1.2,23.0,569.0,477.19,360.24
2016,9,4,15,45,820.0,85.5,1.2,23.0,520.5,420.04,314.4
2016,9,4,16,0,799.0,82.0,1.2,23.0,472.0,363.86,267.88
2016,9,4,16,15,770.0,78.0,1.2,22.5,421.0,306.03,219.5
2016,9,4,16,30,741.0,74.0,1.2,22.0,370.0,250.6,172.19
2016,9,4,16,45,699.0,69.5,1.3,21.5,317.0,194.92,125.47
2016,9,4,17,0,657.0,65.0,1.4,21.0,264.0,141.1,82.31
2016,9,4,17,15,595.5,58.0,1.4,20.0,212.0,90.48,47.43
2016,9,4,17,30,534.0,51.0,1.4,19.0,160.0,46.97,26.57
2016,9,4,17,45,433.5,41.5,1.45,18.5,113.0,30.83,20.98
2016,9,4,18,0,333.0,32.0,1.5,18.0,66.0,25.08,14.92
2016,9,4,18,15,166.5,16.0,1.5,17.0,33.0,12.32,0.0
2016,9,4,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,89.0,7.5,1.15,12.5,11.0,7.37,0.0
2016,9,5,6,0,178.0,15.0,1.2,13.0,22.0,50.95,0.0
2016,9,5,6,15,307.5,27.0,1.3,13.5,61.5,121.54,78.63
2016,9,5,6,30,437.0,39.0,1.4,14.0,101.0,192.32,142.42
2016,9,5,6,45,515.5,47.0,1.55,15.0,150.5,254.09,197.08
2016,9,5,7,0,594.0,55.0,1.7,16.0,200.0,323.71,257.07
2016,9,5,7,15,644.5,61.0,1.7,17.0,252.5,385.11,308.74
2016,9,5,7,30,695.0,67.0,1.7,18.0,305.0,448.68,360.04
2016,9,5,7,45,730.0,72.0,1.75,19.0,357.0,507.69,405.86
2016,9,5,8,0,765.0,77.0,1.8,20.0,409.0,568.26,451.02
2016,9,5,8,15,790.0,80.5,1.7,20.5,458.5,621.74,489.32
2016,9,5,8,30,815.0,84.0,1.6,21.0,508.0,675.17,525.23
2016,9,5,8,45,833.5,87.0,1.5,22.0,554.5,722.86,553.97
2016,9,5,9,0,852.0,90.0,1.4,23.0,601.0,769.37,580.93
2016,9,5,9,15,866.0,92.0,1.3,23.5,642.5,804.99,600.8
2016,9,5,9,30,880.0,94.0,1.2,24.0,684.0,843.12,621.9
2016,9,5,9,45,894.0,94.0,1.2,24.5,720.5,876.8,640.95
2016,9,5,10,0,908.0,94.0,1.2,25.0,757.0,908.03,658.24
2016,9,5,10,15,915.5,95.5,1.2,25.5,786.5,932.38,671.01
2016,9,5,10,30,923.0,97.0,1.2,26.0,816.0,953.6,681.85
2016,9,5,10,45,927.5,98.5,1.25,26.5,837.5,968.79,689.76
2016,9,5,11,0,932.0,100.0,1.3,27.0,859.0,980.56,695.67
2016,9,5,11,15,935.0,100.5,1.35,27.0,873.5,986.34,699.37
2016,9,5,11,30,938.0,101.0,1.4,27.0,888.0,988.57,701.07
2016,9,5,11,45,938.0,102.0,1.45,27.0,894.0,984.95,699.28
2016,9,5,12,0,938.0,103.0,1.5,27.0,900.0,977.77,695.44
2016,9,5,12,15,937.5,103.0,1.55,27.0,898.0,965.57,688.57
2016,9,5,12,30,937.0,103.0,1.6,27.0,896.0,949.93,679.63
2016,9,5,12,45,923.5,109.0,1.7,27.5,883.0,925.67,664.57
2016,9,5,13,0,910.0,115.0,1.8,28.0,870.0,898.61,647.68
2016,9,5,13,15,905.5,114.0,1.85,28.0,852.5,869.35,630.02
2016,9,5,13,30,901.0,113.0,1.9,28.0,835.0,837.34,610.43
2016,9,5,13,45,894.5,111.5,2.0,28.0,809.5,800.68,588.0
2016,9,5,14,0,888.0,110.0,2.1,28.0,784.0,761.72,563.7
2016,9,5,14,15,879.0,108.5,2.1,27.5,752.0,718.92,536.81
2016,9,5,14,30,870.0,107.0,2.1,27.0,720.0,674.4,506.67
2016,9,5,14,45,859.0,104.0,2.15,27.0,682.0,625.47,471.54
2016,9,5,15,0,848.0,101.0,2.2,27.0,644.0,575.32,434.51
2016,9,5,15,15,831.5,98.0,2.15,26.5,600.5,521.55,394.13
2016,9,5,15,30,815.0,95.0,2.1,26.0,557.0,467.79,352.41
2016,9,5,15,45,796.0,91.0,2.1,26.0,509.5,412.31,307.54
2016,9,5,16,0,777.0,87.0,2.1,26.0,462.0,357.65,262.0
2016,9,5,16,15,747.0,82.5,2.05,25.5,411.0,300.28,213.97
2016,9,5,16,30,717.0,78.0,2.0,25.0,360.0,243.31,165.67
2016,9,5,16,45,676.5,72.0,1.95,24.5,308.0,187.76,119.31
2016,9,5,17,0,636.0,66.0,1.9,24.0,256.0,136.49,78.64
2016,9,5,17,15,573.5,59.0,1.8,22.5,204.5,87.24,45.68
2016,9,5,17,30,511.0,52.0,1.7,21.0,153.0,45.24,26.77
2016,9,5,17,45,411.5,41.5,1.6,20.0,107.0,31.16,21.05
2016,9,5,18,0,312.0,31.0,1.5,19.0,61.0,24.44,14.0
2016,9,5,18,15,156.0,15.5,1.45,18.0,30.5,12.06,0.0
2016,9,5,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,45,80.5,7.0,1.1,13.5,10.0,0.0,0.0
2016,9,6,6,0,161.0,14.0,1.1,14.0,20.0,46.28,0.0
2016,9,6,6,15,292.0,26.0,1.2,15.0,59.0,116.16,73.38
2016,9,6,6,30,423.0,38.0,1.3,16.0,98.0,186.31,136.5
2016,9,6,6,45,500.5,47.0,1.4,17.0,146.5,247.94,190.52
2016,9,6,7,0,578.0,56.0,1.5,18.0,195.0,317.36,249.75
2016,9,6,7,15,629.5,62.0,1.55,19.0,247.0,378.34,300.72
2016,9,6,7,30,681.0,68.0,1.6,20.0,299.0,443.41,352.85
2016,9,6,7,45,715.5,73.0,1.65,21.0,350.5,499.51,396.15
2016,9,6,8,0,750.0,78.0,1.7,22.0,402.0,559.05,440.25
2016,9,6,8,15,775.5,81.5,1.65,22.5,451.5,612.15,478.31
2016,9,6,8,30,801.0,85.0,1.6,23.0,501.0,665.28,514.36
2016,9,6,8,45,819.0,88.5,1.55,24.0,546.5,712.58,543.19
2016,9,6,9,0,837.0,92.0,1.5,25.0,592.0,758.69,570.38
2016,9,6,9,15,851.0,94.5,1.35,25.5,633.0,794.28,589.79
2016,9,6,9,30,865.0,97.0,1.2,26.0,674.0,832.45,610.33
2016,9,6,9,45,874.0,99.5,1.05,27.0,709.5,864.14,624.67
2016,9,6,10,0,883.0,102.0,0.9,28.0,745.0,893.17,636.73
2016,9,6,10,15,891.0,103.5,0.8,28.0,774.0,917.38,648.7
2016,9,6,10,30,899.0,105.0,0.7,28.0,803.0,938.57,658.64
2016,9,6,10,45,905.5,106.0,0.65,28.5,825.0,954.67,665.08
2016,9,6,11,0,912.0,107.0,0.6,29.0,847.0,967.47,669.57
2016,9,6,11,15,915.5,107.5,0.75,29.0,861.5,973.52,675.63
2016,9,6,11,30,919.0,108.0,0.9,29.0,876.0,976.09,679.66
2016,9,6,11,45,921.5,108.0,1.1,29.5,882.5,973.68,680.16
2016,9,6,12,0,924.0,108.0,1.3,30.0,889.0,967.76,678.33
2016,9,6,12,15,924.0,108.0,1.45,30.0,887.5,956.06,673.37
2016,9,6,12,30,924.0,108.0,1.6,30.0,886.0,940.95,666.2
2016,9,6,12,45,918.0,110.0,1.75,30.0,875.5,919.3,654.77
2016,9,6,13,0,912.0,112.0,1.9,30.0,865.0,894.61,641.24
2016,9,6,13,15,907.5,111.0,1.95,30.0,847.5,865.25,623.52
2016,9,6,13,30,903.0,110.0,2.0,30.0,830.0,833.12,603.9
2016,9,6,13,45,899.0,107.5,2.05,30.0,805.5,797.26,581.65
2016,9,6,14,0,895.0,105.0,2.1,30.0,781.0,758.92,557.52
2016,9,6,14,15,886.0,103.5,2.05,30.0,749.0,715.83,529.24
2016,9,6,14,30,877.0,102.0,2.0,30.0,717.0,671.01,497.91
2016,9,6,14,45,867.5,98.5,2.0,30.0,679.0,622.43,463.2
2016,9,6,15,0,858.0,95.0,2.0,30.0,641.0,572.64,426.67
2016,9,6,15,15,841.5,92.5,1.95,29.5,597.5,518.17,386.27
2016,9,6,15,30,825.0,90.0,1.9,29.0,554.0,464.41,345.02
2016,9,6,15,45,806.5,85.5,1.85,29.0,506.5,408.18,299.97
2016,9,6,16,0,788.0,81.0,1.8,29.0,459.0,352.7,254.22
2016,9,6,16,15,758.0,77.0,1.75,28.0,407.5,295.3,207.1
2016,9,6,16,30,728.0,73.0,1.7,27.0,356.0,240.45,161.21
2016,9,6,16,45,688.0,67.5,1.65,26.5,304.0,182.96,113.77
2016,9,6,17,0,648.0,62.0,1.6,26.0,252.0,131.69,73.68
2016,9,6,17,15,584.5,55.0,1.45,25.0,200.5,81.92,41.11
2016,9,6,17,30,521.0,48.0,1.3,24.0,149.0,39.49,28.15
2016,9,6,17,45,419.0,38.0,1.15,23.0,103.5,28.22,18.21
2016,9,6,18,0,317.0,28.0,1.0,22.0,58.0,21.81,11.32
2016,9,6,18,15,158.5,14.0,1.0,21.0,29.0,13.76,0.0
2016,9,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,45,72.0,6.5,1.8,16.5,9.0,0.0,0.0
2016,9,7,6,0,144.0,13.0,1.8,17.0,18.0,41.66,0.0
2016,9,7,6,15,274.0,26.0,2.0,17.5,56.0,110.97,68.06
2016,9,7,6,30,404.0,39.0,2.2,18.0,94.0,180.93,131.62
2016,9,7,6,45,485.5,48.0,2.45,19.0,143.0,242.93,185.84
2016,9,7,7,0,567.0,57.0,2.7,20.0,192.0,313.12,245.87
2016,9,7,7,15,619.0,63.5,2.7,20.5,243.5,374.3,297.8
2016,9,7,7,30,671.0,70.0,2.7,21.0,295.0,439.61,351.19
2016,9,7,7,45,708.0,74.5,2.75,22.0,346.5,495.87,395.23
2016,9,7,8,0,745.0,79.0,2.8,23.0,398.0,555.99,440.43
2016,9,7,8,15,771.0,82.5,2.65,23.5,447.5,609.15,479.0
2016,9,7,8,30,797.0,86.0,2.5,24.0,497.0,662.38,515.63
2016,9,7,8,45,816.5,89.0,2.45,25.0,543.0,710.0,545.44
2016,9,7,9,0,836.0,92.0,2.4,26.0,589.0,756.55,573.69
2016,9,7,9,15,850.5,94.5,2.25,26.5,630.0,797.15,597.59
2016,9,7,9,30,865.0,97.0,2.1,27.0,671.0,830.92,616.31
2016,9,7,9,45,874.5,99.5,1.95,28.0,706.5,862.96,632.19
2016,9,7,10,0,884.0,102.0,1.8,29.0,742.0,892.37,645.83
2016,9,7,10,15,892.0,103.0,1.65,29.5,771.0,915.97,656.64
2016,9,7,10,30,900.0,104.0,1.5,30.0,800.0,936.55,665.28
2016,9,7,10,45,906.5,104.5,1.35,30.5,822.0,952.04,670.51
2016,9,7,11,0,913.0,105.0,1.2,31.0,844.0,964.22,673.55
2016,9,7,11,15,916.5,106.0,1.1,31.0,858.0,970.74,675.22
2016,9,7,11,30,920.0,107.0,1.0,31.0,872.0,973.76,674.84
2016,9,7,11,45,923.0,106.5,0.9,31.5,878.5,971.2,669.83
2016,9,7,12,0,926.0,106.0,0.8,32.0,885.0,965.12,662.84
2016,9,7,12,15,925.5,106.0,0.85,32.0,883.5,952.86,656.51
2016,9,7,12,30,925.0,106.0,0.9,32.0,882.0,937.21,648.24
2016,9,7,12,45,898.0,119.5,0.95,32.5,865.5,908.97,631.03
2016,9,7,13,0,871.0,133.0,1.0,33.0,849.0,878.38,612.45
2016,9,7,13,15,866.5,132.0,1.1,33.0,831.0,852.75,598.78
2016,9,7,13,30,862.0,131.0,1.2,33.0,813.0,821.14,581.02
2016,9,7,13,45,854.5,129.0,1.3,33.0,788.0,783.76,559.27
2016,9,7,14,0,847.0,127.0,1.4,33.0,763.0,744.29,535.77
2016,9,7,14,15,837.0,125.0,1.5,32.5,731.0,701.21,509.69
2016,9,7,14,30,827.0,123.0,1.6,32.0,699.0,656.64,480.86
2016,9,7,14,45,812.5,120.5,1.75,32.0,660.5,607.62,447.23
2016,9,7,15,0,798.0,118.0,1.9,32.0,622.0,558.0,411.95
2016,9,7,15,15,779.5,114.5,1.95,31.5,578.5,505.05,373.42
2016,9,7,15,30,761.0,111.0,2.0,31.0,535.0,450.91,332.66
2016,9,7,15,45,736.0,106.5,2.1,30.5,487.0,395.05,289.35
2016,9,7,16,0,711.0,102.0,2.2,30.0,439.0,340.76,245.78
2016,9,7,16,15,677.0,96.5,2.15,29.5,388.5,284.74,199.86
2016,9,7,16,30,643.0,91.0,2.1,29.0,338.0,231.85,155.98
2016,9,7,16,45,596.0,84.0,2.1,28.5,286.5,178.64,113.03
2016,9,7,17,0,549.0,77.0,2.1,28.0,235.0,130.58,76.46
2016,9,7,17,15,479.0,67.5,1.9,26.5,185.0,84.16,46.8
2016,9,7,17,30,409.0,58.0,1.7,25.0,135.0,46.02,33.5
2016,9,7,17,45,305.5,44.5,1.5,24.0,92.0,33.89,22.77
2016,9,7,18,0,202.0,31.0,1.3,23.0,49.0,24.21,12.51
2016,9,7,18,15,101.0,15.5,1.25,22.0,24.5,15.24,0.0
2016,9,7,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,5,45,39.5,6.5,1.15,13.5,7.5,0.0,0.0
2016,9,8,6,0,79.0,13.0,1.3,14.0,15.0,28.52,0.0
2016,9,8,6,15,202.5,28.0,1.45,14.5,51.0,93.41,56.63
2016,9,8,6,30,326.0,43.0,1.6,15.0,87.0,160.32,117.89
2016,9,8,6,45,413.0,54.0,1.75,16.0,134.5,222.36,171.83
2016,9,8,7,0,500.0,65.0,1.9,17.0,182.0,293.21,232.28
2016,9,8,7,15,316.5,98.5,1.9,17.5,179.0,268.74,216.01
2016,9,8,7,30,133.0,132.0,1.9,18.0,176.0,214.5,172.5
2016,9,8,7,45,113.0,154.0,1.9,19.0,196.0,232.89,186.72
2016,9,8,8,0,93.0,176.0,1.9,20.0,216.0,242.39,192.99
2016,9,8,8,15,183.5,194.0,1.85,20.5,284.5,331.06,263.29
2016,9,8,8,30,274.0,212.0,1.8,21.0,353.0,428.01,337.41
2016,9,8,8,45,532.0,160.0,1.8,22.0,464.5,577.4,451.15
2016,9,8,9,0,790.0,108.0,1.8,23.0,576.0,737.69,564.37
2016,9,8,9,15,806.0,111.0,1.8,23.5,617.0,778.54,588.54
2016,9,8,9,30,822.0,114.0,1.8,24.0,658.0,817.62,612.22
2016,9,8,9,45,837.5,115.0,1.8,24.5,694.5,852.06,632.45
2016,9,8,10,0,853.0,116.0,1.8,25.0,731.0,884.22,650.98
2016,9,8,10,15,861.5,117.5,1.85,25.5,759.5,908.15,664.54
2016,9,8,10,30,870.0,119.0,1.9,26.0,788.0,923.66,672.69
2016,9,8,10,45,876.0,120.5,1.95,26.5,810.0,939.27,681.05
2016,9,8,11,0,882.0,122.0,2.0,27.0,832.0,951.66,687.4
2016,9,8,11,15,885.5,122.5,2.05,27.0,846.0,957.35,690.95
2016,9,8,11,30,889.0,123.0,2.1,27.0,860.0,959.66,692.52
2016,9,8,11,45,891.5,123.0,2.2,27.5,866.0,957.11,690.28
2016,9,8,12,0,894.0,123.0,2.3,28.0,872.0,951.15,685.99
2016,9,8,12,15,893.5,122.5,2.35,28.0,870.0,938.57,678.41
2016,9,8,12,30,893.0,122.0,2.4,28.0,868.0,922.71,668.83
2016,9,8,12,45,880.5,127.0,2.5,28.0,855.0,898.81,654.48
2016,9,8,13,0,868.0,132.0,2.6,28.0,842.0,872.23,638.33
2016,9,8,13,15,863.0,131.0,2.65,28.0,824.0,846.17,622.08
2016,9,8,13,30,858.0,130.0,2.7,28.0,806.0,814.21,601.77
2016,9,8,13,45,853.0,127.0,2.75,28.0,781.5,777.8,578.32
2016,9,8,14,0,848.0,124.0,2.8,28.0,757.0,739.14,553.12
2016,9,8,14,15,837.5,122.0,2.85,27.5,725.0,695.65,524.48
2016,9,8,14,30,827.0,120.0,2.9,27.0,693.0,650.72,493.26
2016,9,8,14,45,815.5,116.0,2.95,27.0,655.0,602.02,457.5
2016,9,8,15,0,804.0,112.0,3.0,27.0,617.0,552.46,420.14
2016,9,8,15,15,786.0,109.0,3.0,26.5,573.5,500.0,380.15
2016,9,8,15,30,768.0,106.0,3.0,26.0,530.0,447.79,339.06
2016,9,8,15,45,746.5,100.5,3.0,26.0,483.0,390.62,292.4
2016,9,8,16,0,725.0,95.0,3.0,26.0,436.0,336.13,246.61
2016,9,8,16,15,692.0,90.0,2.95,25.0,385.5,280.23,199.92
2016,9,8,16,30,659.0,85.0,2.9,24.0,335.0,227.32,155.13
2016,9,8,16,45,616.0,77.5,2.9,23.5,284.0,173.62,110.55
2016,9,8,17,0,573.0,70.0,2.9,23.0,233.0,124.58,72.39
2016,9,8,17,15,505.0,61.5,2.75,22.0,183.0,78.04,42.53
2016,9,8,17,30,437.0,53.0,2.6,21.0,133.0,39.51,28.46
2016,9,8,17,45,334.0,40.5,2.5,20.5,90.0,31.28,20.83
2016,9,8,18,0,231.0,28.0,2.4,20.0,47.0,22.5,10.64
2016,9,8,18,15,115.5,14.0,2.35,19.0,23.5,13.76,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,42.5,6.0,0.75,13.5,7.5,0.0,0.0
2016,9,9,6,0,85.0,12.0,0.8,14.0,15.0,28.61,0.0
2016,9,9,6,15,217.0,26.5,0.9,14.5,51.0,95.14,55.81
2016,9,9,6,30,349.0,41.0,1.0,15.0,87.0,164.97,120.54
2016,9,9,6,45,437.0,50.5,1.1,16.0,135.0,226.8,174.28
2016,9,9,7,0,525.0,60.0,1.2,17.0,183.0,297.49,234.34
2016,9,9,7,15,581.0,67.5,1.15,17.5,234.0,359.4,286.32
2016,9,9,7,30,637.0,75.0,1.1,18.0,285.0,425.89,339.88
2016,9,9,7,45,472.0,118.0,1.1,19.0,288.0,408.31,325.28
2016,9,9,8,0,307.0,161.0,1.1,20.0,291.0,369.58,293.16
2016,9,9,8,15,207.0,191.0,1.0,20.5,283.5,342.91,270.35
2016,9,9,8,30,107.0,221.0,0.9,21.0,276.0,306.68,239.39
2016,9,9,8,45,253.5,223.5,0.85,22.0,369.0,434.8,337.02
2016,9,9,9,0,400.0,226.0,0.8,23.0,462.0,557.58,424.98
2016,9,9,9,15,625.5,164.5,0.7,23.5,562.5,694.81,521.21
2016,9,9,9,30,851.0,103.0,0.6,24.0,663.0,827.83,604.76
2016,9,9,9,45,868.5,102.0,0.5,25.0,700.0,857.3,616.32
2016,9,9,10,0,886.0,101.0,0.4,26.0,737.0,889.53,630.64
2016,9,9,10,15,894.0,102.5,0.3,26.5,766.0,913.55,640.72
2016,9,9,10,30,902.0,104.0,0.2,27.0,795.0,934.53,649.02
2016,9,9,10,45,909.5,104.0,0.15,28.0,817.0,950.24,653.9
2016,9,9,11,0,917.0,104.0,0.1,29.0,839.0,962.65,656.98
2016,9,9,11,15,920.5,104.5,0.25,29.0,853.0,968.47,662.42
2016,9,9,11,30,924.0,105.0,0.4,29.0,867.0,970.78,666.52
2016,9,9,11,45,927.0,104.5,0.55,29.5,873.5,968.03,666.53
2016,9,9,12,0,930.0,104.0,0.7,30.0,880.0,961.74,664.48
2016,9,9,12,15,720.0,204.0,0.85,30.0,804.0,871.87,612.32
2016,9,9,12,30,510.0,304.0,1.0,30.0,728.0,772.94,548.38
2016,9,9,12,45,493.0,309.5,1.2,30.0,715.5,751.2,537.28
2016,9,9,13,0,476.0,315.0,1.4,30.0,703.0,728.24,524.0
2016,9,9,13,15,481.0,303.0,1.5,30.0,688.0,704.88,510.0
2016,9,9,13,30,486.0,291.0,1.6,30.0,673.0,679.72,494.51
2016,9,9,13,45,676.5,204.0,1.75,30.0,716.5,719.75,527.23
2016,9,9,14,0,867.0,117.0,1.9,30.0,760.0,741.6,545.54
2016,9,9,14,15,856.5,115.0,1.95,29.5,727.5,698.59,517.79
2016,9,9,14,30,846.0,113.0,2.0,29.0,695.0,652.88,486.88
2016,9,9,14,45,834.0,109.5,2.15,29.0,656.5,603.55,452.01
2016,9,9,15,0,822.0,106.0,2.3,29.0,618.0,553.36,415.28
2016,9,9,15,15,804.0,103.0,2.35,28.5,574.5,500.06,375.43
2016,9,9,15,30,786.0,100.0,2.4,28.0,531.0,446.99,334.32
2016,9,9,15,45,763.0,95.5,2.5,27.5,483.0,391.01,289.75
2016,9,9,16,0,740.0,91.0,2.6,27.0,435.0,334.49,243.37
2016,9,9,16,15,706.5,86.5,2.6,26.0,384.0,278.21,196.59
2016,9,9,16,30,673.0,82.0,2.6,25.0,333.0,224.95,151.71
2016,9,9,16,45,627.5,75.0,2.65,24.5,281.5,170.65,107.03
2016,9,9,17,0,582.0,68.0,2.7,24.0,230.0,121.28,69.19
2016,9,9,17,15,510.5,59.5,2.6,22.5,180.0,74.3,39.92
2016,9,9,17,30,439.0,51.0,2.5,21.0,130.0,38.01,27.12
2016,9,9,17,45,328.0,39.0,2.4,20.0,86.5,30.2,19.86
2016,9,9,18,0,217.0,27.0,2.3,19.0,43.0,21.13,8.67
2016,9,9,18,15,108.5,13.5,2.3,18.5,21.5,13.27,0.0
2016,9,9,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
