Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,5,45,30.5,5.5,1.45,12.5,6.5,0.0,0.0
2016,9,10,6,0,61.0,11.0,1.5,13.0,13.0,22.8,0.0
2016,9,10,6,15,188.5,26.5,1.55,13.5,47.5,86.7,49.05
2016,9,10,6,30,316.0,42.0,1.6,14.0,82.0,155.32,113.89
2016,9,10,6,45,402.0,53.0,1.7,14.5,129.0,216.19,167.49
2016,9,10,7,0,488.0,64.0,1.8,15.0,176.0,285.77,227.69
2016,9,10,7,15,546.0,71.5,1.75,15.5,226.5,346.74,279.81
2016,9,10,7,30,604.0,79.0,1.7,16.0,277.0,412.47,333.93
2016,9,10,7,45,642.5,85.5,1.65,17.0,327.5,470.45,379.33
2016,9,10,8,0,681.0,92.0,1.6,18.0,378.0,530.51,424.39
2016,9,10,8,15,709.5,96.5,1.55,18.5,427.0,583.44,463.17
2016,9,10,8,30,738.0,101.0,1.5,19.0,476.0,636.81,500.92
2016,9,10,8,45,758.0,105.5,1.45,20.0,521.0,681.61,529.48
2016,9,10,9,0,778.0,110.0,1.4,21.0,566.0,727.98,557.72
2016,9,10,9,15,578.5,189.0,1.4,21.5,541.5,679.23,518.55
2016,9,10,9,30,379.0,268.0,1.4,22.0,517.0,608.08,462.05
2016,9,10,9,45,605.5,194.5,1.4,23.0,616.5,741.45,558.6
2016,9,10,10,0,832.0,121.0,1.4,24.0,716.0,868.02,639.75
2016,9,10,10,15,841.0,123.0,1.5,24.5,744.5,892.4,653.18
2016,9,10,10,30,850.0,125.0,1.6,25.0,773.0,913.89,665.92
2016,9,10,10,45,855.0,126.5,1.7,25.5,794.0,928.16,674.03
2016,9,10,11,0,860.0,128.0,1.8,26.0,815.0,933.67,676.64
2016,9,10,11,15,864.0,129.0,1.9,26.5,829.0,940.07,680.0
2016,9,10,11,30,868.0,130.0,2.0,27.0,843.0,943.17,681.31
2016,9,10,11,45,868.5,130.5,2.1,27.5,848.5,939.18,678.17
2016,9,10,12,0,869.0,131.0,2.2,28.0,854.0,931.89,673.06
2016,9,10,12,15,690.0,216.0,2.3,28.0,789.0,855.33,624.08
2016,9,10,12,30,511.0,301.0,2.4,28.0,724.0,769.33,563.4
2016,9,10,12,45,496.5,306.0,2.55,28.0,713.0,749.25,551.01
2016,9,10,13,0,482.0,311.0,2.7,28.0,702.0,727.84,537.01
2016,9,10,13,15,488.5,298.0,2.8,27.5,686.5,704.5,523.11
2016,9,10,13,30,495.0,285.0,2.9,27.0,671.0,679.26,507.61
2016,9,10,13,45,490.5,276.5,3.0,27.0,649.0,648.34,486.55
2016,9,10,14,0,486.0,268.0,3.1,27.0,627.0,616.31,464.37
2016,9,10,14,15,478.0,259.5,3.15,26.5,599.5,580.93,440.07
2016,9,10,14,30,470.0,251.0,3.2,26.0,572.0,544.96,414.83
2016,9,10,14,45,614.0,188.0,3.25,26.0,583.0,546.79,417.91
2016,9,10,15,0,758.0,125.0,3.3,26.0,594.0,533.09,408.04
2016,9,10,15,15,738.0,121.0,3.3,25.5,550.5,480.57,367.44
2016,9,10,15,30,718.0,117.0,3.3,25.0,507.0,428.62,326.22
2016,9,10,15,45,692.0,112.0,3.35,24.5,460.0,374.25,282.03
2016,9,10,16,0,666.0,107.0,3.4,24.0,413.0,321.65,238.06
2016,9,10,16,15,630.0,101.0,3.35,23.5,363.5,267.37,192.16
2016,9,10,16,30,594.0,95.0,3.3,23.0,314.0,216.53,148.93
2016,9,10,16,45,545.0,86.5,3.3,22.5,263.5,164.91,106.64
2016,9,10,17,0,496.0,78.0,3.3,22.0,213.0,118.77,71.52
2016,9,10,17,15,424.0,67.0,3.2,21.0,165.0,74.19,43.39
2016,9,10,17,30,352.0,56.0,3.1,20.0,117.0,42.04,30.65
2016,9,10,17,45,250.0,40.5,3.05,19.0,76.5,31.08,20.56
2016,9,10,18,0,148.0,25.0,3.0,18.0,36.0,19.56,6.25
2016,9,10,18,15,74.0,12.5,2.95,17.5,18.0,12.29,0.0
2016,9,10,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,11,5,45,16.0,4.5,2.0,11.5,5.0,0.0,0.0
2016,9,11,6,0,32.0,9.0,2.1,12.0,10.0,15.09,0.0
2016,9,11,6,15,131.5,27.0,2.15,12.5,42.0,72.52,39.13
2016,9,11,6,30,231.0,45.0,2.2,13.0,74.0,132.56,97.69
2016,9,11,6,45,312.0,59.5,2.3,13.5,118.5,189.79,148.0
2016,9,11,7,0,393.0,74.0,2.4,14.0,163.0,255.6,205.15
2016,9,11,7,15,451.5,84.5,2.4,14.5,211.5,314.36,255.81
2016,9,11,7,30,510.0,95.0,2.4,15.0,260.0,378.33,309.27
2016,9,11,7,45,552.5,102.5,2.4,16.0,309.5,437.64,356.69
2016,9,11,8,0,595.0,110.0,2.4,17.0,359.0,497.23,402.68
2016,9,11,8,15,336.5,161.5,2.35,17.5,306.0,400.67,323.49
2016,9,11,8,30,78.0,213.0,2.3,18.0,253.0,277.64,220.98
2016,9,11,8,45,212.5,224.5,2.3,18.5,346.0,397.35,316.93
2016,9,11,9,0,347.0,236.0,2.3,19.0,439.0,527.2,416.07
2016,9,11,9,15,324.5,260.5,2.3,19.5,461.0,546.4,427.11
2016,9,11,9,30,302.0,285.0,2.3,20.0,483.0,562.99,436.7
2016,9,11,9,45,155.5,249.5,2.35,20.5,352.0,397.03,309.33
2016,9,11,10,0,9.0,214.0,2.4,21.0,221.0,219.28,168.53
2016,9,11,10,15,265.5,242.0,2.45,21.5,443.5,499.19,388.59
2016,9,11,10,30,522.0,270.0,2.5,22.0,666.0,772.49,585.92
2016,9,11,10,45,337.5,330.5,2.55,22.5,589.5,664.65,501.85
2016,9,11,11,0,153.0,391.0,2.6,23.0,513.0,552.16,415.45
2016,9,11,11,15,88.5,351.0,2.65,23.0,422.0,440.25,333.41
2016,9,11,11,30,24.0,311.0,2.7,23.0,331.0,329.82,249.99
2016,9,11,11,45,226.5,325.5,2.8,23.0,513.0,551.77,420.35
2016,9,11,12,0,429.0,340.0,2.9,23.0,695.0,752.96,566.07
2016,9,11,12,15,438.5,335.0,2.95,23.0,697.0,748.44,561.93
2016,9,11,12,30,448.0,330.0,3.0,23.0,699.0,741.94,557.94
2016,9,11,12,45,462.5,315.0,3.15,23.5,692.0,727.65,548.27
2016,9,11,13,0,477.0,300.0,3.3,24.0,685.0,711.17,537.02
2016,9,11,13,15,517.5,284.0,3.35,23.5,693.5,712.45,540.34
2016,9,11,13,30,558.0,268.0,3.4,23.0,702.0,709.86,540.68
2016,9,11,13,45,536.0,263.0,3.5,23.0,668.5,667.33,510.41
2016,9,11,14,0,514.0,258.0,3.6,23.0,635.0,624.73,479.82
2016,9,11,14,15,489.0,254.0,3.6,22.5,600.0,581.27,448.66
2016,9,11,14,30,464.0,250.0,3.6,22.0,565.0,538.52,417.43
2016,9,11,14,45,440.0,243.0,3.65,22.0,528.0,494.47,384.05
2016,9,11,15,0,416.0,236.0,3.7,22.0,491.0,451.62,351.02
2016,9,11,15,15,408.5,220.0,3.7,21.5,455.5,409.85,318.93
2016,9,11,15,30,401.0,204.0,3.7,21.0,420.0,368.21,286.11
2016,9,11,15,45,571.5,144.0,3.75,20.5,421.0,354.6,272.6
2016,9,11,16,0,742.0,84.0,3.8,20.0,422.0,324.2,242.41
2016,9,11,16,15,710.0,79.5,3.75,19.0,372.0,266.74,192.69
2016,9,11,16,30,678.0,75.0,3.7,18.0,322.0,213.87,146.48
2016,9,11,16,45,634.5,68.5,3.7,17.5,271.5,160.43,101.2
2016,9,11,17,0,591.0,62.0,3.7,17.0,221.0,111.67,63.3
2016,9,11,17,15,520.5,54.5,3.6,16.0,171.5,65.7,35.24
2016,9,11,17,30,450.0,47.0,3.5,15.0,122.0,35.01,25.11
2016,9,11,17,45,334.5,35.0,3.45,14.5,80.0,27.03,17.39
2016,9,11,18,0,219.0,23.0,3.4,14.0,38.0,18.47,3.79
2016,9,11,18,15,109.5,11.5,3.3,13.5,19.0,11.3,0.0
2016,9,11,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,12,5,45,17.0,5.5,1.7,9.5,6.0,0.0,0.0
2016,9,12,6,0,34.0,11.0,1.8,10.0,12.0,17.4,0.0
2016,9,12,6,15,169.0,27.0,1.85,10.5,46.5,81.3,41.74
2016,9,12,6,30,304.0,43.0,1.9,11.0,81.0,152.14,112.22
2016,9,12,6,45,408.0,53.0,1.95,11.5,129.0,217.15,169.71
2016,9,12,7,0,512.0,63.0,2.0,12.0,177.0,293.14,235.84
2016,9,12,7,15,573.0,70.0,1.95,12.5,229.0,355.98,290.34
2016,9,12,7,30,634.0,77.0,1.9,13.0,281.0,423.81,346.99
2016,9,12,7,45,683.5,80.0,1.85,14.0,334.0,485.21,395.9
2016,9,12,8,0,733.0,83.0,1.8,15.0,387.0,549.54,445.03
2016,9,12,8,15,444.0,150.5,1.75,15.5,341.5,465.76,375.99
2016,9,12,8,30,155.0,218.0,1.7,16.0,296.0,344.03,275.49
2016,9,12,8,45,121.5,237.0,1.65,16.5,301.5,345.24,274.96
2016,9,12,9,0,88.0,256.0,1.6,17.0,307.0,335.38,265.13
2016,9,12,9,15,217.5,265.0,1.6,17.5,403.0,457.45,360.37
2016,9,12,9,30,347.0,274.0,1.6,18.0,499.0,587.3,456.64
2016,9,12,9,45,201.5,291.5,1.65,18.5,424.0,481.88,373.65
2016,9,12,10,0,56.0,309.0,1.7,19.0,349.0,368.9,284.46
2016,9,12,10,15,72.0,332.0,1.8,19.5,385.5,407.68,313.67
2016,9,12,10,30,88.0,355.0,1.9,20.0,422.0,446.59,341.8
2016,9,12,10,45,180.0,365.5,2.0,20.5,507.0,549.78,418.71
2016,9,12,11,0,272.0,376.0,2.1,21.0,592.0,653.36,493.17
2016,9,12,11,15,275.5,380.0,2.15,21.0,602.0,659.52,496.65
2016,9,12,11,30,279.0,384.0,2.2,21.0,612.0,664.49,500.1
2016,9,12,11,45,280.0,386.5,2.3,21.0,616.5,664.35,500.27
2016,9,12,12,0,281.0,389.0,2.4,21.0,621.0,662.99,499.64
2016,9,12,12,15,383.0,349.0,2.45,21.0,664.0,706.3,533.57
2016,9,12,12,30,485.0,309.0,2.5,21.0,707.0,751.74,568.1
2016,9,12,12,45,476.5,310.5,2.6,21.5,697.5,733.7,554.42
2016,9,12,13,0,468.0,312.0,2.7,22.0,688.0,714.21,540.18
2016,9,12,13,15,472.5,301.0,2.75,21.5,673.0,691.48,525.91
2016,9,12,13,30,477.0,290.0,2.8,21.0,658.0,666.99,510.18
2016,9,12,13,45,527.0,263.0,2.85,21.0,657.5,658.82,505.98
2016,9,12,14,0,577.0,236.0,2.9,21.0,657.0,645.81,497.9
2016,9,12,14,15,453.0,264.5,2.9,20.5,585.5,565.67,437.91
2016,9,12,14,30,329.0,293.0,2.9,20.0,514.0,492.28,382.32
2016,9,12,14,45,253.0,285.5,2.95,20.0,450.0,423.74,330.13
2016,9,12,15,0,177.0,278.0,3.0,20.0,386.0,361.01,281.75
2016,9,12,15,15,145.0,256.5,2.95,19.5,340.5,314.4,246.21
2016,9,12,15,30,113.0,235.0,2.9,19.0,295.0,270.93,212.67
2016,9,12,15,45,72.0,203.0,2.9,18.5,240.5,218.7,172.01
2016,9,12,16,0,31.0,171.0,2.9,18.0,186.0,170.72,134.55
2016,9,12,16,15,26.5,152.0,2.9,17.5,163.5,149.02,117.46
2016,9,12,16,30,22.0,133.0,2.9,17.0,141.0,129.71,102.08
2016,9,12,16,45,16.0,112.5,2.9,16.5,118.0,107.78,84.39
2016,9,12,17,0,10.0,92.0,2.9,16.0,95.0,86.67,67.15
2016,9,12,17,15,5.0,71.5,2.85,15.0,73.0,66.51,50.44
2016,9,12,17,30,0.0,51.0,2.8,14.0,51.0,47.47,36.08
2016,9,12,17,45,0.0,32.5,2.75,13.5,32.5,30.76,20.45
2016,9,12,18,0,0.0,14.0,2.7,13.0,14.0,13.51,0.0
2016,9,12,18,15,0.0,7.0,2.65,12.5,7.0,6.88,0.0
2016,9,12,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,13,5,45,11.5,4.0,1.15,9.5,4.0,0.0,0.0
2016,9,13,6,0,23.0,8.0,1.2,10.0,8.0,12.29,0.0
2016,9,13,6,15,125.5,26.5,1.2,10.5,40.0,69.37,32.56
2016,9,13,6,30,228.0,45.0,1.2,11.0,72.0,131.46,96.78
2016,9,13,6,45,315.5,59.5,1.3,11.5,117.5,190.46,148.74
2016,9,13,7,0,403.0,74.0,1.4,12.0,163.0,258.78,207.97
2016,9,13,7,15,463.5,84.5,1.45,12.5,212.5,318.73,259.61
2016,9,13,7,30,524.0,95.0,1.5,13.0,262.0,386.12,315.71
2016,9,13,7,45,579.5,99.5,1.55,13.5,313.5,447.76,365.66
2016,9,13,8,0,635.0,104.0,1.6,14.0,365.0,512.93,416.8
2016,9,13,8,15,510.0,144.5,1.65,14.5,371.0,501.07,405.27
2016,9,13,8,30,385.0,185.0,1.7,15.0,377.0,472.24,380.41
2016,9,13,8,45,573.0,151.5,1.8,16.0,467.0,596.97,476.66
2016,9,13,9,0,761.0,118.0,1.9,17.0,557.0,722.43,567.64
2016,9,13,9,15,778.0,121.0,1.95,17.5,597.5,759.87,591.01
2016,9,13,9,30,795.0,124.0,2.0,18.0,638.0,798.58,615.8
2016,9,13,9,45,809.5,126.0,2.1,18.5,673.5,832.17,637.18
2016,9,13,10,0,824.0,128.0,2.2,19.0,709.0,863.48,656.9
2016,9,13,10,15,833.5,130.0,2.2,19.0,738.0,887.88,672.18
2016,9,13,10,30,843.0,132.0,2.2,19.0,767.0,909.43,685.6
2016,9,13,10,45,857.0,129.5,2.2,19.5,790.0,927.16,695.19
2016,9,13,11,0,871.0,127.0,2.2,20.0,813.0,936.33,699.15
2016,9,13,11,15,875.0,127.5,2.2,20.0,827.0,941.98,702.28
2016,9,13,11,30,879.0,128.0,2.2,20.0,841.0,944.27,703.36
2016,9,13,11,45,886.5,125.0,2.2,20.5,848.5,942.71,700.71
2016,9,13,12,0,894.0,122.0,2.2,21.0,856.0,937.7,695.96
2016,9,13,12,15,893.5,122.0,2.15,21.0,853.5,925.22,687.24
2016,9,13,12,30,893.0,122.0,2.1,21.0,851.0,909.45,676.52
2016,9,13,12,45,895.5,118.5,2.1,21.5,841.5,889.44,662.31
2016,9,13,13,0,898.0,115.0,2.1,22.0,832.0,866.18,646.06
2016,9,13,13,15,893.0,114.0,2.05,22.0,813.5,836.25,626.16
2016,9,13,13,30,888.0,113.0,2.0,22.0,795.0,803.65,604.47
2016,9,13,13,45,882.5,111.0,2.0,22.0,769.5,767.15,580.44
2016,9,13,14,0,877.0,109.0,2.0,22.0,744.0,728.34,554.63
2016,9,13,14,15,866.5,107.0,2.0,22.0,711.0,684.09,523.64
2016,9,13,14,30,856.0,105.0,2.0,22.0,678.0,638.5,490.25
2016,9,13,14,45,843.0,102.0,2.0,22.0,639.5,588.6,452.9
2016,9,13,15,0,830.0,99.0,2.0,22.0,601.0,537.92,413.93
2016,9,13,15,15,811.5,96.0,2.0,21.5,556.5,484.07,372.14
2016,9,13,15,30,793.0,93.0,2.0,21.0,512.0,430.51,329.12
2016,9,13,15,45,767.5,89.5,2.05,21.0,464.0,374.39,282.34
2016,9,13,16,0,742.0,86.0,2.1,21.0,416.0,319.87,235.62
2016,9,13,16,15,707.5,81.0,2.1,20.5,365.0,261.38,185.59
2016,9,13,16,30,673.0,76.0,2.1,20.0,314.0,207.85,139.46
2016,9,13,16,45,621.0,70.0,2.1,19.5,262.0,154.16,95.36
2016,9,13,17,0,569.0,64.0,2.1,19.0,210.0,106.18,59.65
2016,9,13,17,15,493.5,55.0,1.85,18.0,161.0,60.54,33.27
2016,9,13,17,30,418.0,46.0,1.6,17.0,112.0,34.83,24.62
2016,9,13,17,45,295.5,33.0,1.4,16.5,71.0,25.79,15.81
2016,9,13,18,0,173.0,20.0,1.2,16.0,30.0,16.08,0.0
2016,9,13,18,15,86.5,10.0,1.2,15.5,15.0,9.83,0.0
2016,9,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,6,15,142.5,20.0,1.0,11.5,36.5,64.67,26.18
2016,9,14,6,30,285.0,40.0,1.1,12.0,73.0,142.33,103.39
2016,9,14,6,45,375.5,52.0,1.25,13.0,119.0,203.37,157.17
2016,9,14,7,0,466.0,64.0,1.4,14.0,165.0,273.89,217.9
2016,9,14,7,15,526.0,72.5,1.4,14.5,215.5,335.4,270.64
2016,9,14,7,30,586.0,81.0,1.4,15.0,266.0,401.88,325.61
2016,9,14,7,45,627.5,87.5,1.4,16.0,316.5,460.39,371.78
2016,9,14,8,0,669.0,94.0,1.4,17.0,367.0,521.22,417.85
2016,9,14,8,15,699.5,99.0,1.35,17.5,416.0,575.2,457.52
2016,9,14,8,30,730.0,104.0,1.3,18.0,465.0,629.76,496.21
2016,9,14,8,45,752.5,107.5,1.3,18.5,510.5,677.05,528.49
2016,9,14,9,0,775.0,111.0,1.3,19.0,556.0,721.03,556.65
2016,9,14,9,15,791.5,114.5,1.35,19.5,597.0,761.87,582.66
2016,9,14,9,30,808.0,118.0,1.4,20.0,638.0,801.0,607.15
2016,9,14,9,45,850.0,106.5,1.45,20.5,679.5,842.96,633.27
2016,9,14,10,0,892.0,95.0,1.5,21.0,721.0,878.63,654.85
2016,9,14,10,15,900.0,96.5,1.55,21.5,749.5,902.35,668.42
2016,9,14,10,30,908.0,98.0,1.6,22.0,778.0,922.98,680.1
2016,9,14,10,45,914.5,98.5,1.65,22.5,799.5,937.94,688.14
2016,9,14,11,0,921.0,99.0,1.7,23.0,821.0,949.54,694.14
2016,9,14,11,15,924.0,99.5,1.75,23.0,834.5,954.49,697.32
2016,9,14,11,30,927.0,100.0,1.8,23.0,848.0,955.91,698.42
2016,9,14,11,45,929.5,100.0,1.9,23.5,854.0,952.77,695.98
2016,9,14,12,0,932.0,100.0,2.0,24.0,860.0,946.09,691.35
2016,9,14,12,15,931.5,99.5,2.05,24.0,857.5,932.67,683.24
2016,9,14,12,30,931.0,99.0,2.1,24.0,855.0,915.83,673.01
2016,9,14,12,45,921.5,102.5,2.2,24.0,842.5,892.14,658.77
2016,9,14,13,0,912.0,106.0,2.3,24.0,830.0,865.55,642.55
2016,9,14,13,15,907.5,105.0,2.35,24.0,811.5,835.64,623.57
2016,9,14,13,30,903.0,104.0,2.4,24.0,793.0,802.98,602.6
2016,9,14,13,45,897.0,102.0,2.45,24.5,767.5,765.6,577.1
2016,9,14,14,0,891.0,100.0,2.5,25.0,742.0,725.92,549.86
2016,9,14,14,15,881.5,98.5,2.5,24.5,709.0,682.3,520.48
2016,9,14,14,30,872.0,97.0,2.5,24.0,676.0,637.03,488.14
2016,9,14,14,45,860.5,94.0,2.55,24.0,637.5,587.73,451.22
2016,9,14,15,0,849.0,91.0,2.6,24.0,599.0,536.72,411.95
2016,9,14,15,15,831.0,88.0,2.6,23.5,555.0,482.25,369.46
2016,9,14,15,30,813.0,85.0,2.6,23.0,511.0,427.98,325.68
2016,9,14,15,45,791.0,81.0,2.65,23.0,463.0,371.74,278.51
2016,9,14,16,0,769.0,77.0,2.7,23.0,415.0,316.69,231.08
2016,9,14,16,15,735.5,72.5,2.65,22.5,364.0,259.61,181.95
2016,9,14,16,30,702.0,68.0,2.6,22.0,313.0,205.57,135.36
2016,9,14,16,45,657.0,62.0,2.55,21.5,261.5,149.49,89.29
2016,9,14,17,0,612.0,56.0,2.5,21.0,210.0,100.27,53.01
2016,9,14,17,15,536.5,48.0,2.25,20.0,160.5,53.36,27.21
2016,9,14,17,30,461.0,40.0,2.0,19.0,111.0,29.56,19.8
2016,9,14,17,45,337.0,29.0,1.75,18.5,69.5,22.25,12.48
2016,9,14,18,0,213.0,18.0,1.5,18.0,28.0,14.37,0.0
2016,9,14,18,15,106.5,9.0,1.5,17.5,14.0,8.85,0.0
2016,9,14,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,6,15,202.0,16.0,0.9,12.5,39.0,75.19,26.03
2016,9,15,6,30,404.0,32.0,1.0,13.0,78.0,169.19,120.9
2016,9,15,6,45,494.0,40.5,1.1,14.0,126.0,232.26,177.43
2016,9,15,7,0,584.0,49.0,1.2,15.0,174.0,304.54,239.92
2016,9,15,7,15,640.0,54.5,1.1,16.0,226.0,364.37,290.71
2016,9,15,7,30,696.0,60.0,1.0,17.0,278.0,430.88,344.28
2016,9,15,7,45,733.0,64.5,0.9,18.0,330.0,489.65,389.29
2016,9,15,8,0,770.0,69.0,0.8,19.0,382.0,550.12,433.19
2016,9,15,8,15,796.5,72.5,0.7,19.5,431.5,603.99,470.9
2016,9,15,8,30,823.0,76.0,0.6,20.0,481.0,657.88,506.45
2016,9,15,8,45,842.5,78.5,0.55,21.0,527.0,705.24,534.43
2016,9,15,9,0,862.0,81.0,0.5,22.0,573.0,747.0,557.75
2016,9,15,9,15,876.0,83.0,0.4,22.5,614.0,786.66,579.29
2016,9,15,9,30,890.0,85.0,0.3,23.0,655.0,824.27,598.9
2016,9,15,9,45,902.5,85.5,0.25,24.0,690.5,856.61,614.45
2016,9,15,10,0,915.0,86.0,0.2,25.0,726.0,886.34,628.13
2016,9,15,10,15,922.5,87.5,0.3,25.0,754.5,909.99,643.14
2016,9,15,10,30,930.0,89.0,0.4,25.0,783.0,930.45,656.53
2016,9,15,10,45,935.0,90.0,0.55,25.5,804.0,944.79,666.14
2016,9,15,11,0,940.0,91.0,0.7,26.0,825.0,955.66,673.77
2016,9,15,11,15,943.0,91.5,0.85,26.0,838.5,960.61,679.14
2016,9,15,11,30,946.0,92.0,1.0,26.0,852.0,961.96,682.32
2016,9,15,11,45,946.5,92.5,1.15,26.5,857.0,957.42,680.5
2016,9,15,12,0,947.0,93.0,1.3,27.0,862.0,949.28,676.39
2016,9,15,12,15,946.5,93.0,1.4,27.0,859.5,936.16,669.71
2016,9,15,12,30,946.0,93.0,1.5,27.0,857.0,919.55,660.83
2016,9,15,12,45,932.5,98.0,1.6,27.0,843.5,893.75,646.0
2016,9,15,13,0,919.0,103.0,1.7,27.0,830.0,865.15,629.26
2016,9,15,13,15,914.5,102.5,1.75,27.0,811.0,835.51,611.15
2016,9,15,13,30,910.0,102.0,1.8,27.0,792.0,803.1,591.05
2016,9,15,13,45,902.5,100.5,1.9,27.0,766.0,764.85,567.25
2016,9,15,14,0,895.0,99.0,2.0,27.0,740.0,724.38,541.56
2016,9,15,14,15,885.0,97.5,2.05,26.5,706.5,680.24,512.53
2016,9,15,14,30,875.0,96.0,2.1,26.0,673.0,634.49,480.61
2016,9,15,14,45,861.5,93.5,2.15,26.0,634.0,584.39,443.61
2016,9,15,15,0,848.0,91.0,2.2,26.0,595.0,532.77,404.4
2016,9,15,15,15,829.5,88.0,2.2,25.5,550.5,478.13,362.27
2016,9,15,15,30,811.0,85.0,2.2,25.0,506.0,423.75,318.87
2016,9,15,15,45,787.5,81.5,2.25,25.0,457.5,367.59,272.27
2016,9,15,16,0,764.0,78.0,2.3,25.0,409.0,312.78,225.55
2016,9,15,16,15,729.0,73.5,2.25,24.5,358.0,255.7,176.99
2016,9,15,16,30,694.0,69.0,2.2,24.0,307.0,199.76,129.52
2016,9,15,16,45,644.5,63.0,2.15,23.5,255.5,145.67,85.9
2016,9,15,17,0,595.0,57.0,2.1,23.0,204.0,96.97,50.93
2016,9,15,17,15,515.5,49.0,2.0,21.5,154.5,51.25,26.92
2016,9,15,17,30,436.0,41.0,1.9,20.0,105.0,30.83,20.73
2016,9,15,17,45,301.5,29.0,1.8,19.0,64.5,22.57,12.37
2016,9,15,18,0,167.0,17.0,1.7,18.0,24.0,13.65,0.0
2016,9,15,18,15,83.5,8.5,1.65,17.5,12.0,8.36,0.0
2016,9,15,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,6,15,190.5,16.0,1.05,13.5,37.5,71.76,19.31
2016,9,16,6,30,381.0,32.0,1.2,14.0,75.0,161.82,114.66
2016,9,16,6,45,474.5,40.5,1.4,15.0,122.5,224.72,171.05
2016,9,16,7,0,568.0,49.0,1.6,16.0,170.0,297.21,233.78
2016,9,16,7,15,625.5,55.5,1.6,16.5,221.5,359.94,287.84
2016,9,16,7,30,683.0,62.0,1.6,17.0,273.0,425.38,342.15
2016,9,16,7,45,721.5,66.0,1.6,18.0,325.0,483.74,388.25
2016,9,16,8,0,760.0,70.0,1.6,19.0,377.0,543.93,433.74
2016,9,16,8,15,787.0,73.5,1.6,20.0,426.5,597.61,472.5
2016,9,16,8,30,814.0,77.0,1.6,21.0,476.0,651.36,509.56
2016,9,16,8,45,834.0,80.0,1.65,22.0,522.0,699.24,540.13
2016,9,16,9,0,854.0,83.0,1.7,23.0,568.0,741.53,566.1
2016,9,16,9,15,869.0,85.0,1.6,23.5,609.0,781.62,589.85
2016,9,16,9,30,884.0,87.0,1.5,24.0,650.0,819.73,611.65
2016,9,16,9,45,897.0,88.0,1.45,25.0,686.0,852.79,628.96
2016,9,16,10,0,910.0,89.0,1.4,26.0,722.0,883.28,644.25
2016,9,16,10,15,917.5,90.5,1.25,26.5,750.5,906.72,654.62
2016,9,16,10,30,925.0,92.0,1.1,27.0,779.0,926.99,662.69
2016,9,16,10,45,930.5,92.5,0.95,27.5,800.5,941.07,666.61
2016,9,16,11,0,936.0,93.0,0.8,28.0,822.0,951.7,668.26
2016,9,16,11,15,939.5,94.0,0.65,28.5,835.5,957.54,666.85
2016,9,16,11,30,943.0,95.0,0.5,29.0,849.0,959.77,663.27
2016,9,16,11,45,944.5,95.0,0.35,29.5,854.5,955.5,655.91
2016,9,16,12,0,946.0,95.0,0.2,30.0,860.0,947.63,646.87
2016,9,16,12,15,945.5,95.0,0.2,30.0,857.0,934.42,639.16
2016,9,16,12,30,945.0,95.0,0.2,30.0,854.0,917.73,629.55
2016,9,16,12,45,937.5,97.5,0.25,30.0,842.0,894.34,616.92
2016,9,16,13,0,930.0,100.0,0.3,30.0,830.0,867.92,602.52
2016,9,16,13,15,926.0,99.0,0.4,30.0,811.5,837.83,586.71
2016,9,16,13,30,922.0,98.0,0.5,30.0,793.0,804.89,568.91
2016,9,16,13,45,915.5,96.5,0.6,30.0,767.0,766.94,547.56
2016,9,16,14,0,909.0,95.0,0.7,30.0,741.0,726.66,524.23
2016,9,16,14,15,899.5,93.5,0.8,30.0,708.0,682.29,496.54
2016,9,16,14,30,890.0,92.0,0.9,30.0,675.0,636.24,465.83
2016,9,16,14,45,878.0,89.5,1.0,30.0,636.0,586.33,431.26
2016,9,16,15,0,866.0,87.0,1.1,30.0,597.0,535.45,394.6
2016,9,16,15,15,848.0,84.0,1.15,29.5,552.5,479.45,353.29
2016,9,16,15,30,830.0,81.0,1.2,29.0,508.0,424.39,310.97
2016,9,16,15,45,806.5,77.5,1.3,29.0,459.5,367.3,265.17
2016,9,16,16,0,783.0,74.0,1.4,29.0,411.0,311.54,218.98
2016,9,16,16,15,748.5,70.0,1.45,28.0,359.0,254.14,171.64
2016,9,16,16,30,714.0,66.0,1.5,27.0,307.0,199.88,126.66
2016,9,16,16,45,663.0,60.5,1.55,26.5,255.0,143.11,81.87
2016,9,16,17,0,612.0,55.0,1.6,26.0,203.0,93.87,47.6
2016,9,16,17,15,531.0,47.0,1.55,24.5,153.0,47.47,24.5
2016,9,16,17,30,450.0,39.0,1.5,23.0,103.0,29.3,19.07
2016,9,16,17,45,308.5,27.0,1.45,22.0,62.5,20.95,10.47
2016,9,16,18,0,167.0,15.0,1.4,21.0,22.0,14.74,0.0
2016,9,16,18,15,83.5,7.5,1.45,20.5,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,190.5,15.5,1.0,14.5,36.0,70.52,12.37
2016,9,17,6,30,381.0,31.0,1.1,15.0,72.0,160.22,112.27
2016,9,17,6,45,476.0,39.5,1.25,16.0,119.5,223.42,168.9
2016,9,17,7,0,571.0,48.0,1.4,17.0,167.0,296.4,231.68
2016,9,17,7,15,628.0,53.5,1.3,18.0,218.5,355.72,282.08
2016,9,17,7,30,685.0,59.0,1.2,19.0,270.0,421.88,335.49
2016,9,17,7,45,724.5,63.0,1.2,20.0,321.5,480.74,381.31
2016,9,17,8,0,764.0,67.0,1.2,21.0,373.0,541.51,426.55
2016,9,17,8,15,790.5,70.5,1.15,21.5,422.0,594.93,464.98
2016,9,17,8,30,817.0,74.0,1.1,22.0,471.0,648.38,501.63
2016,9,17,8,45,836.5,76.5,1.1,23.0,516.5,695.33,530.59
2016,9,17,9,0,856.0,79.0,1.1,24.0,562.0,736.71,554.98
2016,9,17,9,15,870.0,81.0,1.05,25.0,603.0,776.01,576.82
2016,9,17,9,30,884.0,83.0,1.0,26.0,644.0,813.26,596.72
2016,9,17,9,45,895.5,84.0,0.95,27.0,678.5,844.99,612.54
2016,9,17,10,0,907.0,85.0,0.9,28.0,713.0,874.08,626.37
2016,9,17,10,15,914.5,86.5,0.8,28.5,741.5,897.4,636.7
2016,9,17,10,30,922.0,88.0,0.7,29.0,770.0,917.56,644.9
2016,9,17,10,45,927.0,88.5,0.65,29.5,790.5,931.08,649.89
2016,9,17,11,0,932.0,89.0,0.6,30.0,811.0,941.17,652.91
2016,9,17,11,15,935.0,90.0,0.65,30.0,824.0,946.48,656.49
2016,9,17,11,30,938.0,91.0,0.7,30.0,837.0,948.2,658.1
2016,9,17,11,45,939.0,91.0,0.75,30.5,842.0,943.44,654.63
2016,9,17,12,0,940.0,91.0,0.8,31.0,847.0,935.11,649.17
2016,9,17,12,15,939.0,91.0,0.9,31.0,844.0,921.48,642.78
2016,9,17,12,30,938.0,91.0,1.0,31.0,841.0,904.41,634.26
2016,9,17,12,45,722.5,185.0,1.15,31.5,758.0,806.69,574.15
2016,9,17,13,0,507.0,279.0,1.3,32.0,675.0,705.22,505.25
2016,9,17,13,15,498.5,278.0,1.35,32.0,659.5,681.08,490.55
2016,9,17,13,30,490.0,277.0,1.4,32.0,644.0,655.73,474.08
2016,9,17,13,45,494.0,263.0,1.5,32.0,622.0,625.55,454.93
2016,9,17,14,0,498.0,249.0,1.6,32.0,600.0,593.73,434.22
2016,9,17,14,15,683.0,171.0,1.6,31.5,629.0,616.19,453.67
2016,9,17,14,30,868.0,93.0,1.6,31.0,658.0,620.39,459.02
2016,9,17,14,45,853.0,91.5,1.65,31.0,619.0,570.75,422.86
2016,9,17,15,0,838.0,90.0,1.7,31.0,580.0,519.74,385.01
2016,9,17,15,15,819.5,87.0,1.7,30.5,535.5,465.64,344.23
2016,9,17,15,30,801.0,84.0,1.7,30.0,491.0,411.84,302.21
2016,9,17,15,45,776.0,80.5,1.7,30.0,443.0,355.78,256.65
2016,9,17,16,0,751.0,77.0,1.7,30.0,395.0,301.28,211.2
2016,9,17,16,15,715.5,72.5,1.65,29.0,344.5,245.04,164.82
2016,9,17,16,30,680.0,68.0,1.6,28.0,294.0,190.02,119.53
2016,9,17,16,45,628.5,61.5,1.55,27.5,243.0,136.4,77.65
2016,9,17,17,0,577.0,55.0,1.5,27.0,192.0,88.43,44.83
2016,9,17,17,15,493.5,47.0,1.4,25.5,143.0,44.36,23.75
2016,9,17,17,30,410.0,39.0,1.3,24.0,94.0,29.64,19.19
2016,9,17,17,45,269.5,26.5,1.2,23.0,56.0,20.79,9.69
2016,9,17,18,0,129.0,14.0,1.1,22.0,18.0,13.76,0.0
2016,9,17,18,15,64.5,7.0,1.1,21.5,9.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,6,15,190.0,14.5,1.35,17.0,34.5,68.55,3.89
2016,9,18,6,30,380.0,29.0,1.6,18.0,69.0,157.22,108.08
2016,9,18,6,45,475.0,37.0,1.85,19.0,116.0,219.48,163.99
2016,9,18,7,0,570.0,45.0,2.1,20.0,163.0,291.59,225.91
2016,9,18,7,15,627.0,51.0,2.1,21.0,214.0,351.44,276.97
2016,9,18,7,30,684.0,57.0,2.1,22.0,265.0,417.94,331.19
2016,9,18,7,45,722.5,61.0,2.1,23.0,316.0,476.06,376.83
2016,9,18,8,0,761.0,65.0,2.1,24.0,367.0,536.03,421.92
2016,9,18,8,15,787.5,68.0,2.05,25.0,415.5,588.63,459.54
2016,9,18,8,30,814.0,71.0,2.0,26.0,464.0,641.26,495.33
2016,9,18,8,45,612.5,141.0,2.0,27.0,453.0,608.5,465.85
2016,9,18,9,0,411.0,211.0,2.0,28.0,442.0,551.85,418.97
2016,9,18,9,15,646.5,145.5,1.8,28.5,538.5,679.64,512.02
2016,9,18,9,30,882.0,80.0,1.6,29.0,635.0,806.24,593.18
2016,9,18,9,45,897.5,79.0,1.45,30.0,670.5,838.91,608.08
2016,9,18,10,0,913.0,78.0,1.3,31.0,706.0,869.12,621.74
2016,9,18,10,15,920.0,79.0,1.1,31.5,734.0,891.5,630.48
2016,9,18,10,30,927.0,80.0,0.9,32.0,762.0,910.69,636.78
2016,9,18,10,45,932.5,80.5,0.7,32.5,783.0,924.66,639.43
2016,9,18,11,0,938.0,81.0,0.5,33.0,804.0,935.19,639.7
2016,9,18,11,15,941.0,81.5,0.55,33.0,817.0,939.92,642.91
2016,9,18,11,30,944.0,82.0,0.6,33.0,830.0,941.06,644.18
2016,9,18,11,45,945.5,82.0,0.65,33.5,835.0,936.69,641.02
2016,9,18,12,0,947.0,82.0,0.7,34.0,840.0,928.71,635.87
2016,9,18,12,15,946.5,82.0,0.85,34.0,837.0,915.4,630.71
2016,9,18,12,30,946.0,82.0,1.0,34.0,834.0,898.62,623.29
2016,9,18,12,45,937.5,84.5,1.15,34.5,822.0,874.38,609.77
2016,9,18,13,0,929.0,87.0,1.3,35.0,810.0,847.15,594.18
2016,9,18,13,15,924.5,86.5,1.4,35.0,791.0,817.16,577.19
2016,9,18,13,30,920.0,86.0,1.5,35.0,772.0,784.36,558.14
2016,9,18,13,45,914.0,84.5,1.6,35.0,746.0,746.81,535.7
2016,9,18,14,0,908.0,83.0,1.7,35.0,720.0,706.91,511.34
2016,9,18,14,15,898.5,81.5,1.75,34.5,687.5,662.6,483.15
2016,9,18,14,30,889.0,80.0,1.8,34.0,655.0,616.62,452.01
2016,9,18,14,45,876.5,78.0,1.85,34.0,616.0,567.04,416.38
2016,9,18,15,0,864.0,76.0,1.9,34.0,577.0,516.54,378.95
2016,9,18,15,15,846.5,73.5,1.9,33.5,533.0,462.58,338.36
2016,9,18,15,30,829.0,71.0,1.9,33.0,489.0,408.72,296.37
2016,9,18,15,45,805.0,68.0,1.95,33.0,441.0,350.72,249.56
2016,9,18,16,0,781.0,65.0,2.0,33.0,393.0,295.57,203.73
2016,9,18,16,15,747.0,61.5,1.9,32.0,342.0,239.16,157.24
2016,9,18,16,30,713.0,58.0,1.8,31.0,291.0,185.83,113.42
2016,9,18,16,45,663.5,52.5,1.7,30.5,240.0,131.96,71.81
2016,9,18,17,0,614.0,47.0,1.6,30.0,189.0,83.51,39.61
2016,9,18,17,15,532.0,40.0,1.45,28.5,140.5,36.45,18.21
2016,9,18,17,30,450.0,33.0,1.3,27.0,92.0,24.37,14.47
2016,9,18,17,45,305.5,22.5,1.2,26.0,54.0,17.22,6.21
2016,9,18,18,0,161.0,12.0,1.1,25.0,16.0,11.8,0.0
2016,9,18,18,15,80.5,6.0,1.1,24.5,8.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,6,15,203.5,13.5,0.9,19.0,34.0,69.9,0.0
2016,9,19,6,30,407.0,27.0,1.0,20.0,68.0,159.5,107.3
2016,9,19,6,45,498.5,34.5,1.1,21.0,115.0,221.76,163.24
2016,9,19,7,0,590.0,42.0,1.2,22.0,162.0,293.18,223.82
2016,9,19,7,15,645.0,47.0,1.2,22.5,212.5,353.95,275.28
2016,9,19,7,30,700.0,52.0,1.2,23.0,263.0,419.0,328.08
2016,9,19,7,45,736.0,55.5,1.2,24.0,313.0,475.75,371.87
2016,9,19,8,0,772.0,59.0,1.2,25.0,363.0,534.1,414.86
2016,9,19,8,15,797.5,62.0,1.1,25.5,411.5,582.63,449.19
2016,9,19,8,30,823.0,65.0,1.0,26.0,460.0,634.69,483.77
2016,9,19,8,45,841.0,67.5,0.9,27.0,505.0,680.45,510.49
2016,9,19,9,0,859.0,70.0,0.8,28.0,550.0,724.95,535.35
2016,9,19,9,15,873.0,72.0,0.75,28.5,590.0,764.21,557.62
2016,9,19,9,30,887.0,74.0,0.7,29.0,630.0,801.39,578.07
2016,9,19,9,45,889.0,79.0,0.65,30.0,662.5,829.72,591.3
2016,9,19,10,0,891.0,84.0,0.6,31.0,695.0,854.93,602.38
2016,9,19,10,15,898.5,85.5,0.75,31.5,722.5,877.78,616.64
2016,9,19,10,30,906.0,87.0,0.9,32.0,750.0,897.53,628.98
2016,9,19,10,45,912.5,87.5,1.05,32.5,771.0,912.05,638.08
2016,9,19,11,0,919.0,88.0,1.2,33.0,792.0,923.2,645.16
2016,9,19,11,15,922.0,88.5,1.35,33.0,805.0,927.76,649.5
2016,9,19,11,30,925.0,89.0,1.5,33.0,818.0,928.78,651.73
2016,9,19,11,45,927.5,88.5,1.65,33.5,823.5,924.72,649.5
2016,9,19,12,0,930.0,88.0,1.8,34.0,829.0,917.12,645.09
2016,9,19,12,15,929.5,88.0,1.9,34.0,826.0,903.91,637.96
2016,9,19,12,30,929.0,88.0,2.0,34.0,823.0,887.29,628.71
2016,9,19,12,45,917.0,92.5,2.15,34.0,810.0,862.47,614.64
2016,9,19,13,0,905.0,97.0,2.3,34.0,797.0,834.85,598.62
2016,9,19,13,15,900.5,96.5,2.4,33.5,778.5,805.38,582.01
2016,9,19,13,30,896.0,96.0,2.5,33.0,760.0,773.19,563.34
2016,9,19,13,45,891.0,94.0,2.6,33.0,734.5,736.54,540.27
2016,9,19,14,0,886.0,92.0,2.7,33.0,709.0,697.55,515.32
2016,9,19,14,15,876.0,90.0,2.75,32.5,676.5,653.2,485.43
2016,9,19,14,30,866.0,88.0,2.8,32.0,644.0,607.29,453.25
2016,9,19,14,45,855.5,85.0,2.9,32.0,606.0,558.78,417.47
2016,9,19,15,0,845.0,82.0,3.0,32.0,568.0,509.24,379.78
2016,9,19,15,15,827.0,79.5,3.0,31.5,524.0,454.85,337.85
2016,9,19,15,30,809.0,77.0,3.0,31.0,480.0,401.47,295.26
2016,9,19,15,45,788.0,72.5,3.0,30.5,433.0,345.62,249.51
2016,9,19,16,0,767.0,68.0,3.0,30.0,386.0,290.89,203.45
2016,9,19,16,15,732.0,64.0,2.9,29.0,335.5,234.65,156.32
2016,9,19,16,30,697.0,60.0,2.8,28.0,285.0,181.63,112.2
2016,9,19,16,45,650.0,54.0,2.75,27.5,234.5,128.73,70.91
2016,9,19,17,0,603.0,48.0,2.7,27.0,184.0,80.99,39.2
2016,9,19,17,15,518.5,40.5,2.4,26.0,136.0,34.32,18.46
2016,9,19,17,30,434.0,33.0,2.1,25.0,88.0,24.66,14.76
2016,9,19,17,45,287.0,22.0,1.85,24.0,51.0,17.02,5.16
2016,9,19,18,0,140.0,11.0,1.6,23.0,14.0,10.81,0.0
2016,9,19,18,15,70.0,5.5,1.55,22.5,7.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
