Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,6,15,173.0,15.5,2.15,12.5,32.5,64.46,0.0
2016,9,20,6,30,346.0,31.0,2.2,13.0,65.0,148.43,102.47
2016,9,20,6,45,450.0,40.0,2.3,13.5,112.5,212.92,162.1
2016,9,20,7,0,554.0,49.0,2.4,14.0,160.0,288.12,228.13
2016,9,20,7,15,614.5,55.0,2.45,15.0,211.0,350.4,282.54
2016,9,20,7,30,675.0,61.0,2.5,16.0,262.0,415.5,337.33
2016,9,20,7,45,718.5,64.5,2.55,17.0,313.5,475.25,385.84
2016,9,20,8,0,762.0,68.0,2.6,18.0,365.0,537.22,434.14
2016,9,20,8,15,788.5,71.5,2.65,18.5,414.0,590.27,474.69
2016,9,20,8,30,815.0,75.0,2.7,19.0,463.0,643.33,514.0
2016,9,20,8,45,838.0,76.0,2.75,20.0,509.0,690.65,545.28
2016,9,20,9,0,861.0,77.0,2.8,21.0,555.0,732.64,571.99
2016,9,20,9,15,875.0,79.0,2.8,21.5,595.0,771.82,597.04
2016,9,20,9,30,889.0,81.0,2.8,22.0,635.0,808.91,620.28
2016,9,20,9,45,723.5,150.0,2.85,22.5,617.5,777.93,596.05
2016,9,20,10,0,558.0,219.0,2.9,23.0,600.0,723.26,553.26
2016,9,20,10,15,741.5,152.5,2.9,23.5,680.0,821.97,623.24
2016,9,20,10,30,925.0,86.0,2.9,24.0,760.0,910.66,680.85
2016,9,20,10,45,930.5,86.5,2.95,24.5,780.5,924.38,687.53
2016,9,20,11,0,936.0,87.0,3.0,25.0,801.0,934.65,692.64
2016,9,20,11,15,939.0,87.5,3.05,25.0,814.0,939.16,695.4
2016,9,20,11,30,942.0,88.0,3.1,25.0,827.0,940.06,695.95
2016,9,20,11,45,942.5,88.5,3.2,25.5,831.5,935.13,691.77
2016,9,20,12,0,943.0,89.0,3.3,26.0,836.0,926.61,685.35
2016,9,20,12,15,774.0,174.0,3.3,26.0,785.5,863.14,642.72
2016,9,20,12,30,605.0,259.0,3.3,26.0,735.0,790.2,590.62
2016,9,20,12,45,618.0,244.0,3.35,26.5,724.5,772.54,578.55
2016,9,20,13,0,631.0,229.0,3.4,27.0,714.0,750.77,563.21
2016,9,20,13,15,776.0,159.0,3.4,26.5,741.0,772.99,582.77
2016,9,20,13,30,921.0,89.0,3.4,26.0,768.0,781.31,590.21
2016,9,20,13,45,912.5,88.5,3.4,26.0,741.0,742.85,564.01
2016,9,20,14,0,904.0,88.0,3.4,26.0,714.0,702.21,536.37
2016,9,20,14,15,894.0,86.5,3.35,25.5,681.0,657.65,504.7
2016,9,20,14,30,884.0,85.0,3.3,25.0,648.0,611.47,470.7
2016,9,20,14,45,870.5,83.0,3.3,25.0,608.5,561.51,432.2
2016,9,20,15,0,857.0,81.0,3.3,25.0,569.0,510.74,392.02
2016,9,20,15,15,838.5,78.5,3.25,24.5,524.5,455.57,347.99
2016,9,20,15,30,820.0,76.0,3.2,24.0,480.0,401.44,303.33
2016,9,20,15,45,795.5,72.0,3.15,24.0,432.0,344.34,254.63
2016,9,20,16,0,771.0,68.0,3.1,24.0,384.0,288.71,206.18
2016,9,20,16,15,735.0,64.0,2.95,23.5,333.0,232.15,157.32
2016,9,20,16,30,699.0,60.0,2.8,23.0,282.0,178.92,111.97
2016,9,20,16,45,648.5,54.0,2.7,22.5,231.0,125.67,70.05
2016,9,20,17,0,598.0,48.0,2.6,22.0,180.0,75.69,36.61
2016,9,20,17,15,510.5,40.5,2.4,21.0,131.5,31.92,21.82
2016,9,20,17,30,423.0,33.0,2.2,20.0,83.0,24.97,15.29
2016,9,20,17,45,211.5,16.5,2.05,19.5,41.5,12.14,1.13
2016,9,20,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,21,6,15,177.5,15.0,2.05,12.5,32.0,64.32,0.0
2016,9,21,6,30,355.0,30.0,2.3,13.0,64.0,149.49,101.97
2016,9,21,6,45,454.5,39.0,2.55,13.5,110.5,212.64,161.52
2016,9,21,7,0,554.0,48.0,2.8,14.0,157.0,286.07,226.49
2016,9,21,7,15,615.5,54.0,2.85,14.5,208.5,348.64,281.92
2016,9,21,7,30,677.0,60.0,2.9,15.0,260.0,414.15,338.07
2016,9,21,7,45,370.0,107.5,3.0,15.5,220.0,332.65,272.97
2016,9,21,8,0,63.0,155.0,3.1,16.0,180.0,201.36,162.88
2016,9,21,8,15,143.5,177.5,3.1,16.5,243.0,285.44,232.17
2016,9,21,8,30,224.0,200.0,3.1,17.0,306.0,369.03,299.02
2016,9,21,8,45,542.0,140.5,3.1,17.5,430.5,550.47,444.85
2016,9,21,9,0,860.0,81.0,3.1,18.0,555.0,734.59,582.63
2016,9,21,9,15,876.0,83.0,3.15,18.0,596.5,775.15,609.49
2016,9,21,9,30,892.0,85.0,3.2,18.0,638.0,813.73,635.74
2016,9,21,9,45,755.5,141.0,3.25,18.5,627.5,792.56,618.01
2016,9,21,10,0,619.0,197.0,3.3,19.0,617.0,752.83,586.5
2016,9,21,10,15,623.5,205.0,3.35,19.5,642.5,774.94,600.91
2016,9,21,10,30,628.0,213.0,3.4,20.0,668.0,794.65,613.07
2016,9,21,10,45,793.5,150.0,3.45,20.5,741.5,874.88,668.57
2016,9,21,11,0,959.0,87.0,3.5,21.0,815.0,952.4,719.63
2016,9,21,11,15,964.0,87.5,3.55,21.0,829.5,958.63,723.04
2016,9,21,11,30,969.0,88.0,3.6,21.0,844.0,961.18,724.66
2016,9,21,11,45,974.0,87.0,3.65,21.5,851.0,958.37,721.42
2016,9,21,12,0,979.0,86.0,3.7,22.0,858.0,951.8,715.82
2016,9,21,12,15,980.0,86.0,3.8,22.0,855.5,939.09,707.87
2016,9,21,12,30,981.0,86.0,3.9,22.0,853.0,922.73,697.53
2016,9,21,12,45,973.0,89.0,4.0,22.0,841.0,898.52,681.82
2016,9,21,13,0,965.0,92.0,4.1,22.0,829.0,871.17,663.95
2016,9,21,13,15,960.0,91.5,4.2,22.0,809.5,839.59,643.03
2016,9,21,13,30,955.0,91.0,4.3,22.0,790.0,805.11,619.94
2016,9,21,13,45,951.0,88.0,4.4,22.0,763.5,766.08,593.42
2016,9,21,14,0,947.0,85.0,4.5,22.0,737.0,724.47,564.97
2016,9,21,14,15,937.0,83.5,4.55,21.5,702.5,678.19,531.66
2016,9,21,14,30,927.0,82.0,4.6,21.0,668.0,630.19,495.67
2016,9,21,14,45,917.0,79.0,4.7,21.0,628.0,579.22,455.56
2016,9,21,15,0,907.0,76.0,4.8,21.0,588.0,527.04,413.25
2016,9,21,15,15,888.5,73.5,4.8,20.5,542.0,470.58,366.84
2016,9,21,15,30,870.0,71.0,4.8,20.0,496.0,414.25,319.04
2016,9,21,15,45,848.0,67.0,4.85,20.0,446.5,354.03,266.34
2016,9,21,16,0,826.0,63.0,4.9,20.0,397.0,296.37,214.66
2016,9,21,16,15,790.5,59.5,4.8,19.0,344.5,237.49,162.74
2016,9,21,16,30,755.0,56.0,4.7,18.0,292.0,181.83,114.36
2016,9,21,16,45,702.5,50.5,4.6,17.5,238.5,125.82,69.54
2016,9,21,17,0,650.0,45.0,4.5,17.0,185.0,75.58,36.42
2016,9,21,17,15,559.0,38.0,4.4,16.0,135.0,29.94,20.54
2016,9,21,17,30,468.0,31.0,4.3,15.0,85.0,25.6,16.04
2016,9,21,17,45,234.0,15.5,4.2,14.5,42.5,11.43,0.0
2016,9,21,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,22,6,15,180.0,14.0,1.95,10.5,31.0,63.17,0.0
2016,9,22,6,30,360.0,28.0,2.2,11.0,62.0,148.34,100.43
2016,9,22,6,45,468.0,36.5,2.5,11.5,109.5,213.71,162.96
2016,9,22,7,0,576.0,45.0,2.8,12.0,157.0,290.34,231.11
2016,9,22,7,15,637.0,50.5,2.85,12.5,208.5,350.92,285.59
2016,9,22,7,30,698.0,56.0,2.9,13.0,260.0,418.8,344.19
2016,9,22,7,45,742.0,59.5,2.95,14.0,312.5,479.54,394.43
2016,9,22,8,0,786.0,63.0,3.0,15.0,365.0,542.54,444.44
2016,9,22,8,15,813.0,66.0,2.95,15.5,414.5,596.1,485.83
2016,9,22,8,30,840.0,69.0,2.9,16.0,464.0,645.63,522.64
2016,9,22,8,45,860.0,71.5,2.9,16.5,510.0,693.09,555.31
2016,9,22,9,0,880.0,74.0,2.9,17.0,556.0,739.37,586.45
2016,9,22,9,15,893.5,75.5,2.8,17.5,596.5,777.98,610.89
2016,9,22,9,30,907.0,77.0,2.7,18.0,637.0,814.42,633.35
2016,9,22,9,45,920.0,77.5,2.65,18.5,672.0,846.88,652.99
2016,9,22,10,0,933.0,78.0,2.6,19.0,707.0,876.69,670.56
2016,9,22,10,15,940.5,79.0,2.5,19.5,735.0,899.43,682.71
2016,9,22,10,30,948.0,80.0,2.4,20.0,763.0,918.92,692.58
2016,9,22,10,45,953.0,80.5,2.35,20.5,784.0,932.26,698.75
2016,9,22,11,0,958.0,81.0,2.3,21.0,805.0,942.05,702.67
2016,9,22,11,15,961.0,81.5,2.25,21.0,817.5,946.45,704.47
2016,9,22,11,30,964.0,82.0,2.2,21.0,830.0,947.17,704.01
2016,9,22,11,45,965.0,82.5,2.2,21.5,835.0,942.42,699.27
2016,9,22,12,0,966.0,83.0,2.2,22.0,840.0,933.99,692.31
2016,9,22,12,15,965.5,83.0,2.15,22.0,836.5,920.09,682.73
2016,9,22,12,30,965.0,83.0,2.1,22.0,833.0,902.65,670.96
2016,9,22,12,45,956.0,86.0,2.05,22.5,820.5,877.92,653.18
2016,9,22,13,0,947.0,89.0,2.0,23.0,808.0,850.17,633.54
2016,9,22,13,15,942.0,88.0,1.95,23.0,788.5,818.53,612.56
2016,9,22,13,30,937.0,87.0,1.9,23.0,769.0,784.06,589.63
2016,9,22,13,45,928.5,86.5,1.9,23.0,741.5,745.0,563.84
2016,9,22,14,0,920.0,86.0,1.9,23.0,714.0,703.72,536.29
2016,9,22,14,15,909.5,84.5,1.9,22.5,680.5,658.17,504.23
2016,9,22,14,30,899.0,83.0,1.9,22.0,647.0,611.02,470.03
2016,9,22,14,45,883.0,82.0,1.9,22.0,606.5,560.04,431.02
2016,9,22,15,0,867.0,81.0,1.9,22.0,566.0,508.45,390.41
2016,9,22,15,15,848.0,78.0,1.95,21.5,521.0,452.15,345.88
2016,9,22,15,30,829.0,75.0,2.0,21.0,476.0,396.95,300.52
2016,9,22,15,45,798.5,73.0,2.05,21.0,426.0,339.42,251.51
2016,9,22,16,0,768.0,71.0,2.1,21.0,376.0,284.0,203.22
2016,9,22,16,15,729.5,66.5,2.05,20.5,324.5,226.81,153.83
2016,9,22,16,30,691.0,62.0,2.0,20.0,273.0,173.29,108.38
2016,9,22,16,45,631.0,56.0,2.0,19.5,221.5,117.65,65.26
2016,9,22,17,0,571.0,50.0,2.0,19.0,170.0,70.62,35.36
2016,9,22,17,15,474.5,41.5,1.9,18.0,122.0,30.48,20.77
2016,9,22,17,30,378.0,33.0,1.8,17.0,74.0,25.65,15.76
2016,9,22,17,45,189.0,16.5,1.75,16.0,37.0,12.53,0.0
2016,9,22,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,6,15,189.0,12.5,1.15,12.0,29.5,55.83,0.0
2016,9,23,6,30,378.0,25.0,1.3,13.0,59.0,149.66,98.54
2016,9,23,6,45,474.5,33.5,1.5,14.0,105.0,211.67,158.8
2016,9,23,7,0,571.0,42.0,1.7,15.0,151.0,281.63,220.38
2016,9,23,7,15,629.5,47.5,1.8,15.5,201.0,343.1,274.62
2016,9,23,7,30,688.0,53.0,1.9,16.0,251.0,409.15,330.76
2016,9,23,7,45,726.0,57.0,2.05,17.0,301.5,466.58,377.71
2016,9,23,8,0,764.0,61.0,2.2,18.0,352.0,525.78,424.21
2016,9,23,8,15,790.5,64.0,2.2,18.5,400.0,577.97,463.97
2016,9,23,8,30,817.0,67.0,2.2,19.0,448.0,626.16,499.42
2016,9,23,8,45,836.0,69.0,2.2,19.5,492.5,671.39,529.91
2016,9,23,9,0,855.0,71.0,2.2,20.0,537.0,715.44,558.93
2016,9,23,9,15,868.5,73.0,2.15,20.5,576.5,753.77,582.99
2016,9,23,9,30,882.0,75.0,2.1,21.0,616.0,790.01,605.18
2016,9,23,9,45,892.5,76.5,2.1,21.5,650.0,820.87,623.74
2016,9,23,10,0,903.0,78.0,2.1,22.0,684.0,849.03,640.32
2016,9,23,10,15,910.0,79.0,2.05,22.5,711.0,870.74,651.98
2016,9,23,10,30,917.0,80.0,2.0,23.0,738.0,889.29,661.52
2016,9,23,10,45,920.5,81.5,1.95,23.5,757.5,902.03,667.21
2016,9,23,11,0,924.0,83.0,1.9,24.0,777.0,911.32,670.72
2016,9,23,11,15,927.0,83.5,1.85,24.0,789.5,915.54,672.35
2016,9,23,11,30,930.0,84.0,1.8,24.0,802.0,916.22,671.82
2016,9,23,11,45,929.0,85.0,1.75,24.0,806.0,910.35,667.18
2016,9,23,12,0,928.0,86.0,1.7,24.0,810.0,900.96,660.45
2016,9,23,12,15,927.5,86.0,1.75,24.0,806.5,887.47,652.32
2016,9,23,12,30,927.0,86.0,1.8,24.0,803.0,870.58,642.04
2016,9,23,12,45,920.5,87.5,1.85,24.0,791.0,847.03,627.38
2016,9,23,13,0,914.0,89.0,1.9,24.0,779.0,820.5,610.73
2016,9,23,13,15,909.5,88.0,1.95,24.0,760.0,790.1,591.38
2016,9,23,13,30,905.0,87.0,2.0,24.0,741.0,756.96,570.02
2016,9,23,13,45,899.0,85.5,2.15,24.5,715.0,719.68,545.2
2016,9,23,14,0,893.0,84.0,2.3,25.0,689.0,680.11,518.22
2016,9,23,14,15,883.5,82.5,2.35,25.0,656.5,636.26,486.35
2016,9,23,14,30,874.0,81.0,2.4,25.0,624.0,590.81,452.46
2016,9,23,14,45,860.0,79.0,2.45,25.0,585.0,541.07,414.43
2016,9,23,15,0,846.0,77.0,2.5,25.0,546.0,490.61,374.7
2016,9,23,15,15,827.0,74.5,2.45,24.5,502.0,435.9,330.99
2016,9,23,15,30,808.0,72.0,2.4,24.0,458.0,382.34,286.74
2016,9,23,15,45,781.0,69.0,2.4,23.5,410.0,326.25,239.43
2016,9,23,16,0,754.0,66.0,2.4,23.0,362.0,271.94,192.49
2016,9,23,16,15,715.5,61.5,2.35,22.5,311.5,215.72,144.12
2016,9,23,16,30,677.0,57.0,2.3,22.0,261.0,163.15,99.84
2016,9,23,16,45,626.5,50.5,2.25,21.5,211.5,111.34,60.01
2016,9,23,17,0,576.0,44.0,2.2,21.0,162.0,65.14,31.3
2016,9,23,17,15,481.0,36.0,2.1,20.0,115.0,25.85,16.55
2016,9,23,17,30,386.0,28.0,2.0,19.0,68.0,21.18,11.69
2016,9,23,17,45,193.0,14.0,1.95,18.0,34.0,10.44,0.0
2016,9,23,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,6,15,200.5,12.0,1.9,14.5,29.5,57.65,0.0
2016,9,24,6,30,401.0,24.0,2.2,15.0,59.0,151.37,96.77
2016,9,24,6,45,501.0,31.5,2.55,16.0,105.5,215.16,159.97
2016,9,24,7,0,601.0,39.0,2.9,17.0,152.0,288.98,224.93
2016,9,24,7,15,660.0,44.0,3.05,17.5,203.0,351.36,280.32
2016,9,24,7,30,719.0,49.0,3.2,18.0,254.0,418.37,337.69
2016,9,24,7,45,757.5,52.5,3.4,19.0,305.0,476.76,385.79
2016,9,24,8,0,796.0,56.0,3.6,20.0,356.0,536.92,433.41
2016,9,24,8,15,822.5,58.5,3.6,20.5,405.5,585.95,471.38
2016,9,24,8,30,849.0,61.0,3.6,21.0,455.0,638.53,510.26
2016,9,24,8,45,868.5,63.0,3.65,21.5,500.5,685.22,542.34
2016,9,24,9,0,888.0,65.0,3.7,22.0,546.0,730.66,572.94
2016,9,24,9,15,902.5,66.5,3.65,22.5,586.5,770.13,598.33
2016,9,24,9,30,917.0,68.0,3.6,23.0,627.0,807.45,621.8
2016,9,24,9,45,929.5,68.0,3.6,24.0,662.0,839.0,639.92
2016,9,24,10,0,942.0,68.0,3.6,25.0,697.0,867.83,655.94
2016,9,24,10,15,949.5,69.0,3.5,25.5,725.0,890.59,668.39
2016,9,24,10,30,957.0,70.0,3.4,26.0,753.0,910.06,678.56
2016,9,24,10,45,962.0,70.5,3.35,26.5,773.5,923.35,684.88
2016,9,24,11,0,967.0,71.0,3.3,27.0,794.0,933.06,688.93
2016,9,24,11,15,970.0,71.5,3.15,27.0,806.5,937.35,690.16
2016,9,24,11,30,973.0,72.0,3.0,27.0,819.0,937.93,689.06
2016,9,24,11,45,974.5,72.0,2.95,27.5,824.0,932.92,683.79
2016,9,24,12,0,976.0,72.0,2.9,28.0,829.0,924.19,676.27
2016,9,24,12,15,975.0,72.0,2.8,28.0,825.5,909.65,666.07
2016,9,24,12,30,974.0,72.0,2.7,28.0,822.0,891.55,653.67
2016,9,24,12,45,962.0,77.5,2.6,28.5,809.0,866.86,635.75
2016,9,24,13,0,950.0,83.0,2.5,29.0,796.0,839.22,616.05
2016,9,24,13,15,945.0,82.5,2.4,29.0,776.0,807.95,595.21
2016,9,24,13,30,940.0,82.0,2.3,29.0,756.0,773.85,572.48
2016,9,24,13,45,933.0,80.5,2.25,29.5,729.5,734.67,545.47
2016,9,24,14,0,926.0,79.0,2.2,30.0,703.0,693.17,516.68
2016,9,24,14,15,916.0,77.5,2.1,30.0,669.0,647.71,483.66
2016,9,24,14,30,906.0,76.0,2.0,30.0,635.0,600.61,448.75
2016,9,24,14,45,892.5,74.0,1.95,30.0,595.0,549.74,410.51
2016,9,24,15,0,879.0,72.0,1.9,30.0,555.0,498.04,370.58
2016,9,24,15,15,860.0,69.5,1.8,29.5,510.0,442.89,327.47
2016,9,24,15,30,841.0,67.0,1.7,29.0,465.0,388.0,283.15
2016,9,24,15,45,810.5,65.0,1.65,29.0,415.5,328.68,234.04
2016,9,24,16,0,780.0,63.0,1.6,29.0,366.0,272.88,186.77
2016,9,24,16,15,741.5,59.0,1.45,28.0,314.5,215.85,139.28
2016,9,24,16,30,703.0,55.0,1.3,27.0,263.0,162.45,95.73
2016,9,24,16,45,637.0,50.5,1.15,26.0,211.0,109.65,57.21
2016,9,24,17,0,571.0,46.0,1.0,25.0,159.0,61.88,29.17
2016,9,24,17,15,471.5,37.0,1.05,23.5,112.0,27.02,17.2
2016,9,24,17,30,372.0,28.0,1.1,22.0,65.0,21.47,11.47
2016,9,24,17,45,186.0,14.0,1.2,21.0,32.5,10.63,0.0
2016,9,24,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,6,15,187.5,12.5,1.9,16.5,28.0,54.86,0.0
2016,9,25,6,30,375.0,25.0,2.1,17.0,56.0,146.88,91.18
2016,9,25,6,45,480.5,33.0,2.35,18.0,103.0,208.92,153.66
2016,9,25,7,0,586.0,41.0,2.6,19.0,150.0,284.23,219.07
2016,9,25,7,15,647.5,46.5,2.7,19.5,201.5,347.48,274.54
2016,9,25,7,30,709.0,52.0,2.8,20.0,253.0,415.57,332.1
2016,9,25,7,45,747.5,56.5,2.95,21.0,304.0,474.59,380.09
2016,9,25,8,0,786.0,61.0,3.1,22.0,355.0,535.37,427.52
2016,9,25,8,15,813.0,64.0,3.05,22.5,404.5,588.58,467.83
2016,9,25,8,30,840.0,67.0,3.0,23.0,454.0,637.76,503.88
2016,9,25,8,45,858.5,70.0,3.0,24.0,499.5,684.43,534.26
2016,9,25,9,0,877.0,73.0,3.0,25.0,545.0,729.79,562.91
2016,9,25,9,15,891.5,75.0,2.9,25.5,585.5,769.33,587.43
2016,9,25,9,30,906.0,77.0,2.8,26.0,626.0,806.75,610.01
2016,9,25,9,45,918.0,77.5,2.75,27.0,660.5,838.04,627.09
2016,9,25,10,0,930.0,78.0,2.7,28.0,695.0,866.62,642.09
2016,9,25,10,15,937.5,79.5,2.65,28.5,723.0,889.57,654.43
2016,9,25,10,30,945.0,81.0,2.6,29.0,751.0,909.26,664.61
2016,9,25,10,45,939.5,86.5,2.55,30.0,768.5,918.66,666.73
2016,9,25,11,0,934.0,92.0,2.5,31.0,786.0,924.32,666.58
2016,9,25,11,15,937.0,92.5,2.45,31.5,798.5,928.32,666.83
2016,9,25,11,30,940.0,93.0,2.4,32.0,811.0,928.72,664.92
2016,9,25,11,45,932.0,97.5,2.35,32.5,813.0,920.24,657.48
2016,9,25,12,0,924.0,102.0,2.3,33.0,815.0,908.27,648.06
2016,9,25,12,15,923.0,102.0,2.2,33.0,811.5,894.15,638.3
2016,9,25,12,30,922.0,102.0,2.1,33.0,808.0,876.65,626.5
2016,9,25,12,45,920.5,101.0,2.05,33.5,796.5,854.42,610.96
2016,9,25,13,0,919.0,100.0,2.0,34.0,785.0,829.02,593.52
2016,9,25,13,15,913.5,99.0,1.9,34.0,765.0,797.54,573.0
2016,9,25,13,30,908.0,98.0,1.8,34.0,745.0,763.37,550.75
2016,9,25,13,45,886.5,102.0,1.7,34.0,714.5,720.68,522.8
2016,9,25,14,0,865.0,106.0,1.6,34.0,684.0,677.75,493.11
2016,9,25,14,15,853.5,104.0,1.5,34.0,650.0,632.68,461.19
2016,9,25,14,30,842.0,102.0,1.4,34.0,616.0,586.28,427.66
2016,9,25,14,45,820.0,101.0,1.35,34.0,575.0,534.25,389.68
2016,9,25,15,0,798.0,100.0,1.3,34.0,534.0,482.35,350.82
2016,9,25,15,15,775.5,96.0,1.15,33.5,489.0,427.77,309.25
2016,9,25,15,30,753.0,92.0,1.0,33.0,444.0,372.64,266.12
2016,9,25,15,45,726.5,86.5,0.9,32.5,396.5,317.07,221.75
2016,9,25,16,0,700.0,81.0,0.8,32.0,349.0,263.36,177.89
2016,9,25,16,15,656.0,75.0,0.65,31.0,298.0,207.57,133.08
2016,9,25,16,30,612.0,69.0,0.5,30.0,247.0,156.14,92.7
2016,9,25,16,45,557.5,60.0,0.35,29.5,198.0,105.55,56.31
2016,9,25,17,0,503.0,51.0,0.2,29.0,149.0,61.08,30.61
2016,9,25,17,15,398.5,40.5,0.35,28.0,103.0,30.56,19.68
2016,9,25,17,30,294.0,30.0,0.5,27.0,57.0,23.77,12.53
2016,9,25,17,45,147.0,15.0,0.7,26.0,28.5,14.74,0.0
2016,9,25,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,26,6,15,130.5,13.5,1.15,16.0,24.0,42.68,0.0
2016,9,26,6,30,261.0,27.0,1.3,17.0,48.0,115.74,69.57
2016,9,26,6,45,369.5,38.5,1.5,18.0,92.0,180.02,132.2
2016,9,26,7,0,478.0,50.0,1.7,19.0,136.0,254.17,195.49
2016,9,26,7,15,545.5,57.5,1.65,19.5,186.5,316.61,249.14
2016,9,26,7,30,613.0,65.0,1.6,20.0,237.0,384.71,305.55
2016,9,26,7,45,658.0,71.0,1.55,21.0,287.5,444.26,352.69
2016,9,26,8,0,703.0,77.0,1.5,22.0,338.0,506.37,399.67
2016,9,26,8,15,734.5,81.5,1.3,23.0,387.0,558.16,436.17
2016,9,26,8,30,766.0,86.0,1.1,24.0,436.0,612.9,472.7
2016,9,26,8,45,788.0,89.5,0.9,25.5,481.0,660.0,500.49
2016,9,26,9,0,810.0,93.0,0.7,27.0,526.0,706.16,524.73
2016,9,26,9,15,827.0,96.0,0.65,27.5,566.5,746.7,548.06
2016,9,26,9,30,844.0,99.0,0.6,28.0,607.0,785.4,569.68
2016,9,26,9,45,855.0,101.5,0.55,29.0,641.5,816.56,584.84
2016,9,26,10,0,866.0,104.0,0.5,30.0,676.0,845.11,598.09
2016,9,26,10,15,875.0,106.0,0.6,30.5,703.5,863.46,608.75
2016,9,26,10,30,884.0,108.0,0.7,31.0,731.0,883.9,620.89
2016,9,26,10,45,889.0,109.5,0.85,32.0,751.5,897.17,628.18
2016,9,26,11,0,894.0,111.0,1.0,33.0,772.0,907.12,633.46
2016,9,26,11,15,898.0,111.5,1.1,33.0,784.5,911.72,637.26
2016,9,26,11,30,902.0,112.0,1.2,33.0,797.0,912.87,639.07
2016,9,26,11,45,902.5,112.5,1.3,33.5,801.5,907.51,635.64
2016,9,26,12,0,903.0,113.0,1.4,34.0,806.0,898.71,630.19
2016,9,26,12,15,902.0,113.0,1.5,34.0,802.0,884.72,622.83
2016,9,26,12,30,901.0,113.0,1.6,34.0,798.0,867.44,613.41
2016,9,26,12,45,920.0,102.0,1.7,34.0,792.0,851.64,604.91
2016,9,26,13,0,939.0,91.0,1.8,34.0,786.0,831.81,593.75
2016,9,26,13,15,933.5,90.0,1.9,34.0,766.0,799.79,574.62
2016,9,26,13,30,928.0,89.0,2.0,34.0,746.0,765.02,553.53
2016,9,26,13,45,920.5,87.5,2.1,34.0,719.0,725.79,529.17
2016,9,26,14,0,913.0,86.0,2.2,34.0,692.0,684.33,502.09
2016,9,26,14,15,902.5,84.5,2.25,33.5,658.0,639.01,471.27
2016,9,26,14,30,892.0,83.0,2.3,33.0,624.0,592.12,438.33
2016,9,26,14,45,877.5,80.5,2.35,33.0,584.0,540.83,400.28
2016,9,26,15,0,863.0,78.0,2.4,33.0,544.0,488.85,360.53
2016,9,26,15,15,843.0,75.5,2.4,32.5,498.5,433.03,317.3
2016,9,26,15,30,823.0,73.0,2.4,32.0,453.0,378.42,273.47
2016,9,26,15,45,796.0,69.0,2.4,31.5,404.0,320.83,226.25
2016,9,26,16,0,769.0,65.0,2.4,31.0,355.0,265.04,179.45
2016,9,26,16,15,729.0,60.5,2.1,30.0,304.0,208.13,132.3
2016,9,26,16,30,689.0,56.0,1.8,29.0,253.0,155.06,89.61
2016,9,26,16,45,629.5,50.0,1.55,28.0,202.0,102.86,52.27
2016,9,26,17,0,570.0,44.0,1.3,27.0,151.0,54.94,25.46
2016,9,26,17,15,467.0,35.0,1.2,25.5,104.5,25.8,15.87
2016,9,26,17,30,364.0,26.0,1.1,24.0,58.0,20.17,9.47
2016,9,26,17,45,182.0,13.0,1.05,23.0,29.0,12.78,0.0
2016,9,26,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,6,15,153.0,12.0,1.2,17.0,24.0,46.02,0.0
2016,9,27,6,30,306.0,24.0,1.3,18.0,48.0,124.02,71.22
2016,9,27,6,45,412.5,34.0,1.45,19.0,92.5,188.7,137.21
2016,9,27,7,0,519.0,44.0,1.6,20.0,137.0,262.31,200.25
2016,9,27,7,15,584.5,51.0,1.55,20.5,187.5,325.02,254.15
2016,9,27,7,30,650.0,58.0,1.5,21.0,238.0,393.21,310.52
2016,9,27,7,45,692.0,63.0,1.5,22.0,288.5,449.48,355.24
2016,9,27,8,0,734.0,68.0,1.5,23.0,339.0,510.17,401.27
2016,9,27,8,15,764.0,72.0,1.4,24.0,387.5,564.02,439.74
2016,9,27,8,30,794.0,76.0,1.3,25.0,436.0,618.18,476.62
2016,9,27,8,45,815.0,79.0,1.2,26.0,481.0,664.88,505.87
2016,9,27,9,0,836.0,82.0,1.1,27.0,526.0,710.51,532.44
2016,9,27,9,15,852.0,84.5,1.0,27.5,566.0,750.39,555.26
2016,9,27,9,30,868.0,87.0,0.9,28.0,606.0,783.6,573.05
2016,9,27,9,45,888.0,85.0,0.8,29.0,642.5,817.35,589.58
2016,9,27,10,0,908.0,83.0,0.7,30.0,679.0,848.85,604.09
2016,9,27,10,15,916.0,84.5,0.65,30.5,706.5,871.62,614.84
2016,9,27,10,30,924.0,86.0,0.6,31.0,734.0,891.22,623.62
2016,9,27,10,45,929.5,86.5,0.55,31.5,754.0,904.23,628.36
2016,9,27,11,0,935.0,87.0,0.5,32.0,774.0,913.8,631.12
2016,9,27,11,15,938.0,87.5,0.45,32.0,786.5,917.65,631.84
2016,9,27,11,30,941.0,88.0,0.4,32.0,799.0,917.91,630.59
2016,9,27,11,45,942.0,88.5,0.4,32.5,803.5,912.82,626.07
2016,9,27,12,0,943.0,89.0,0.4,33.0,808.0,904.15,619.61
2016,9,27,12,15,942.0,89.0,0.45,33.0,804.0,889.72,612.08
2016,9,27,12,30,941.0,89.0,0.5,33.0,800.0,871.85,602.57
2016,9,27,12,45,942.5,86.5,0.6,33.5,789.0,849.99,590.35
2016,9,27,13,0,944.0,84.0,0.7,34.0,778.0,824.79,575.96
2016,9,27,13,15,939.0,83.0,0.8,34.0,758.5,793.0,558.42
2016,9,27,13,30,934.0,82.0,0.9,34.0,739.0,758.43,538.81
2016,9,27,13,45,926.0,81.0,1.0,34.0,711.5,719.19,515.76
2016,9,27,14,0,918.0,80.0,1.1,34.0,684.0,677.73,489.93
2016,9,27,14,15,907.5,78.5,1.2,33.5,650.5,632.25,460.37
2016,9,27,14,30,897.0,77.0,1.3,33.0,617.0,585.2,428.48
2016,9,27,14,45,882.5,75.0,1.4,33.0,577.0,534.24,391.68
2016,9,27,15,0,868.0,73.0,1.5,33.0,537.0,482.59,352.98
2016,9,27,15,15,848.0,70.5,1.6,32.5,492.0,427.7,311.15
2016,9,27,15,30,828.0,68.0,1.7,32.0,447.0,371.83,266.95
2016,9,27,15,45,800.0,65.0,1.8,31.5,398.0,314.77,220.49
2016,9,27,16,0,772.0,62.0,1.9,31.0,349.0,259.58,174.41
2016,9,27,16,15,732.0,57.5,1.8,30.0,298.0,202.69,127.5
2016,9,27,16,30,692.0,53.0,1.7,29.0,247.0,149.63,85.09
2016,9,27,16,45,629.0,47.5,1.65,28.0,196.0,97.67,48.54
2016,9,27,17,0,566.0,42.0,1.6,27.0,145.0,52.82,25.01
2016,9,27,17,15,461.0,33.0,1.55,25.5,99.0,24.27,14.52
2016,9,27,17,30,356.0,24.0,1.5,24.0,53.0,18.54,7.6
2016,9,27,17,45,178.0,12.0,1.5,23.0,26.5,11.8,0.0
2016,9,27,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,6,15,156.0,11.5,0.55,15.5,23.5,45.95,0.0
2016,9,28,6,30,312.0,23.0,0.6,16.0,47.0,123.41,67.81
2016,9,28,6,45,423.5,32.5,0.65,16.5,91.5,189.92,138.25
2016,9,28,7,0,535.0,42.0,0.7,17.0,136.0,265.15,202.95
2016,9,28,7,15,601.0,48.5,0.7,17.5,186.5,328.07,257.02
2016,9,28,7,30,667.0,55.0,0.7,18.0,237.0,394.44,311.94
2016,9,28,7,45,710.5,59.0,0.7,18.5,287.5,453.25,358.99
2016,9,28,8,0,754.0,63.0,0.7,19.0,338.0,514.28,405.73
2016,9,28,8,15,783.0,66.5,0.75,20.0,387.0,567.62,444.55
2016,9,28,8,30,812.0,70.0,0.8,21.0,436.0,621.14,482.04
2016,9,28,8,45,833.5,72.5,0.85,22.0,481.0,668.12,512.64
2016,9,28,9,0,855.0,75.0,0.9,23.0,526.0,709.66,538.06
2016,9,28,9,15,870.5,77.0,1.0,23.5,566.5,748.94,563.17
2016,9,28,9,30,886.0,79.0,1.1,24.0,607.0,786.21,586.65
2016,9,28,9,45,897.5,80.5,1.25,24.5,641.0,817.42,606.51
2016,9,28,10,0,909.0,82.0,1.4,25.0,675.0,845.94,624.54
2016,9,28,10,15,917.0,83.5,1.55,25.5,702.5,868.63,638.68
2016,9,28,10,30,925.0,85.0,1.7,26.0,730.0,888.14,650.78
2016,9,28,10,45,930.5,85.5,1.85,26.5,750.0,901.08,658.61
2016,9,28,11,0,936.0,86.0,2.0,27.0,770.0,910.55,664.3
2016,9,28,11,15,939.0,86.5,2.1,27.0,782.5,914.32,667.18
2016,9,28,11,30,942.0,87.0,2.2,27.0,795.0,914.5,667.87
2016,9,28,11,45,943.5,87.0,2.3,27.5,799.0,909.22,663.82
2016,9,28,12,0,945.0,87.0,2.4,28.0,803.0,900.36,657.55
2016,9,28,12,15,943.5,87.0,2.45,28.0,799.0,885.42,648.28
2016,9,28,12,30,942.0,87.0,2.5,28.0,795.0,867.06,636.85
2016,9,28,12,45,936.5,88.0,2.65,28.0,782.5,843.23,622.52
2016,9,28,13,0,931.0,89.0,2.8,28.0,770.0,816.34,606.01
2016,9,28,13,15,925.5,88.0,2.8,27.5,750.0,784.47,586.25
2016,9,28,13,30,920.0,87.0,2.8,27.0,730.0,749.89,564.47
2016,9,28,13,45,913.5,85.5,2.85,27.0,703.0,711.58,539.02
2016,9,28,14,0,907.0,84.0,2.9,27.0,676.0,670.99,510.44
2016,9,28,14,15,895.5,82.0,2.9,26.5,642.0,624.8,477.23
2016,9,28,14,30,884.0,80.0,2.9,26.0,608.0,577.18,441.97
2016,9,28,14,45,870.5,77.5,2.95,26.0,568.0,526.83,402.9
2016,9,28,15,0,857.0,75.0,3.0,26.0,528.0,475.73,362.05
2016,9,28,15,15,836.0,72.5,2.95,25.5,483.0,419.93,316.93
2016,9,28,15,30,815.0,70.0,2.9,25.0,438.0,365.46,271.42
2016,9,28,15,45,787.5,66.5,2.9,24.5,389.5,308.85,223.22
2016,9,28,16,0,760.0,63.0,2.9,24.0,341.0,254.1,175.69
2016,9,28,16,15,718.0,58.5,2.8,23.0,290.5,197.64,127.71
2016,9,28,16,30,676.0,54.0,2.7,22.0,240.0,145.27,84.82
2016,9,28,16,45,610.5,48.0,2.65,21.5,189.5,93.83,47.96
2016,9,28,17,0,545.0,42.0,2.6,21.0,139.0,47.4,22.92
2016,9,28,17,15,432.5,33.0,2.45,20.0,94.0,24.54,15.08
2016,9,28,17,30,320.0,24.0,2.3,19.0,49.0,18.83,7.13
2016,9,28,17,45,160.0,12.0,2.2,18.5,24.5,11.8,0.0
2016,9,28,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,6,15,132.0,12.5,1.55,10.5,22.0,41.39,0.0
2016,9,29,6,30,264.0,25.0,1.7,11.0,44.0,111.05,58.48
2016,9,29,6,45,383.5,35.0,1.85,11.5,88.0,178.92,133.06
2016,9,29,7,0,503.0,45.0,2.0,12.0,132.0,255.48,200.71
2016,9,29,7,15,571.0,52.0,1.95,12.5,181.5,318.15,256.55
2016,9,29,7,30,639.0,59.0,1.9,13.0,231.0,386.53,315.28
2016,9,29,7,45,359.5,102.5,1.9,14.0,203.0,316.31,259.46
2016,9,29,8,0,80.0,146.0,1.9,15.0,175.0,201.53,163.52
2016,9,29,8,15,108.5,168.5,1.9,15.5,214.0,253.0,205.59
2016,9,29,8,30,137.0,191.0,1.9,16.0,253.0,299.81,242.58
2016,9,29,8,45,150.0,212.0,1.9,17.0,285.5,335.89,269.58
2016,9,29,9,0,163.0,233.0,1.9,18.0,318.0,372.36,296.28
2016,9,29,9,15,516.5,158.5,1.95,18.5,458.0,575.26,456.9
2016,9,29,9,30,870.0,84.0,2.0,19.0,598.0,777.06,602.59
2016,9,29,9,45,683.0,155.5,2.15,20.0,573.5,734.47,568.14
2016,9,29,10,0,496.0,227.0,2.3,21.0,549.0,667.89,514.72
2016,9,29,10,15,705.5,156.5,2.4,21.5,635.0,777.62,595.8
2016,9,29,10,30,915.0,86.0,2.5,22.0,721.0,877.9,662.76
2016,9,29,10,45,921.0,86.0,2.6,23.0,740.5,890.52,667.83
2016,9,29,11,0,927.0,86.0,2.7,24.0,760.0,899.73,671.47
2016,9,29,11,15,929.5,86.5,2.8,24.0,772.0,902.96,673.83
2016,9,29,11,30,932.0,87.0,2.9,24.0,784.0,902.64,673.97
2016,9,29,11,45,933.5,87.0,3.05,24.5,788.0,897.35,669.94
2016,9,29,12,0,935.0,87.0,3.2,25.0,792.0,888.5,663.61
2016,9,29,12,15,934.0,87.0,3.25,25.0,787.5,874.05,654.25
2016,9,29,12,30,933.0,87.0,3.3,25.0,783.0,856.2,642.68
2016,9,29,12,45,928.5,87.0,3.4,25.0,770.5,832.26,627.24
2016,9,29,13,0,924.0,87.0,3.5,25.0,758.0,805.25,609.67
2016,9,29,13,15,918.5,86.0,3.55,24.5,738.0,773.55,589.65
2016,9,29,13,30,913.0,85.0,3.6,24.0,718.0,739.17,567.54
2016,9,29,13,45,904.5,84.0,3.65,24.0,691.0,700.25,540.85
2016,9,29,14,0,896.0,83.0,3.7,24.0,664.0,659.22,510.88
2016,9,29,14,15,885.0,81.5,3.7,23.5,630.5,614.3,477.65
2016,9,29,14,30,874.0,80.0,3.7,23.0,597.0,567.91,442.37
2016,9,29,14,45,859.0,77.5,3.7,23.0,557.0,517.28,402.0
2016,9,29,15,0,844.0,75.0,3.7,23.0,517.0,466.06,360.07
2016,9,29,15,15,823.0,72.5,3.65,22.5,472.5,410.98,314.58
2016,9,29,15,30,802.0,70.0,3.6,22.0,428.0,357.26,268.79
2016,9,29,15,45,772.5,66.5,3.55,21.5,380.0,300.84,219.91
2016,9,29,16,0,743.0,63.0,3.5,21.0,332.0,246.51,172.08
2016,9,29,16,15,700.5,58.5,3.35,20.5,281.5,191.08,124.17
2016,9,29,16,30,658.0,54.0,3.2,20.0,231.0,139.82,81.83
2016,9,29,16,45,591.0,47.5,3.1,19.5,181.5,87.07,44.0
2016,9,29,17,0,524.0,41.0,3.0,19.0,132.0,43.6,21.64
2016,9,29,17,15,410.0,32.0,2.8,18.0,88.0,23.9,14.58
2016,9,29,17,30,296.0,23.0,2.6,17.0,44.0,18.15,5.46
2016,9,29,17,45,148.0,11.5,2.4,16.5,22.0,11.3,0.0
2016,9,29,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
