Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,6,45,215.5,14.0,1.2,10.5,36.0,84.55,0.09
2016,10,20,7,0,431.0,28.0,1.3,11.0,72.0,185.82,133.24
2016,10,20,7,15,523.0,35.5,1.45,12.0,118.0,250.36,194.01
2016,10,20,7,30,615.0,43.0,1.6,13.0,164.0,322.71,257.44
2016,10,20,7,45,672.5,47.5,1.75,14.0,212.5,382.66,309.53
2016,10,20,8,0,730.0,52.0,1.9,15.0,261.0,445.96,362.37
2016,10,20,8,15,765.5,55.5,1.9,15.5,307.5,498.79,405.35
2016,10,20,8,30,801.0,59.0,1.9,16.0,354.0,552.26,447.21
2016,10,20,8,45,827.0,61.0,1.9,17.0,397.5,598.22,481.05
2016,10,20,9,0,853.0,63.0,1.9,18.0,441.0,639.22,510.13
2016,10,20,9,15,870.0,65.0,1.9,18.5,479.0,676.93,535.3
2016,10,20,9,30,887.0,67.0,1.9,19.0,517.0,712.69,558.6
2016,10,20,9,45,900.0,68.5,1.9,20.0,549.5,742.71,576.38
2016,10,20,10,0,913.0,70.0,1.9,21.0,582.0,770.1,592.07
2016,10,20,10,15,921.0,71.0,1.85,21.5,607.5,790.24,603.27
2016,10,20,10,30,929.0,72.0,1.8,22.0,633.0,807.22,612.3
2016,10,20,10,45,934.0,72.5,1.8,22.5,651.0,817.99,617.58
2016,10,20,11,0,939.0,73.0,1.8,23.0,669.0,825.34,620.69
2016,10,20,11,15,942.0,73.5,1.7,23.5,679.5,827.61,619.51
2016,10,20,11,30,945.0,74.0,1.6,24.0,690.0,826.33,616.09
2016,10,20,11,45,945.0,74.5,1.55,24.5,692.0,819.17,609.42
2016,10,20,12,0,945.0,75.0,1.5,25.0,694.0,808.5,600.61
2016,10,20,12,15,943.0,74.5,1.4,25.0,688.5,791.79,588.56
2016,10,20,12,30,941.0,74.0,1.3,25.0,683.0,771.77,574.43
2016,10,20,12,45,934.0,75.0,1.2,25.5,669.0,746.6,555.84
2016,10,20,13,0,927.0,76.0,1.1,26.0,655.0,718.55,535.46
2016,10,20,13,15,920.0,75.0,1.05,26.0,634.0,685.67,513.21
2016,10,20,13,30,913.0,74.0,1.0,26.0,613.0,650.3,487.65
2016,10,20,13,45,904.5,72.5,0.95,26.0,585.0,611.2,459.0
2016,10,20,14,0,896.0,71.0,0.9,26.0,557.0,570.1,428.29
2016,10,20,14,15,881.5,69.0,0.8,26.0,522.5,523.63,392.6
2016,10,20,14,30,867.0,67.0,0.7,26.0,488.0,476.11,355.28
2016,10,20,14,45,848.0,64.5,0.65,26.0,448.0,425.39,314.97
2016,10,20,15,0,829.0,62.0,0.6,26.0,408.0,374.56,273.42
2016,10,20,15,15,801.0,59.0,0.55,25.0,363.5,319.65,228.78
2016,10,20,15,30,773.0,56.0,0.5,24.0,319.0,266.76,184.5
2016,10,20,15,45,732.5,52.0,0.45,23.5,271.5,211.86,138.26
2016,10,20,16,0,692.0,48.0,0.4,23.0,224.0,160.35,95.61
2016,10,20,16,15,627.0,42.5,0.4,22.0,176.5,108.39,56.67
2016,10,20,16,30,562.0,37.0,0.4,21.0,129.0,63.21,28.65
2016,10,20,16,45,448.5,29.0,0.4,20.5,86.0,23.41,13.88
2016,10,20,17,0,335.0,21.0,0.4,20.0,43.0,17.92,3.86
2016,10,20,17,15,167.5,10.5,0.4,19.5,21.5,10.32,0.0
2016,10,20,17,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,6,45,213.0,13.5,0.75,13.5,34.5,82.23,0.0
2016,10,21,7,0,426.0,27.0,0.7,14.0,69.0,182.05,127.09
2016,10,21,7,15,518.0,34.0,0.75,14.5,113.5,245.46,186.95
2016,10,21,7,30,610.0,41.0,0.8,15.0,158.0,316.66,248.65
2016,10,21,7,45,664.0,45.5,0.85,15.5,205.5,374.45,298.44
2016,10,21,8,0,718.0,50.0,0.9,16.0,253.0,435.34,348.81
2016,10,21,8,15,754.0,53.5,0.9,17.0,299.0,487.77,389.81
2016,10,21,8,30,790.0,57.0,0.9,18.0,345.0,540.92,429.54
2016,10,21,8,45,813.5,60.0,0.95,19.0,387.5,585.99,462.1
2016,10,21,9,0,837.0,63.0,1.0,20.0,430.0,625.98,490.03
2016,10,21,9,15,855.0,65.0,0.9,20.5,468.0,663.79,513.71
2016,10,21,9,30,873.0,67.0,0.8,21.0,506.0,699.76,535.15
2016,10,21,9,45,881.5,70.0,0.75,21.5,537.5,727.85,551.24
2016,10,21,10,0,890.0,73.0,0.7,22.0,569.0,753.16,565.26
2016,10,21,10,15,899.0,74.5,0.65,22.5,594.5,774.2,576.25
2016,10,21,10,30,908.0,76.0,0.6,23.0,620.0,792.18,585.15
2016,10,21,10,45,913.5,76.5,0.55,23.5,638.0,803.09,589.4
2016,10,21,11,0,919.0,77.0,0.5,24.0,656.0,810.67,591.61
2016,10,21,11,15,922.5,77.5,0.45,24.0,666.5,813.26,591.87
2016,10,21,11,30,926.0,78.0,0.4,24.0,677.0,812.37,590.08
2016,10,21,11,45,926.5,78.0,0.4,24.5,679.5,805.13,584.13
2016,10,21,12,0,927.0,78.0,0.4,25.0,682.0,794.46,576.19
2016,10,21,12,15,925.5,78.0,0.45,25.0,676.5,778.9,567.2
2016,10,21,12,30,924.0,78.0,0.5,25.0,671.0,760.08,556.16
2016,10,21,12,45,915.0,79.5,0.55,25.0,656.5,734.39,540.6
2016,10,21,13,0,906.0,81.0,0.6,25.0,642.0,705.98,523.16
2016,10,21,13,15,898.5,80.0,0.7,25.0,621.0,673.38,502.68
2016,10,21,13,30,891.0,79.0,0.8,25.0,600.0,638.37,479.1
2016,10,21,13,45,880.0,77.5,0.9,25.0,572.0,598.58,451.33
2016,10,21,14,0,869.0,76.0,1.0,25.0,544.0,557.04,421.34
2016,10,21,14,15,854.0,74.0,1.1,24.5,509.5,511.45,388.06
2016,10,21,14,30,839.0,72.0,1.2,24.0,475.0,464.93,352.7
2016,10,21,14,45,818.0,69.5,1.35,24.0,435.5,414.4,312.47
2016,10,21,15,0,797.0,67.0,1.5,24.0,396.0,364.04,270.89
2016,10,21,15,15,767.5,64.0,1.4,23.5,352.0,310.92,226.06
2016,10,21,15,30,738.0,61.0,1.3,23.0,308.0,259.44,181.71
2016,10,21,15,45,696.0,56.5,1.25,22.5,261.5,205.72,135.93
2016,10,21,16,0,654.0,52.0,1.2,22.0,215.0,155.63,94.15
2016,10,21,16,15,586.0,46.0,1.15,21.0,168.5,103.64,55.08
2016,10,21,16,30,518.0,40.0,1.1,20.0,122.0,60.12,28.21
2016,10,21,16,45,402.0,30.5,1.1,19.0,80.5,23.1,13.57
2016,10,21,17,0,286.0,21.0,1.1,18.0,39.0,16.66,1.35
2016,10,21,17,15,143.0,10.5,1.1,17.5,19.5,10.32,0.0
2016,10,21,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,45,39.0,16.5,0.9,10.5,20.0,32.72,0.0
2016,10,22,7,0,78.0,33.0,0.9,11.0,40.0,72.54,49.71
2016,10,22,7,15,103.5,52.5,1.05,11.5,68.5,102.53,78.7
2016,10,22,7,30,129.0,72.0,1.2,12.0,97.0,139.35,111.29
2016,10,22,7,45,146.0,91.5,1.35,12.5,127.0,174.06,141.63
2016,10,22,8,0,163.0,111.0,1.5,13.0,157.0,209.79,172.15
2016,10,22,8,15,175.0,129.0,1.4,13.5,186.0,241.87,198.68
2016,10,22,8,30,187.0,147.0,1.3,14.0,215.0,274.4,224.81
2016,10,22,8,45,257.5,158.0,1.25,14.5,263.0,342.8,279.64
2016,10,22,9,0,328.0,169.0,1.2,15.0,311.0,407.89,330.3
2016,10,22,9,15,333.5,184.5,1.05,15.5,340.0,437.29,350.79
2016,10,22,9,30,339.0,200.0,0.9,16.0,369.0,465.8,370.15
2016,10,22,9,45,350.0,212.0,0.8,16.5,396.5,493.31,388.63
2016,10,22,10,0,361.0,224.0,0.7,17.0,424.0,519.95,405.98
2016,10,22,10,15,250.5,250.5,0.6,17.5,392.0,469.68,364.29
2016,10,22,10,30,140.0,277.0,0.5,18.0,360.0,407.0,314.02
2016,10,22,10,45,278.0,263.5,0.4,18.5,435.0,506.78,388.98
2016,10,22,11,0,416.0,250.0,0.3,19.0,510.0,598.94,453.79
2016,10,22,11,15,542.0,210.5,0.45,19.0,555.0,660.99,499.94
2016,10,22,11,30,668.0,171.0,0.6,19.0,600.0,716.12,541.41
2016,10,22,11,45,647.5,179.0,0.8,19.5,596.0,702.12,531.98
2016,10,22,12,0,627.0,187.0,1.0,20.0,592.0,685.87,521.48
2016,10,22,12,15,586.0,198.5,1.1,20.0,575.0,653.66,499.15
2016,10,22,12,30,545.0,210.0,1.2,20.0,558.0,623.34,477.84
2016,10,22,12,45,442.0,237.0,1.3,20.0,515.5,564.86,434.72
2016,10,22,13,0,339.0,264.0,1.4,20.0,473.0,504.71,389.86
2016,10,22,13,15,497.5,206.5,1.45,20.0,501.5,541.32,420.19
2016,10,22,13,30,656.0,149.0,1.5,20.0,530.0,564.71,439.21
2016,10,22,13,45,771.0,114.5,1.6,20.0,541.5,571.55,444.78
2016,10,22,14,0,886.0,80.0,1.7,20.0,553.0,567.1,441.22
2016,10,22,14,15,705.0,114.0,1.7,19.5,475.5,474.23,369.9
2016,10,22,14,30,524.0,148.0,1.7,19.0,398.0,391.07,305.5
2016,10,22,14,45,326.5,160.5,1.75,19.0,312.0,293.98,229.7
2016,10,22,15,0,129.0,173.0,1.8,19.0,226.0,215.26,168.55
2016,10,22,15,15,123.5,155.0,1.7,18.5,201.0,188.34,146.9
2016,10,22,15,30,118.0,137.0,1.6,18.0,176.0,161.92,125.16
2016,10,22,15,45,112.0,117.0,1.5,18.0,149.5,134.12,101.84
2016,10,22,16,0,106.0,97.0,1.4,18.0,123.0,107.03,79.1
2016,10,22,16,15,91.5,77.0,1.3,17.0,96.0,79.84,57.18
2016,10,22,16,30,77.0,57.0,1.2,16.0,69.0,54.5,37.32
2016,10,22,16,45,43.5,38.5,1.1,15.0,45.0,33.19,22.12
2016,10,22,17,0,10.0,20.0,1.0,14.0,21.0,18.61,0.0
2016,10,22,17,15,5.0,10.0,1.0,13.0,10.5,9.83,0.0
2016,10,22,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,6,45,194.0,14.0,0.85,8.5,31.5,66.31,0.0
2016,10,23,7,0,388.0,28.0,0.8,9.0,63.0,172.67,119.27
2016,10,23,7,15,488.5,36.0,0.9,9.5,108.0,237.14,183.21
2016,10,23,7,30,589.0,44.0,1.0,10.0,153.0,307.56,245.74
2016,10,23,7,45,647.0,49.5,1.15,10.5,200.5,367.21,298.59
2016,10,23,8,0,705.0,55.0,1.3,11.0,248.0,430.23,352.44
2016,10,23,8,15,743.0,59.0,1.3,11.5,294.5,483.59,396.28
2016,10,23,8,30,781.0,63.0,1.3,12.0,341.0,537.79,439.08
2016,10,23,8,45,806.0,66.0,1.3,12.5,384.0,583.24,473.68
2016,10,23,9,0,831.0,69.0,1.3,13.0,427.0,627.84,506.53
2016,10,23,9,15,849.5,71.5,1.35,13.5,465.0,666.27,533.88
2016,10,23,9,30,868.0,74.0,1.4,14.0,503.0,698.51,555.31
2016,10,23,9,45,881.0,75.5,1.45,14.5,535.0,727.76,574.39
2016,10,23,10,0,894.0,77.0,1.5,15.0,567.0,754.46,591.5
2016,10,23,10,15,902.5,78.5,1.55,15.0,592.5,774.98,605.3
2016,10,23,10,30,911.0,80.0,1.6,15.0,618.0,792.43,617.05
2016,10,23,10,45,919.0,80.0,1.7,15.5,636.5,804.59,624.53
2016,10,23,11,0,927.0,80.0,1.8,16.0,655.0,813.43,629.82
2016,10,23,11,15,930.0,80.0,1.85,16.0,665.0,814.96,630.82
2016,10,23,11,30,933.0,80.0,1.9,16.0,675.0,813.01,629.6
2016,10,23,11,45,935.0,79.5,2.0,16.0,678.0,806.24,625.61
2016,10,23,12,0,937.0,79.0,2.1,16.0,681.0,796.01,619.27
2016,10,23,12,15,935.5,79.0,2.15,16.0,675.0,780.28,608.73
2016,10,23,12,30,934.0,79.0,2.2,16.0,669.0,761.26,595.93
2016,10,23,12,45,751.5,134.5,2.25,16.5,603.0,675.53,532.24
2016,10,23,13,0,569.0,190.0,2.3,17.0,537.0,586.93,463.21
2016,10,23,13,15,729.5,136.5,2.35,17.0,566.5,619.46,490.35
2016,10,23,13,30,890.0,83.0,2.4,17.0,596.0,635.14,503.35
2016,10,23,13,45,883.5,80.0,2.45,17.0,568.5,596.51,473.14
2016,10,23,14,0,877.0,77.0,2.5,17.0,541.0,555.82,440.96
2016,10,23,14,15,822.0,79.0,2.5,17.0,491.5,494.58,391.98
2016,10,23,14,30,767.0,81.0,2.5,17.0,442.0,435.03,343.42
2016,10,23,14,45,712.0,84.0,2.5,17.0,397.0,378.85,296.52
2016,10,23,15,0,657.0,87.0,2.5,17.0,352.0,326.54,251.92
2016,10,23,15,15,618.0,85.0,2.35,16.5,312.0,278.26,210.05
2016,10,23,15,30,579.0,83.0,2.2,16.0,272.0,232.83,170.12
2016,10,23,15,45,542.0,74.0,2.1,15.5,229.5,184.22,127.8
2016,10,23,16,0,505.0,65.0,2.0,15.0,187.0,138.97,89.35
2016,10,23,16,15,445.0,55.0,1.75,14.0,144.5,94.04,54.92
2016,10,23,16,30,385.0,45.0,1.5,13.0,102.0,55.52,30.16
2016,10,23,16,45,282.5,32.5,1.25,12.5,65.5,25.56,15.73
2016,10,23,17,0,180.0,20.0,1.0,12.0,29.0,16.14,0.0
2016,10,23,17,15,90.0,10.0,1.0,11.5,14.5,9.83,0.0
2016,10,23,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,2.4,11.5,13.5,13.27,0.0
2016,10,24,7,0,0.0,27.0,2.6,12.0,27.0,27.53,15.15
2016,10,24,7,15,11.5,46.0,2.7,12.0,48.0,52.22,37.77
2016,10,24,7,30,23.0,65.0,2.8,12.0,69.0,81.05,63.0
2016,10,24,7,45,31.5,84.5,2.9,12.5,92.0,106.82,85.41
2016,10,24,8,0,40.0,104.0,3.0,13.0,115.0,133.05,107.88
2016,10,24,8,15,48.0,122.5,3.05,13.0,137.5,158.28,129.33
2016,10,24,8,30,56.0,141.0,3.1,13.0,160.0,183.98,150.86
2016,10,24,8,45,32.5,145.5,3.2,13.0,157.0,174.17,142.08
2016,10,24,9,0,9.0,150.0,3.3,13.0,154.0,157.09,127.1
2016,10,24,9,15,4.5,124.5,3.3,13.0,126.5,126.06,100.95
2016,10,24,9,30,0.0,99.0,3.3,13.0,99.0,96.37,75.85
2016,10,24,9,45,0.0,89.5,3.35,13.5,89.5,86.67,67.47
2016,10,24,10,0,0.0,80.0,3.4,14.0,80.0,77.38,59.46
2016,10,24,10,15,15.0,155.5,3.45,14.0,164.5,164.69,131.99
2016,10,24,10,30,30.0,231.0,3.5,14.0,249.0,262.87,211.43
2016,10,24,10,45,15.0,182.0,3.6,14.0,191.0,191.57,153.17
2016,10,24,11,0,0.0,133.0,3.7,14.0,133.0,129.89,102.34
2016,10,24,11,15,16.5,194.0,3.75,14.0,204.5,204.43,163.63
2016,10,24,11,30,33.0,255.0,3.8,14.0,276.0,287.19,230.15
2016,10,24,11,45,16.5,184.0,3.9,14.5,194.5,193.49,154.11
2016,10,24,12,0,0.0,113.0,4.0,15.0,113.0,109.72,85.32
2016,10,24,12,15,0.0,95.5,4.0,15.0,95.5,92.47,71.24
2016,10,24,12,30,0.0,78.0,4.0,15.0,78.0,75.47,57.25
2016,10,24,12,45,0.0,105.0,4.05,15.0,105.0,101.78,79.03
2016,10,24,13,0,0.0,132.0,4.1,15.0,132.0,128.34,100.9
2016,10,24,13,15,0.0,145.5,4.1,15.0,145.5,141.61,111.86
2016,10,24,13,30,0.0,159.0,4.1,15.0,159.0,154.84,122.82
2016,10,24,13,45,33.5,192.5,4.1,15.0,210.0,209.59,168.17
2016,10,24,14,0,67.0,226.0,4.1,15.0,261.0,259.17,208.62
2016,10,24,14,15,33.5,179.5,4.0,14.5,197.0,192.74,154.89
2016,10,24,14,30,0.0,133.0,3.9,14.0,133.0,128.79,102.65
2016,10,24,14,45,0.0,69.0,3.8,14.0,69.0,66.7,50.98
2016,10,24,15,0,0.0,5.0,3.7,14.0,5.0,4.82,0.0
2016,10,24,15,15,0.0,4.5,3.5,14.0,4.5,4.34,0.0
2016,10,24,15,30,0.0,4.0,3.3,14.0,4.0,3.86,0.0
2016,10,24,15,45,0.0,3.5,3.15,14.0,3.5,3.37,0.0
2016,10,24,16,0,0.0,3.0,3.0,14.0,3.0,2.89,0.0
2016,10,24,16,15,0.0,2.0,2.95,13.5,2.0,1.93,0.0
2016,10,24,16,30,0.0,1.0,2.9,13.0,1.0,0.96,0.0
2016,10,24,16,45,0.0,0.5,2.85,13.0,0.5,0.48,0.0
2016,10,24,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,9.5,2.25,12.5,9.5,9.34,0.0
2016,10,25,7,0,0.0,19.0,2.3,13.0,19.0,18.34,7.82
2016,10,25,7,15,0.0,35.5,2.4,13.0,35.5,35.19,23.58
2016,10,25,7,30,0.0,52.0,2.5,13.0,52.0,52.29,38.63
2016,10,25,7,45,0.0,69.5,2.65,13.0,69.5,70.31,54.33
2016,10,25,8,0,0.0,87.0,2.8,13.0,87.0,88.18,69.71
2016,10,25,8,15,1.5,103.5,2.8,13.0,104.0,105.65,84.54
2016,10,25,8,30,3.0,120.0,2.8,13.0,121.0,123.22,99.23
2016,10,25,8,45,1.5,106.0,2.85,13.5,106.5,105.88,84.29
2016,10,25,9,0,0.0,92.0,2.9,14.0,92.0,89.76,70.42
2016,10,25,9,15,0.0,65.0,2.95,14.0,65.0,62.83,47.65
2016,10,25,9,30,0.0,38.0,3.0,14.0,38.0,36.71,25.51
2016,10,25,9,45,0.0,40.0,3.05,14.5,40.0,38.64,27.04
2016,10,25,10,0,0.0,42.0,3.1,15.0,42.0,40.58,28.54
2016,10,25,10,15,0.0,48.5,3.2,15.0,48.5,46.88,33.75
2016,10,25,10,30,0.0,55.0,3.3,15.0,55.0,53.17,38.95
2016,10,25,10,45,0.0,76.0,3.45,15.5,76.0,73.52,55.68
2016,10,25,11,0,0.0,97.0,3.6,16.0,97.0,93.97,72.34
2016,10,25,11,15,0.0,76.0,3.6,16.0,76.0,73.53,55.45
2016,10,25,11,30,0.0,55.0,3.6,16.0,55.0,53.19,38.63
2016,10,25,11,45,0.0,64.5,3.6,16.5,64.5,62.39,46.14
2016,10,25,12,0,0.0,74.0,3.6,17.0,74.0,71.59,53.61
2016,10,25,12,15,0.0,50.5,3.55,17.0,50.5,48.83,34.87
2016,10,25,12,30,0.0,27.0,3.5,17.0,27.0,26.09,16.06
2016,10,25,12,45,0.0,49.0,3.5,17.0,49.0,47.37,33.73
2016,10,25,13,0,0.0,71.0,3.5,17.0,71.0,68.68,51.35
2016,10,25,13,15,0.0,68.5,3.45,17.0,68.5,66.25,49.4
2016,10,25,13,30,0.0,66.0,3.4,17.0,66.0,63.82,47.47
2016,10,25,13,45,0.0,101.5,3.35,17.0,101.5,98.3,76.01
2016,10,25,14,0,0.0,137.0,3.3,17.0,137.0,132.98,104.54
2016,10,25,14,15,0.0,128.0,3.15,17.0,128.0,124.07,97.42
2016,10,25,14,30,0.0,119.0,3.0,17.0,119.0,115.2,90.36
2016,10,25,14,45,0.0,66.0,2.95,17.0,66.0,63.8,47.95
2016,10,25,15,0,0.0,13.0,2.9,17.0,13.0,12.54,4.97
2016,10,25,15,15,0.0,11.5,2.7,16.5,11.5,11.09,3.78
2016,10,25,15,30,0.0,10.0,2.5,16.0,10.0,9.64,2.58
2016,10,25,15,45,0.0,8.5,2.35,16.0,8.5,8.19,1.34
2016,10,25,16,0,0.0,7.0,2.2,16.0,7.0,6.75,0.08
2016,10,25,16,15,0.0,5.0,1.95,15.5,5.0,4.82,0.0
2016,10,25,16,30,0.0,3.0,1.7,15.0,3.0,2.89,0.0
2016,10,25,16,45,0.0,1.5,1.5,15.0,1.5,1.44,0.0
2016,10,25,17,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,17,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,45,166.5,12.5,0.9,11.5,26.0,56.11,0.0
2016,10,26,7,0,333.0,25.0,0.9,12.0,52.0,147.2,91.78
2016,10,26,7,15,439.0,33.5,1.0,12.5,94.5,212.5,160.66
2016,10,26,7,30,545.0,42.0,1.1,13.0,137.0,285.46,224.71
2016,10,26,7,45,607.5,48.0,1.25,13.5,183.5,341.81,274.64
2016,10,26,8,0,670.0,54.0,1.4,14.0,230.0,405.26,328.68
2016,10,26,8,15,709.5,58.0,1.55,14.5,275.0,457.53,372.31
2016,10,26,8,30,749.0,62.0,1.7,15.0,320.0,510.81,415.35
2016,10,26,8,45,778.5,64.5,1.85,15.5,362.0,556.9,451.61
2016,10,26,9,0,808.0,67.0,2.0,16.0,404.0,602.51,486.55
2016,10,26,9,15,826.5,69.0,2.15,16.5,441.0,639.37,514.07
2016,10,26,9,30,845.0,71.0,2.3,17.0,478.0,670.17,535.5
2016,10,26,9,45,864.0,70.5,2.45,17.5,510.5,700.59,556.37
2016,10,26,10,0,883.0,70.0,2.6,18.0,543.0,728.79,575.46
2016,10,26,10,15,892.0,71.0,2.7,18.0,567.5,748.79,589.35
2016,10,26,10,30,901.0,72.0,2.8,18.0,592.0,765.79,601.2
2016,10,26,10,45,905.0,73.5,2.9,18.5,609.5,776.4,607.41
2016,10,26,11,0,909.0,75.0,3.0,19.0,627.0,783.7,611.38
2016,10,26,11,15,912.0,75.5,3.05,19.0,637.0,785.72,612.61
2016,10,26,11,30,915.0,76.0,3.1,19.0,647.0,784.34,611.57
2016,10,26,11,45,913.5,77.5,3.15,19.5,649.0,777.25,605.46
2016,10,26,12,0,912.0,79.0,3.2,20.0,651.0,766.83,597.12
2016,10,26,12,15,911.0,78.5,3.2,20.0,646.0,751.3,586.15
2016,10,26,12,30,910.0,78.0,3.2,20.0,641.0,732.57,572.98
2016,10,26,12,45,903.0,79.0,3.25,20.0,627.5,708.21,556.0
2016,10,26,13,0,896.0,80.0,3.3,20.0,614.0,681.12,536.81
2016,10,26,13,15,890.0,79.0,3.3,20.0,594.0,649.95,512.99
2016,10,26,13,30,884.0,78.0,3.3,20.0,574.0,616.34,486.91
2016,10,26,13,45,871.0,77.5,3.3,20.0,546.5,577.01,455.95
2016,10,26,14,0,858.0,77.0,3.3,20.0,519.0,536.84,423.63
2016,10,26,14,15,843.0,75.0,3.2,19.5,485.5,491.76,387.32
2016,10,26,14,30,828.0,73.0,3.1,19.0,452.0,445.79,349.29
2016,10,26,14,45,804.5,71.0,3.05,19.0,412.5,395.8,306.55
2016,10,26,15,0,781.0,69.0,3.0,19.0,373.0,346.24,263.17
2016,10,26,15,15,748.5,65.5,2.85,18.5,329.0,293.21,216.74
2016,10,26,15,30,716.0,62.0,2.7,18.0,285.0,242.15,171.41
2016,10,26,15,45,667.0,57.0,2.55,17.5,239.0,188.64,125.0
2016,10,26,16,0,618.0,52.0,2.4,17.0,193.0,138.1,82.82
2016,10,26,16,15,540.0,45.0,2.0,16.0,147.0,88.93,46.85
2016,10,26,16,30,462.0,38.0,1.6,15.0,101.0,47.99,23.32
2016,10,26,16,45,231.0,31.0,1.25,14.5,62.5,24.13,13.41
2016,10,26,17,0,0.0,24.0,0.9,14.0,24.0,23.59,0.0
2016,10,26,17,15,0.0,12.0,0.85,13.5,12.0,11.8,0.0
2016,10,26,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,1.1,11.5,0.5,0.49,0.0
2016,10,27,7,0,0.0,1.0,1.2,12.0,1.0,0.96,0.0
2016,10,27,7,15,0.0,2.5,1.4,12.0,2.5,2.41,0.0
2016,10,27,7,30,0.0,4.0,1.6,12.0,4.0,3.85,0.0
2016,10,27,7,45,0.0,5.5,1.85,12.5,5.5,5.3,0.0
2016,10,27,8,0,0.0,7.0,2.1,13.0,7.0,6.75,0.16
2016,10,27,8,15,0.0,8.5,2.15,13.0,8.5,8.19,1.42
2016,10,27,8,30,0.0,10.0,2.2,13.0,10.0,9.64,2.66
2016,10,27,8,45,0.0,39.0,2.25,13.5,39.0,37.66,26.65
2016,10,27,9,0,0.0,68.0,2.3,14.0,68.0,65.73,50.29
2016,10,27,9,15,10.0,123.5,2.3,14.0,128.0,128.84,103.18
2016,10,27,9,30,20.0,179.0,2.3,14.0,188.0,194.52,157.02
2016,10,27,9,45,50.0,206.0,2.3,14.5,232.0,252.43,203.8
2016,10,27,10,0,80.0,233.0,2.3,15.0,276.0,304.18,244.79
2016,10,27,10,15,52.0,226.5,2.25,15.0,255.0,275.5,220.7
2016,10,27,10,30,24.0,220.0,2.2,15.0,234.0,238.79,190.43
2016,10,27,10,45,23.0,223.5,2.2,15.5,237.0,241.13,191.78
2016,10,27,11,0,22.0,227.0,2.2,16.0,240.0,243.46,193.03
2016,10,27,11,15,11.0,180.5,2.25,16.0,187.0,186.41,147.22
2016,10,27,11,30,0.0,134.0,2.3,16.0,134.0,130.76,102.08
2016,10,27,11,45,0.0,134.5,2.35,16.0,134.5,131.18,102.49
2016,10,27,12,0,0.0,135.0,2.4,16.0,135.0,131.6,102.84
2016,10,27,12,15,0.0,126.5,2.35,15.5,126.5,123.09,96.13
2016,10,27,12,30,0.0,118.0,2.3,15.0,118.0,114.63,89.45
2016,10,27,12,45,0.0,138.0,2.25,15.0,138.0,134.39,105.66
2016,10,27,13,0,0.0,158.0,2.2,15.0,158.0,154.17,121.8
2016,10,27,13,15,0.0,147.0,2.05,15.0,147.0,143.15,112.92
2016,10,27,13,30,0.0,136.0,1.9,15.0,136.0,132.21,104.16
2016,10,27,13,45,0.0,120.5,1.75,15.0,120.5,116.91,91.8
2016,10,27,14,0,0.0,105.0,1.6,15.0,105.0,101.71,79.47
2016,10,27,14,15,0.0,85.5,1.5,15.0,85.5,82.71,63.9
2016,10,27,14,30,0.0,66.0,1.4,15.0,66.0,63.8,48.27
2016,10,27,14,45,0.0,77.5,1.3,15.0,77.5,74.94,57.76
2016,10,27,15,0,0.0,89.0,1.2,15.0,89.0,85.99,67.13
2016,10,27,15,15,0.0,78.0,1.15,15.0,78.0,75.32,58.29
2016,10,27,15,30,0.0,67.0,1.1,15.0,67.0,64.69,49.41
2016,10,27,15,45,0.0,55.5,1.05,15.0,55.5,53.63,40.04
2016,10,27,16,0,0.0,44.0,1.0,15.0,44.0,42.5,30.48
2016,10,27,16,15,0.0,33.0,0.85,14.5,33.0,31.86,21.28
2016,10,27,16,30,0.0,22.0,0.7,14.0,22.0,21.23,11.98
2016,10,27,16,45,0.0,13.5,0.6,14.0,13.5,13.02,4.41
2016,10,27,17,0,0.0,5.0,0.5,14.0,5.0,4.91,0.0
2016,10,27,17,15,0.0,2.5,0.45,14.0,2.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,28,7,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,7,15,0.0,1.0,0.4,13.0,1.0,0.96,0.0
2016,10,28,7,30,0.0,2.0,0.4,13.0,2.0,1.93,0.0
2016,10,28,7,45,0.0,3.0,0.4,13.5,3.0,2.89,0.0
2016,10,28,8,0,0.0,4.0,0.4,14.0,4.0,3.85,0.0
2016,10,28,8,15,0.0,4.5,0.5,14.0,4.5,4.34,0.0
2016,10,28,8,30,0.0,5.0,0.6,14.0,5.0,4.82,0.0
2016,10,28,8,45,4.5,74.5,0.7,14.5,76.5,74.9,58.23
2016,10,28,9,0,9.0,144.0,0.8,15.0,148.0,151.08,120.95
2016,10,28,9,15,4.5,105.0,1.0,15.0,107.0,105.92,83.34
2016,10,28,9,30,0.0,66.0,1.2,15.0,66.0,63.8,48.16
2016,10,28,9,45,0.0,93.0,1.4,15.0,93.0,90.24,70.11
2016,10,28,10,0,0.0,120.0,1.6,15.0,120.0,117.46,92.38
2016,10,28,10,15,0.0,115.5,1.75,15.0,115.5,112.7,88.28
2016,10,28,10,30,0.0,111.0,1.9,15.0,111.0,108.05,84.35
2016,10,28,10,45,0.0,68.5,2.1,15.5,68.5,66.25,49.66
2016,10,28,11,0,0.0,26.0,2.3,16.0,26.0,25.12,15.38
2016,10,28,11,15,0.0,88.5,2.4,16.0,88.5,85.64,65.54
2016,10,28,11,30,0.0,151.0,2.5,16.0,151.0,147.88,116.2
2016,10,28,11,45,0.0,152.0,2.7,16.5,152.0,148.75,116.56
2016,10,28,12,0,0.0,153.0,2.9,17.0,153.0,149.64,117.08
2016,10,28,12,15,0.0,157.5,2.95,17.0,157.5,154.04,120.65
2016,10,28,12,30,0.0,162.0,3.0,17.0,162.0,158.42,124.25
2016,10,28,12,45,0.0,107.0,3.05,17.0,107.0,103.76,80.02
2016,10,28,13,0,0.0,52.0,3.1,17.0,52.0,50.27,36.17
2016,10,28,13,15,0.0,38.0,3.1,17.0,38.0,36.72,25.0
2016,10,28,13,30,0.0,24.0,3.1,17.0,24.0,23.18,13.75
2016,10,28,13,45,0.0,36.0,3.15,17.0,36.0,34.78,23.48
2016,10,28,14,0,0.0,48.0,3.2,17.0,48.0,46.38,33.22
2016,10,28,14,15,0.0,93.0,3.15,16.5,93.0,90.0,69.7
2016,10,28,14,30,0.0,138.0,3.1,16.0,138.0,133.71,106.12
2016,10,28,14,45,383.0,103.5,3.05,16.0,249.0,255.25,202.53
2016,10,28,15,0,766.0,69.0,3.0,16.0,360.0,335.84,257.94
2016,10,28,15,15,733.0,65.0,2.8,15.5,317.0,283.21,210.8
2016,10,28,15,30,700.0,61.0,2.6,15.0,274.0,232.64,165.41
2016,10,28,15,45,660.5,55.0,2.4,14.5,229.5,181.22,120.03
2016,10,28,16,0,621.0,49.0,2.2,14.0,185.0,133.22,79.42
2016,10,28,16,15,541.5,42.0,1.85,13.0,139.5,82.99,42.82
2016,10,28,16,30,462.0,35.0,1.5,12.0,94.0,42.46,20.27
2016,10,28,16,45,231.0,27.5,1.2,11.5,57.0,21.96,10.83
2016,10,28,17,0,0.0,20.0,0.9,11.0,20.0,19.66,0.0
2016,10,28,17,15,0.0,10.0,0.85,10.5,10.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.1,10.5,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,6,45,98.5,13.0,0.9,11.5,20.0,37.95,0.0
2016,10,29,7,0,197.0,26.0,1.0,12.0,40.0,101.66,51.07
2016,10,29,7,15,308.5,37.5,1.2,12.0,79.0,167.09,125.01
2016,10,29,7,30,420.0,49.0,1.4,12.0,118.0,238.63,188.22
2016,10,29,7,45,210.0,56.5,1.6,12.5,91.0,170.54,137.6
2016,10,29,8,0,0.0,64.0,1.8,13.0,64.0,63.05,48.22
2016,10,29,8,15,0.0,77.5,1.9,13.0,77.5,76.64,59.98
2016,10,29,8,30,0.0,91.0,2.0,13.0,91.0,90.21,71.42
2016,10,29,8,45,0.0,96.0,2.1,13.5,96.0,94.69,74.93
2016,10,29,9,0,0.0,101.0,2.2,14.0,101.0,99.32,78.5
2016,10,29,9,15,0.0,62.0,2.3,14.0,62.0,59.92,45.25
2016,10,29,9,30,0.0,23.0,2.4,14.0,23.0,22.2,13.26
2016,10,29,9,45,0.0,25.0,2.55,14.5,25.0,24.14,14.83
2016,10,29,10,0,0.0,27.0,2.7,15.0,27.0,26.08,16.39
2016,10,29,10,15,0.0,37.5,2.85,15.5,37.5,36.23,24.83
2016,10,29,10,30,0.0,48.0,3.0,16.0,48.0,46.39,33.2
2016,10,29,10,45,0.0,103.5,3.2,16.5,103.5,100.49,77.74
2016,10,29,11,0,0.0,159.0,3.4,17.0,159.0,156.41,122.92
2016,10,29,11,15,0.0,93.0,3.45,17.0,93.0,90.02,68.78
2016,10,29,11,30,0.0,27.0,3.5,17.0,27.0,26.09,16.07
2016,10,29,11,45,0.0,95.5,3.55,17.5,95.5,92.48,70.72
2016,10,29,12,0,0.0,164.0,3.6,18.0,164.0,160.74,125.77
2016,10,29,12,15,93.0,223.5,3.55,18.0,280.0,293.01,233.51
2016,10,29,12,30,186.0,283.0,3.5,18.0,396.0,424.1,336.53
2016,10,29,12,45,186.5,277.0,3.45,18.0,387.5,412.46,326.99
2016,10,29,13,0,187.0,271.0,3.4,18.0,379.0,400.23,317.55
2016,10,29,13,15,93.5,164.0,3.35,18.0,218.0,224.86,179.11
2016,10,29,13,30,0.0,57.0,3.3,18.0,57.0,55.1,40.06
2016,10,29,13,45,189.0,126.0,3.25,18.0,220.5,234.4,188.93
2016,10,29,14,0,378.0,195.0,3.2,18.0,384.0,393.99,314.56
2016,10,29,14,15,347.0,185.5,3.1,17.5,350.0,352.8,281.01
2016,10,29,14,30,316.0,176.0,3.0,17.0,316.0,313.39,249.21
2016,10,29,14,45,551.0,119.0,2.9,17.0,337.0,334.83,262.62
2016,10,29,15,0,786.0,62.0,2.8,17.0,358.0,333.17,253.72
2016,10,29,15,15,753.0,59.0,2.6,16.5,314.5,280.77,207.06
2016,10,29,15,30,720.0,56.0,2.4,16.0,271.0,230.36,161.85
2016,10,29,15,45,670.0,51.5,2.2,16.0,225.5,177.58,115.67
2016,10,29,16,0,620.0,47.0,2.0,16.0,180.0,129.28,75.5
2016,10,29,16,15,538.5,40.0,1.7,15.0,135.0,79.29,39.75
2016,10,29,16,30,457.0,33.0,1.4,14.0,90.0,39.13,18.07
2016,10,29,16,45,228.5,25.0,1.15,13.5,53.5,19.7,8.35
2016,10,29,17,0,0.0,17.0,0.9,13.0,17.0,16.71,0.0
2016,10,29,17,15,0.0,8.5,0.85,12.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.0,2.6,11.5,1.0,0.98,0.0
2016,10,30,7,0,0.0,2.0,2.8,12.0,2.0,1.93,0.0
2016,10,30,7,15,0.0,5.0,2.85,12.0,5.0,4.82,0.0
2016,10,30,7,30,0.0,8.0,2.9,12.0,8.0,7.71,0.88
2016,10,30,7,45,0.0,11.5,3.0,12.0,11.5,11.08,3.86
2016,10,30,8,0,0.0,15.0,3.1,12.0,15.0,14.46,6.84
2016,10,30,8,15,0.0,18.0,3.2,12.0,18.0,17.36,9.37
2016,10,30,8,30,0.0,21.0,3.3,12.0,21.0,20.26,11.87
2016,10,30,8,45,0.0,69.0,3.45,12.5,69.0,66.7,51.58
2016,10,30,9,0,0.0,117.0,3.6,13.0,117.0,116.37,93.25
2016,10,30,9,15,0.0,62.0,3.7,13.0,62.0,59.92,45.44
2016,10,30,9,30,0.0,7.0,3.8,13.0,7.0,6.75,0.12
2016,10,30,9,45,0.0,66.5,3.95,13.5,66.5,64.29,48.88
