Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,10,0,0.0,126.0,4.1,14.0,126.0,123.69,98.18
2016,10,30,10,15,0.0,70.0,4.25,14.0,70.0,67.69,51.37
2016,10,30,10,30,0.0,14.0,4.4,14.0,14.0,13.52,5.78
2016,10,30,10,45,0.0,57.0,4.55,14.5,57.0,55.11,40.67
2016,10,30,11,0,0.0,100.0,4.7,15.0,100.0,96.98,75.28
2016,10,30,11,15,0.0,62.0,4.8,15.0,62.0,59.96,44.51
2016,10,30,11,30,0.0,24.0,4.9,15.0,24.0,23.19,13.8
2016,10,30,11,45,0.0,18.0,5.0,15.5,18.0,17.39,8.92
2016,10,30,12,0,0.0,12.0,5.1,16.0,12.0,11.59,4.04
2016,10,30,12,15,0.0,51.5,5.05,16.0,51.5,49.79,35.9
2016,10,30,12,30,0.0,91.0,5.0,16.0,91.0,88.06,67.58
2016,10,30,12,45,128.0,175.5,5.0,16.0,249.5,266.25,216.04
2016,10,30,13,0,256.0,260.0,5.0,16.0,408.0,437.75,353.32
2016,10,30,13,15,164.5,249.0,4.9,16.0,343.0,356.11,286.78
2016,10,30,13,30,73.0,238.0,4.8,16.0,278.0,280.72,225.33
2016,10,30,13,45,36.5,129.0,4.75,16.0,149.0,147.18,117.12
2016,10,30,14,0,0.0,20.0,4.7,16.0,20.0,19.31,10.61
2016,10,30,14,15,0.0,25.0,4.55,15.5,25.0,24.14,14.78
2016,10,30,14,30,0.0,30.0,4.4,15.0,30.0,28.96,18.95
2016,10,30,14,45,116.0,90.0,4.25,15.0,133.0,133.58,105.97
2016,10,30,15,0,232.0,150.0,4.1,15.0,236.0,225.92,179.25
2016,10,30,15,15,211.0,135.5,3.85,14.5,206.5,192.72,150.89
2016,10,30,15,30,190.0,121.0,3.6,14.0,177.0,161.09,123.99
2016,10,30,15,45,180.5,101.0,3.4,14.0,147.5,129.02,96.17
2016,10,30,16,0,171.0,81.0,3.2,14.0,118.0,97.73,69.44
2016,10,30,16,15,139.5,62.5,3.0,13.5,87.5,67.14,45.4
2016,10,30,16,30,108.0,44.0,2.8,13.0,57.0,40.18,25.5
2016,10,30,16,45,54.0,27.0,2.6,12.5,33.5,23.64,10.14
2016,10,30,17,0,0.0,10.0,2.4,12.0,10.0,9.83,0.0
2016,10,30,17,15,0.0,5.0,2.35,12.0,5.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,5.5,1.05,9.5,5.5,5.41,0.0
2016,10,31,7,0,0.0,11.0,1.1,10.0,11.0,10.61,0.0
2016,10,31,7,15,0.0,23.0,1.2,10.5,23.0,22.2,12.56
2016,10,31,7,30,0.0,35.0,1.3,11.0,35.0,33.81,23.04
2016,10,31,7,45,0.0,49.0,1.45,11.5,49.0,47.98,35.48
2016,10,31,8,0,0.0,63.0,1.6,12.0,63.0,62.18,47.77
2016,10,31,8,15,0.0,77.0,1.7,12.0,77.0,76.32,59.93
2016,10,31,8,30,0.0,91.0,1.8,12.0,91.0,90.43,71.9
2016,10,31,8,45,0.0,104.0,1.9,12.5,104.0,103.45,82.63
2016,10,31,9,0,0.0,117.0,2.0,13.0,117.0,116.48,93.2
2016,10,31,9,15,130.0,155.0,2.05,13.0,215.0,254.59,209.94
2016,10,31,9,30,260.0,193.0,2.1,13.0,313.0,395.72,324.43
2016,10,31,9,45,130.0,173.0,2.15,13.0,233.0,278.26,227.55
2016,10,31,10,0,0.0,153.0,2.2,13.0,153.0,151.79,121.21
2016,10,31,10,15,75.5,204.0,2.25,13.0,246.0,267.4,217.54
2016,10,31,10,30,151.0,255.0,2.3,13.0,339.0,387.86,313.97
2016,10,31,10,45,153.0,263.5,2.4,13.5,351.0,398.23,320.7
2016,10,31,11,0,155.0,272.0,2.5,14.0,363.0,408.04,327.53
2016,10,31,11,15,152.0,277.0,2.55,14.0,367.5,409.62,328.42
2016,10,31,11,30,149.0,282.0,2.6,14.0,372.0,410.65,328.96
2016,10,31,11,45,149.0,283.0,2.7,14.5,373.0,408.98,327.06
2016,10,31,12,0,149.0,284.0,2.8,15.0,374.0,406.78,324.79
2016,10,31,12,15,75.5,227.5,2.85,15.0,273.0,284.4,227.67
2016,10,31,12,30,2.0,171.0,2.9,15.0,172.0,168.95,133.66
2016,10,31,12,45,90.0,218.0,2.95,15.0,270.0,279.69,225.2
2016,10,31,13,0,178.0,265.0,3.0,15.0,368.0,387.14,310.96
2016,10,31,13,15,118.5,248.0,3.05,15.0,315.5,326.36,261.87
2016,10,31,13,30,59.0,231.0,3.1,15.0,263.0,265.25,212.67
2016,10,31,13,45,49.0,215.0,3.15,15.0,240.5,240.59,193.13
2016,10,31,14,0,39.0,199.0,3.2,15.0,218.0,216.72,174.02
2016,10,31,14,15,33.5,183.5,3.2,14.5,199.0,196.32,157.94
2016,10,31,14,30,28.0,168.0,3.2,14.0,180.0,176.46,142.14
2016,10,31,14,45,56.5,160.0,3.2,14.0,181.5,177.49,142.88
2016,10,31,15,0,85.0,152.0,3.2,14.0,183.0,175.72,140.76
2016,10,31,15,15,78.0,134.0,3.1,13.5,160.0,151.27,120.36
2016,10,31,15,30,71.0,116.0,3.0,13.0,137.0,127.54,100.38
2016,10,31,15,45,59.5,97.0,2.9,13.0,112.5,102.84,79.45
2016,10,31,16,0,48.0,78.0,2.8,13.0,88.0,79.47,59.72
2016,10,31,16,15,33.0,59.0,2.7,12.5,65.0,57.27,41.35
2016,10,31,16,30,18.0,40.0,2.6,12.0,42.0,37.07,24.49
2016,10,31,16,45,9.0,23.5,2.55,12.0,24.5,21.76,7.7
2016,10,31,17,0,0.0,7.0,2.5,12.0,7.0,6.88,0.0
2016,10,31,17,15,0.0,3.5,2.55,12.0,3.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,6,45,111.5,11.0,0.9,8.5,17.5,38.47,0.0
2016,11,1,7,0,223.0,22.0,0.9,9.0,35.0,100.77,26.21
2016,11,1,7,15,349.0,32.5,1.0,9.5,75.0,173.17,127.51
2016,11,1,7,30,475.0,43.0,1.1,10.0,115.0,249.78,196.18
2016,11,1,7,45,551.0,49.0,1.25,10.5,160.5,310.37,250.25
2016,11,1,8,0,627.0,55.0,1.4,11.0,206.0,376.16,307.23
2016,11,1,8,15,673.5,59.5,1.45,11.0,250.5,426.9,351.11
2016,11,1,8,30,720.0,64.0,1.5,11.0,295.0,482.33,397.29
2016,11,1,8,45,753.5,67.0,1.55,11.5,337.5,529.58,434.96
2016,11,1,9,0,787.0,70.0,1.6,12.0,380.0,576.64,471.36
2016,11,1,9,15,808.5,72.5,1.55,12.5,417.0,614.83,499.32
2016,11,1,9,30,830.0,75.0,1.5,13.0,454.0,651.46,525.31
2016,11,1,9,45,843.0,77.5,1.45,13.5,485.0,680.37,544.06
2016,11,1,10,0,856.0,80.0,1.4,14.0,516.0,706.81,560.58
2016,11,1,10,15,866.5,81.5,1.3,14.0,541.0,727.65,573.4
2016,11,1,10,30,877.0,83.0,1.2,14.0,566.0,741.29,580.99
2016,11,1,10,45,885.0,83.5,1.1,14.5,584.0,753.27,586.35
2016,11,1,11,0,893.0,84.0,1.0,15.0,602.0,762.08,589.46
2016,11,1,11,15,640.5,164.0,0.9,15.0,539.0,667.47,518.87
2016,11,1,11,30,388.0,244.0,0.8,15.0,476.0,552.62,430.49
2016,11,1,11,45,427.0,234.5,0.75,15.5,490.5,573.07,445.73
2016,11,1,12,0,466.0,225.0,0.7,16.0,505.0,584.45,452.94
2016,11,1,12,15,397.0,239.5,0.65,16.0,477.0,536.07,415.95
2016,11,1,12,30,328.0,254.0,0.6,16.0,449.0,495.12,384.59
2016,11,1,12,45,327.5,248.5,0.55,16.5,439.0,480.01,372.73
2016,11,1,13,0,327.0,243.0,0.5,17.0,429.0,463.86,359.81
2016,11,1,13,15,600.0,161.0,0.45,17.0,487.0,541.75,420.09
2016,11,1,13,30,873.0,79.0,0.4,17.0,545.0,592.37,457.17
2016,11,1,13,45,859.0,78.0,0.4,17.0,517.0,553.92,427.08
2016,11,1,14,0,845.0,77.0,0.4,17.0,489.0,512.61,395.27
2016,11,1,14,15,827.0,74.5,0.4,16.5,455.0,466.69,359.84
2016,11,1,14,30,809.0,72.0,0.4,16.0,421.0,420.19,322.77
2016,11,1,14,45,782.0,70.0,0.4,16.0,381.5,370.48,281.51
2016,11,1,15,0,755.0,68.0,0.4,16.0,342.0,321.58,239.78
2016,11,1,15,15,718.5,64.0,0.4,15.5,298.5,269.1,194.98
2016,11,1,15,30,682.0,60.0,0.4,15.0,255.0,219.06,151.6
2016,11,1,15,45,629.5,54.5,0.4,15.0,210.5,166.23,106.77
2016,11,1,16,0,577.0,49.0,0.4,15.0,166.0,119.16,68.77
2016,11,1,16,15,487.5,41.0,0.5,14.0,122.0,72.07,36.52
2016,11,1,16,30,398.0,33.0,0.6,13.0,78.0,34.41,16.95
2016,11,1,16,45,243.0,21.5,0.7,12.5,45.0,16.9,3.52
2016,11,1,17,0,88.0,10.0,0.8,12.0,12.0,9.83,0.0
2016,11,1,17,15,44.0,5.0,0.8,11.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,6,45,123.5,10.0,0.7,7.0,17.0,40.16,0.0
2016,11,2,7,0,247.0,20.0,0.7,7.0,34.0,104.48,13.49
2016,11,2,7,15,371.0,30.0,0.85,7.5,73.5,177.02,129.74
2016,11,2,7,30,495.0,40.0,1.0,8.0,113.0,252.76,199.07
2016,11,2,7,45,566.0,46.5,1.2,9.0,158.0,312.23,252.46
2016,11,2,8,0,637.0,53.0,1.4,10.0,203.0,376.54,308.27
2016,11,2,8,15,682.5,57.5,1.4,10.5,248.0,427.07,351.46
2016,11,2,8,30,728.0,62.0,1.4,11.0,293.0,482.06,396.49
2016,11,2,8,45,760.0,65.0,1.4,12.0,335.0,528.53,432.51
2016,11,2,9,0,792.0,68.0,1.4,13.0,377.0,574.71,466.95
2016,11,2,9,15,813.0,70.5,1.4,13.5,414.0,612.61,494.84
2016,11,2,9,30,834.0,73.0,1.4,14.0,451.0,648.91,520.81
2016,11,2,9,45,856.5,72.5,1.45,14.5,484.0,680.85,542.6
2016,11,2,10,0,879.0,72.0,1.5,15.0,517.0,706.41,559.29
2016,11,2,10,15,889.0,73.5,1.5,15.0,541.5,727.2,573.11
2016,11,2,10,30,899.0,75.0,1.5,15.0,566.0,745.06,584.87
2016,11,2,10,45,904.5,76.0,1.5,15.5,583.5,755.94,590.63
2016,11,2,11,0,910.0,77.0,1.5,16.0,601.0,763.55,594.24
2016,11,2,11,15,913.0,77.5,1.45,16.0,611.0,765.43,594.53
2016,11,2,11,30,916.0,78.0,1.4,16.0,621.0,763.93,592.64
2016,11,2,11,45,916.0,78.0,1.4,16.5,622.5,756.3,586.03
2016,11,2,12,0,916.0,78.0,1.4,17.0,624.0,745.35,577.31
2016,11,2,12,15,914.0,78.0,1.3,17.0,618.5,729.71,565.49
2016,11,2,12,30,912.0,78.0,1.2,17.0,613.0,710.93,551.59
2016,11,2,12,45,907.5,77.0,1.2,17.5,599.5,686.36,533.63
2016,11,2,13,0,903.0,76.0,1.2,18.0,586.0,658.96,512.46
2016,11,2,13,15,895.0,75.0,1.1,18.0,565.5,626.76,487.56
2016,11,2,13,30,887.0,74.0,1.0,18.0,545.0,592.25,460.59
2016,11,2,13,45,801.5,86.5,0.95,18.0,495.0,528.88,411.97
2016,11,2,14,0,716.0,99.0,0.9,18.0,445.0,467.65,364.46
2016,11,2,14,15,772.5,83.0,0.8,18.0,433.0,447.52,346.81
2016,11,2,14,30,829.0,67.0,0.7,18.0,421.0,420.99,322.72
2016,11,2,14,45,804.0,64.5,0.65,18.0,381.5,370.82,280.45
2016,11,2,15,0,779.0,62.0,0.6,18.0,342.0,321.22,237.8
2016,11,2,15,15,744.5,58.5,0.55,17.5,299.0,268.85,192.79
2016,11,2,15,30,710.0,55.0,0.5,17.0,256.0,218.65,149.08
2016,11,2,15,45,655.5,50.5,0.5,16.5,210.5,166.38,105.14
2016,11,2,16,0,601.0,46.0,0.5,16.0,165.0,119.09,67.45
2016,11,2,16,15,514.0,38.5,0.6,15.0,121.0,70.34,34.24
2016,11,2,16,30,427.0,31.0,0.7,14.0,77.0,32.0,15.11
2016,11,2,16,45,213.5,15.5,0.8,13.5,38.5,11.42,0.0
2016,11,2,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,16.0,1.15,7.5,16.0,15.73,0.0
2016,11,3,7,0,0.0,32.0,1.2,8.0,32.0,39.02,0.0
2016,11,3,7,15,252.0,35.0,1.4,8.5,71.5,141.54,102.58
2016,11,3,7,30,504.0,38.0,1.6,9.0,111.0,252.45,198.23
2016,11,3,7,45,575.0,44.5,1.8,10.0,156.0,311.97,251.83
2016,11,3,8,0,646.0,51.0,2.0,11.0,201.0,373.53,305.75
2016,11,3,8,15,691.0,55.5,2.05,11.5,245.5,426.91,351.75
2016,11,3,8,30,736.0,60.0,2.1,12.0,290.0,481.72,397.27
2016,11,3,8,45,766.5,63.5,2.15,13.0,332.0,528.01,433.8
2016,11,3,9,0,797.0,67.0,2.2,14.0,374.0,573.9,468.73
2016,11,3,9,15,818.0,69.5,2.2,14.5,411.0,611.84,497.15
2016,11,3,9,30,839.0,72.0,2.2,15.0,448.0,648.16,523.61
2016,11,3,9,45,854.5,73.5,2.2,15.5,479.5,677.66,543.69
2016,11,3,10,0,870.0,75.0,2.2,16.0,511.0,700.51,558.29
2016,11,3,10,15,880.5,76.5,2.1,16.5,536.0,721.46,570.78
2016,11,3,10,30,891.0,78.0,2.0,17.0,561.0,739.52,581.04
2016,11,3,10,45,898.0,78.5,1.95,17.5,578.5,750.82,586.8
2016,11,3,11,0,905.0,79.0,1.9,18.0,596.0,758.91,590.38
2016,11,3,11,15,908.5,79.5,1.8,18.0,606.0,761.13,590.61
2016,11,3,11,30,912.0,80.0,1.7,18.0,616.0,760.0,588.62
2016,11,3,11,45,912.5,80.0,1.65,18.5,618.0,752.76,581.82
2016,11,3,12,0,913.0,80.0,1.6,19.0,620.0,742.21,572.91
2016,11,3,12,15,911.0,79.5,1.55,19.0,614.5,726.09,561.32
2016,11,3,12,30,909.0,79.0,1.5,19.0,609.0,706.84,547.66
2016,11,3,12,45,903.0,79.0,1.45,19.5,595.0,682.47,529.08
2016,11,3,13,0,897.0,79.0,1.4,20.0,581.0,655.35,507.61
2016,11,3,13,15,888.5,78.0,1.3,20.0,560.5,623.06,482.76
2016,11,3,13,30,880.0,77.0,1.2,20.0,540.0,588.51,455.87
2016,11,3,13,45,867.0,75.5,1.2,20.0,512.0,548.95,425.5
2016,11,3,14,0,854.0,74.0,1.2,20.0,484.0,508.61,393.75
2016,11,3,14,15,836.5,72.0,1.1,19.5,450.0,463.32,357.62
2016,11,3,14,30,819.0,70.0,1.0,19.0,416.0,417.38,319.97
2016,11,3,14,45,749.5,70.0,0.95,19.0,364.0,353.65,267.96
2016,11,3,15,0,680.0,70.0,0.9,19.0,312.0,293.97,218.49
2016,11,3,15,15,634.0,69.0,0.8,18.5,272.0,245.63,177.2
2016,11,3,15,30,588.0,68.0,0.7,18.0,232.0,200.7,138.58
2016,11,3,15,45,533.5,61.5,0.65,18.0,190.5,152.75,98.5
2016,11,3,16,0,479.0,55.0,0.6,18.0,149.0,109.93,64.7
2016,11,3,16,15,406.0,44.0,0.6,17.5,108.5,66.92,35.13
2016,11,3,16,30,333.0,33.0,0.6,17.0,68.0,31.61,16.09
2016,11,3,16,45,166.5,16.5,0.65,16.5,34.0,12.44,0.0
2016,11,3,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,6,45,112.0,9.0,1.15,8.5,14.5,35.8,0.0
2016,11,4,7,0,224.0,18.0,1.2,9.0,29.0,93.03,0.0
2016,11,4,7,15,355.0,28.5,1.4,9.5,68.0,167.97,119.1
2016,11,4,7,30,486.0,39.0,1.6,10.0,107.0,245.23,191.14
2016,11,4,7,45,560.0,45.5,1.85,11.0,152.0,305.06,245.01
2016,11,4,8,0,634.0,52.0,2.1,12.0,197.0,369.97,301.55
2016,11,4,8,15,681.0,57.0,2.05,12.5,241.5,421.24,345.63
2016,11,4,8,30,728.0,62.0,2.0,13.0,286.0,477.2,391.67
2016,11,4,8,45,758.5,65.5,2.0,14.0,328.0,523.12,427.62
2016,11,4,9,0,789.0,69.0,2.0,15.0,370.0,568.66,461.93
2016,11,4,9,15,811.0,71.5,1.9,15.5,407.0,606.91,489.92
2016,11,4,9,30,833.0,74.0,1.8,16.0,444.0,643.63,515.85
2016,11,4,9,45,848.0,76.0,1.7,16.5,475.5,673.18,535.32
2016,11,4,10,0,863.0,78.0,1.6,17.0,507.0,700.34,552.04
2016,11,4,10,15,873.5,79.5,1.5,17.5,532.0,721.12,563.88
2016,11,4,10,30,884.0,81.0,1.4,18.0,557.0,734.77,570.54
2016,11,4,10,45,891.0,82.0,1.3,18.5,574.5,746.54,575.88
2016,11,4,11,0,898.0,83.0,1.2,19.0,592.0,755.12,578.98
2016,11,4,11,15,901.5,83.5,1.1,19.0,602.5,757.31,578.79
2016,11,4,11,30,905.0,84.0,1.0,19.0,613.0,756.17,576.44
2016,11,4,11,45,906.0,84.0,0.9,19.5,615.0,749.33,569.22
2016,11,4,12,0,907.0,84.0,0.8,20.0,617.0,739.2,559.92
2016,11,4,12,15,905.0,83.5,0.7,20.0,611.5,723.18,547.79
2016,11,4,12,30,903.0,83.0,0.6,20.0,606.0,704.05,533.69
2016,11,4,12,45,899.0,82.0,0.55,20.5,592.5,680.06,515.43
2016,11,4,13,0,895.0,81.0,0.5,21.0,579.0,653.26,494.68
2016,11,4,13,15,887.0,80.0,0.4,21.0,558.0,621.39,470.43
2016,11,4,13,30,879.0,79.0,0.3,21.0,537.0,587.23,444.26
2016,11,4,13,45,866.5,77.0,0.25,21.0,509.5,548.61,415.02
2016,11,4,14,0,854.0,75.0,0.2,21.0,482.0,507.02,383.03
2016,11,4,14,15,836.5,73.0,0.15,21.0,448.0,461.83,347.64
2016,11,4,14,30,819.0,71.0,0.1,21.0,414.0,415.99,310.82
2016,11,4,14,45,794.0,68.0,0.1,21.0,374.5,365.98,270.22
2016,11,4,15,0,769.0,65.0,0.1,21.0,335.0,316.57,228.98
2016,11,4,15,15,732.5,61.0,0.1,20.5,292.0,263.92,185.03
2016,11,4,15,30,696.0,57.0,0.1,20.0,249.0,213.66,142.49
2016,11,4,15,45,640.5,51.5,0.15,19.5,203.5,161.36,99.7
2016,11,4,16,0,585.0,46.0,0.2,19.0,158.0,112.83,62.08
2016,11,4,16,15,492.0,38.5,0.25,18.5,114.5,66.38,31.77
2016,11,4,16,30,399.0,31.0,0.3,18.0,71.0,29.7,14.35
2016,11,4,16,45,199.5,15.5,0.35,17.5,35.5,11.65,0.0
2016,11,4,17,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,6,45,107.0,8.5,0.7,9.0,13.5,33.85,0.0
2016,11,5,7,0,214.0,17.0,0.7,9.0,27.0,87.87,0.0
2016,11,5,7,15,341.5,27.5,0.75,9.5,64.5,161.45,112.1
2016,11,5,7,30,469.0,38.0,0.8,10.0,102.0,236.26,182.66
2016,11,5,7,45,537.0,45.5,0.9,11.0,145.5,293.68,233.97
2016,11,5,8,0,605.0,53.0,1.0,12.0,189.0,355.78,287.38
2016,11,5,8,15,652.0,58.0,0.95,12.5,232.5,408.44,331.64
2016,11,5,8,30,699.0,63.0,0.9,13.0,276.0,460.29,373.56
2016,11,5,8,45,729.0,67.0,0.85,13.5,316.5,505.41,408.58
2016,11,5,9,0,759.0,71.0,0.8,14.0,357.0,550.19,441.99
2016,11,5,9,15,780.5,73.5,0.75,14.5,393.5,587.22,468.44
2016,11,5,9,30,802.0,76.0,0.7,15.0,430.0,622.78,492.97
2016,11,5,9,45,818.5,78.0,0.7,15.5,460.5,652.61,513.23
2016,11,5,10,0,835.0,80.0,0.7,16.0,491.0,680.23,530.7
2016,11,5,10,15,759.0,102.5,0.75,16.5,490.5,665.54,518.65
2016,11,5,10,30,683.0,125.0,0.8,17.0,490.0,643.55,501.06
2016,11,5,10,45,777.0,104.0,0.85,17.5,531.5,689.57,534.04
2016,11,5,11,0,871.0,83.0,0.9,18.0,573.0,732.32,562.5
2016,11,5,11,15,874.0,83.5,1.0,18.0,582.5,734.15,564.09
2016,11,5,11,30,877.0,84.0,1.1,18.0,592.0,732.76,564.01
2016,11,5,11,45,876.5,84.0,1.2,18.5,593.5,725.08,558.57
2016,11,5,12,0,876.0,84.0,1.3,19.0,595.0,714.24,551.01
2016,11,5,12,15,873.5,83.5,1.4,19.0,589.0,698.36,540.96
2016,11,5,12,30,871.0,83.0,1.5,19.0,583.0,679.51,528.78
2016,11,5,12,45,865.5,82.5,1.6,19.0,570.0,655.83,512.09
2016,11,5,13,0,860.0,82.0,1.7,19.0,557.0,629.52,492.97
2016,11,5,13,15,659.0,134.0,1.75,18.5,490.0,541.62,426.08
2016,11,5,13,30,458.0,186.0,1.8,18.0,423.0,456.4,360.38
2016,11,5,13,45,639.5,130.0,1.85,18.0,442.5,480.37,379.88
2016,11,5,14,0,821.0,74.0,1.9,18.0,462.0,487.08,383.96
2016,11,5,14,15,802.5,72.0,1.9,17.5,428.5,442.87,347.84
2016,11,5,14,30,784.0,70.0,1.9,17.0,395.0,398.17,310.55
2016,11,5,14,45,759.5,66.5,1.95,17.0,357.0,349.54,268.7
2016,11,5,15,0,735.0,63.0,2.0,17.0,319.0,301.54,226.37
2016,11,5,15,15,698.0,59.5,1.85,16.5,277.0,251.08,181.88
2016,11,5,15,30,661.0,56.0,1.7,16.0,235.0,203.11,139.36
2016,11,5,15,45,604.0,50.5,1.6,15.5,191.5,151.48,95.62
2016,11,5,16,0,547.0,45.0,1.5,15.0,148.0,106.0,59.5
2016,11,5,16,15,455.0,37.0,1.35,14.5,106.5,61.46,29.86
2016,11,5,16,30,363.0,29.0,1.2,14.0,65.0,26.55,12.82
2016,11,5,16,45,181.5,14.5,1.1,13.5,32.5,10.85,0.0
2016,11,5,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.0,0.6,11.0,7.0,6.88,0.0
2016,11,6,7,0,0.0,14.0,0.6,11.0,14.0,13.76,0.0
2016,11,6,7,15,40.5,31.0,0.75,11.5,36.5,53.8,34.41
2016,11,6,7,30,81.0,48.0,0.9,12.0,59.0,89.54,67.74
2016,11,6,7,45,97.5,66.5,1.05,12.5,84.5,120.34,95.11
2016,11,6,8,0,114.0,85.0,1.2,13.0,110.0,152.03,122.76
2016,11,6,8,15,124.5,103.5,1.25,13.0,136.5,181.65,148.36
2016,11,6,8,30,135.0,122.0,1.3,13.0,163.0,211.64,173.74
2016,11,6,8,45,141.5,139.5,1.4,13.0,187.5,238.42,196.01
2016,11,6,9,0,148.0,157.0,1.5,13.0,212.0,265.18,217.87
2016,11,6,9,15,111.0,170.5,1.55,13.0,214.5,259.78,212.58
2016,11,6,9,30,74.0,184.0,1.6,13.0,217.0,244.57,199.28
2016,11,6,9,45,97.5,200.5,1.7,13.5,247.0,279.05,227.01
2016,11,6,10,0,121.0,217.0,1.8,14.0,277.0,321.91,260.73
2016,11,6,10,15,159.0,228.0,1.85,14.0,310.5,361.15,292.02
2016,11,6,10,30,197.0,239.0,1.9,14.0,344.0,400.76,323.28
2016,11,6,10,45,311.0,227.0,1.95,14.5,398.0,477.19,383.7
2016,11,6,11,0,425.0,215.0,2.0,15.0,452.0,553.64,442.41
2016,11,6,11,15,436.0,216.5,2.05,15.0,463.5,561.59,447.86
2016,11,6,11,30,447.0,218.0,2.1,15.0,475.0,567.8,452.5
2016,11,6,11,45,377.0,235.0,2.2,15.5,452.5,524.23,417.61
2016,11,6,12,0,307.0,252.0,2.3,16.0,430.0,487.65,387.93
2016,11,6,12,15,307.0,249.5,2.3,16.0,426.0,478.7,381.18
2016,11,6,12,30,307.0,247.0,2.3,16.0,422.0,468.68,373.43
2016,11,6,12,45,577.5,166.5,2.35,16.5,486.5,556.41,444.21
2016,11,6,13,0,848.0,86.0,2.4,17.0,551.0,625.72,498.15
2016,11,6,13,15,839.0,85.0,2.35,17.0,530.5,594.35,472.79
2016,11,6,13,30,830.0,84.0,2.3,17.0,510.0,560.91,446.15
2016,11,6,13,45,466.5,144.5,2.25,17.0,381.5,399.66,319.02
2016,11,6,14,0,103.0,205.0,2.2,17.0,253.0,254.11,202.2
2016,11,6,14,15,314.0,163.5,2.05,16.5,295.5,307.71,245.53
2016,11,6,14,30,525.0,122.0,1.9,16.0,338.0,340.42,268.67
2016,11,6,14,45,505.0,114.0,1.75,16.0,305.5,300.15,233.67
2016,11,6,15,0,485.0,106.0,1.6,16.0,273.0,260.7,199.16
2016,11,6,15,15,464.0,94.0,1.35,15.5,236.5,218.14,162.04
2016,11,6,15,30,443.0,82.0,1.1,15.0,200.0,176.99,125.94
2016,11,6,15,45,407.0,70.0,0.9,14.5,163.0,134.91,90.27
2016,11,6,16,0,371.0,58.0,0.7,14.0,126.0,96.18,59.05
2016,11,6,16,15,308.5,44.5,0.65,13.5,90.5,57.99,32.24
2016,11,6,16,30,246.0,31.0,0.6,13.0,55.0,26.89,16.41
2016,11,6,16,45,123.0,15.5,0.6,12.5,27.5,12.04,0.0
2016,11,6,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,0.7,10.5,8.5,8.36,0.0
2016,11,7,7,0,0.0,17.0,0.7,11.0,17.0,16.71,0.0
2016,11,7,7,15,102.5,30.5,0.8,11.5,44.0,78.23,50.19
2016,11,7,7,30,205.0,44.0,0.9,12.0,71.0,142.13,108.68
2016,11,7,7,45,238.0,60.0,1.0,12.5,103.0,182.4,144.91
2016,11,7,8,0,271.0,76.0,1.1,13.0,135.0,224.96,182.18
2016,11,7,8,15,292.0,91.5,1.05,13.5,167.5,262.97,214.6
2016,11,7,8,30,313.0,107.0,1.0,14.0,200.0,294.3,240.71
2016,11,7,8,45,325.0,121.5,1.0,15.0,230.5,327.12,266.63
2016,11,7,9,0,337.0,136.0,1.0,16.0,261.0,359.72,291.48
2016,11,7,9,15,364.5,147.0,1.0,16.5,294.0,397.45,320.38
2016,11,7,9,30,392.0,158.0,1.0,17.0,327.0,443.68,354.84
2016,11,7,9,45,358.5,177.5,1.0,17.5,340.5,442.43,352.01
2016,11,7,10,0,325.0,197.0,1.0,18.0,354.0,446.67,353.4
2016,11,7,10,15,412.0,188.0,1.0,18.0,398.0,508.7,400.75
2016,11,7,10,30,499.0,179.0,1.0,18.0,442.0,563.91,441.87
2016,11,7,10,45,656.0,137.0,1.0,18.5,494.0,636.44,495.47
2016,11,7,11,0,813.0,95.0,1.0,19.0,546.0,702.03,541.43
2016,11,7,11,15,610.5,160.0,1.0,19.0,502.5,628.03,485.15
2016,11,7,11,30,408.0,225.0,1.0,19.0,459.0,538.78,417.26
2016,11,7,11,45,437.5,218.5,1.0,19.5,470.0,555.02,429.23
2016,11,7,12,0,467.0,212.0,1.0,20.0,481.0,562.11,433.65
2016,11,7,12,15,452.0,214.0,1.0,20.0,472.0,545.24,420.86
2016,11,7,12,30,437.0,216.0,1.0,20.0,463.0,527.16,407.37
2016,11,7,12,45,468.5,201.5,1.05,20.0,461.5,520.99,403.7
2016,11,7,13,0,500.0,187.0,1.1,20.0,460.0,511.87,397.53
2016,11,7,13,15,539.5,167.0,1.1,20.0,451.5,498.62,387.94
2016,11,7,13,30,579.0,147.0,1.1,20.0,443.0,483.62,376.59
2016,11,7,13,45,503.0,156.5,1.15,20.0,404.0,429.79,335.18
2016,11,7,14,0,427.0,166.0,1.2,20.0,365.0,381.74,297.84
2016,11,7,14,15,299.0,169.5,1.15,19.5,304.0,306.19,239.37
2016,11,7,14,30,171.0,173.0,1.1,19.0,243.0,241.38,189.02
2016,11,7,14,45,165.5,157.0,1.05,19.0,219.5,214.74,167.45
2016,11,7,15,0,160.0,141.0,1.0,19.0,196.0,188.41,145.63
2016,11,7,15,15,153.0,123.0,0.9,18.5,169.5,160.13,122.19
2016,11,7,15,30,146.0,105.0,0.8,18.0,143.0,132.47,99.0
2016,11,7,15,45,130.5,86.5,0.7,17.5,116.0,103.62,75.14
2016,11,7,16,0,115.0,68.0,0.6,17.0,89.0,76.45,53.01
2016,11,7,16,15,89.0,50.0,0.65,16.5,63.5,50.9,33.28
2016,11,7,16,30,63.0,32.0,0.7,16.0,38.0,28.5,17.17
2016,11,7,16,45,31.5,16.0,0.75,16.0,19.0,14.44,0.0
2016,11,7,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,6,45,74.0,7.0,0.8,10.0,9.5,0.0,0.0
2016,11,8,7,0,148.0,14.0,0.8,10.0,19.0,54.45,0.0
2016,11,8,7,15,281.5,25.5,0.9,11.0,54.0,134.95,85.07
2016,11,8,7,30,415.0,37.0,1.0,12.0,89.0,211.05,160.34
2016,11,8,7,45,494.0,44.5,1.15,13.0,131.5,269.91,212.81
2016,11,8,8,0,573.0,52.0,1.3,14.0,174.0,334.44,268.26
2016,11,8,8,15,623.0,57.0,1.3,14.5,216.5,386.77,312.79
2016,11,8,8,30,673.0,62.0,1.3,15.0,259.0,441.2,357.4
2016,11,8,8,45,659.0,71.5,1.3,15.5,287.5,466.69,377.86
2016,11,8,9,0,645.0,81.0,1.3,16.0,316.0,489.21,395.2
2016,11,8,9,15,650.0,89.0,1.2,16.5,347.0,518.83,416.72
2016,11,8,9,30,655.0,97.0,1.1,17.0,378.0,546.51,435.89
2016,11,8,9,45,653.5,106.0,1.05,18.0,403.5,568.92,449.95
2016,11,8,10,0,652.0,115.0,1.0,19.0,429.0,588.87,461.78
2016,11,8,10,15,757.0,95.5,0.95,19.0,477.5,645.9,503.57
2016,11,8,10,30,862.0,76.0,0.9,19.0,526.0,701.29,540.99
2016,11,8,10,45,861.0,80.0,0.85,19.5,541.5,710.56,544.5
2016,11,8,11,0,860.0,84.0,0.8,20.0,557.0,720.66,549.17
2016,11,8,11,15,864.5,84.5,0.8,20.0,567.0,723.43,550.55
2016,11,8,11,30,869.0,85.0,0.8,20.0,577.0,719.3,547.39
2016,11,8,11,45,863.5,87.5,0.8,20.5,578.0,714.5,542.96
2016,11,8,12,0,858.0,90.0,0.8,21.0,579.0,702.92,533.99
2016,11,8,12,15,856.5,89.5,0.8,21.0,574.0,687.81,523.78
2016,11,8,12,30,855.0,89.0,0.8,21.0,569.0,669.74,510.88
2016,11,8,12,45,864.0,83.5,0.85,21.5,559.0,650.11,496.45
2016,11,8,13,0,873.0,78.0,0.9,22.0,549.0,625.18,478.03
2016,11,8,13,15,865.0,77.0,0.9,22.0,529.0,594.25,455.13
2016,11,8,13,30,857.0,76.0,0.9,22.0,509.0,562.53,431.16
2016,11,8,13,45,837.0,76.5,0.95,22.0,481.0,522.36,400.81
2016,11,8,14,0,817.0,77.0,1.0,22.0,453.0,481.21,368.92
2016,11,8,14,15,799.0,74.5,0.9,21.5,420.0,437.16,333.84
2016,11,8,14,30,781.0,72.0,0.8,21.0,387.0,392.61,297.39
2016,11,8,14,45,751.5,69.5,0.75,21.0,348.5,343.68,256.45
2016,11,8,15,0,722.0,67.0,0.7,21.0,310.0,295.85,215.55
2016,11,8,15,15,683.5,62.5,0.5,20.5,268.0,244.28,171.44
2016,11,8,15,30,645.0,58.0,0.3,20.0,226.0,195.98,129.99
2016,11,8,15,45,585.5,52.0,0.15,20.0,183.0,145.74,88.81
2016,11,8,16,0,526.0,46.0,0.0,20.0,140.0,101.02,54.79
2016,11,8,16,15,430.0,37.0,0.2,19.0,99.0,57.15,27.23
2016,11,8,16,30,334.0,28.0,0.4,18.0,58.0,23.32,12.61
2016,11,8,16,45,167.0,14.0,0.65,17.5,29.0,13.76,0.0
2016,11,8,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,45,69.5,6.5,1.1,10.0,8.5,0.0,0.0
2016,11,9,7,0,139.0,13.0,1.1,10.0,17.0,50.6,0.0
2016,11,9,7,15,270.5,25.0,1.3,10.5,51.5,129.11,77.62
2016,11,9,7,30,402.0,37.0,1.5,11.0,86.0,205.01,155.94
2016,11,9,7,45,481.5,45.0,1.75,12.0,128.0,263.85,209.08
2016,11,9,8,0,561.0,53.0,2.0,13.0,170.0,328.4,265.3
2016,11,9,8,15,611.5,58.5,2.0,13.5,213.0,380.95,310.75
2016,11,9,8,30,662.0,64.0,2.0,14.0,256.0,435.65,356.37
2016,11,9,8,45,644.0,73.5,2.05,15.0,283.0,458.51,374.71
2016,11,9,9,0,626.0,83.0,2.1,16.0,310.0,478.2,389.66
2016,11,9,9,15,674.5,81.5,2.15,16.5,348.5,523.03,424.69
2016,11,9,9,30,723.0,80.0,2.2,17.0,387.0,565.76,457.23
2016,11,9,9,45,723.0,87.5,2.25,17.5,413.5,591.39,475.44
2016,11,9,10,0,723.0,95.0,2.3,18.0,440.0,612.14,489.79
2016,11,9,10,15,787.5,88.0,2.25,18.5,481.0,656.11,521.42
2016,11,9,10,30,852.0,81.0,2.2,19.0,522.0,701.25,552.07
2016,11,9,10,45,859.0,82.5,2.2,19.5,539.5,713.2,558.62
2016,11,9,11,0,866.0,84.0,2.2,20.0,557.0,722.07,563.29
2016,11,9,11,15,870.0,84.5,2.15,20.0,567.0,724.49,564.21
2016,11,9,11,30,874.0,85.0,2.1,20.0,577.0,720.0,560.36
2016,11,9,11,45,875.0,85.0,2.1,20.5,579.5,713.5,554.53
2016,11,9,12,0,876.0,85.0,2.1,21.0,582.0,703.84,546.61
2016,11,9,12,15,874.0,84.5,2.05,21.0,576.0,688.47,535.46
2016,11,9,12,30,872.0,84.0,2.0,21.0,570.0,670.12,521.74
2016,11,9,12,45,870.0,82.0,1.95,21.5,558.0,647.27,503.38
2016,11,9,13,0,868.0,80.0,1.9,22.0,546.0,621.65,482.84
2016,11,9,13,15,859.0,79.0,1.85,22.0,525.5,592.09,459.96
2016,11,9,13,30,850.0,78.0,1.8,22.0,505.0,558.33,433.63
2016,11,9,13,45,836.5,76.5,1.8,22.0,477.5,519.76,403.42
2016,11,9,14,0,823.0,75.0,1.8,22.0,450.0,479.8,371.41
2016,11,9,14,15,804.5,72.5,1.7,21.5,417.0,435.43,335.59
2016,11,9,14,30,786.0,70.0,1.6,21.0,384.0,390.58,298.41
2016,11,9,14,45,760.0,67.0,1.5,21.0,346.0,342.33,257.19
