Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,15,0,734.0,64.0,1.4,21.0,308.0,294.84,215.79
2016,11,9,15,15,695.0,60.0,1.25,20.5,266.5,244.0,171.93
2016,11,9,15,30,656.0,56.0,1.1,20.0,225.0,194.94,129.56
2016,11,9,15,45,598.0,50.0,0.95,19.5,181.5,144.59,88.05
2016,11,9,16,0,540.0,44.0,0.8,19.0,138.0,99.56,53.6
2016,11,9,16,15,442.5,35.5,0.8,18.0,97.0,55.59,25.95
2016,11,9,16,30,345.0,27.0,0.8,17.0,56.0,21.77,11.14
2016,11,9,16,45,172.5,13.5,0.85,16.5,28.0,13.27,0.0
2016,11,9,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,7.5,1.1,11.5,7.5,0.0,0.0
2016,11,10,7,0,0.0,15.0,1.1,12.0,15.0,14.74,0.0
2016,11,10,7,15,186.0,25.5,1.25,12.5,48.0,100.95,55.92
2016,11,10,7,30,372.0,36.0,1.4,13.0,81.0,191.9,144.09
2016,11,10,7,45,447.5,45.5,1.55,13.5,121.5,249.14,195.8
2016,11,10,8,0,523.0,55.0,1.7,14.0,162.0,311.94,250.51
2016,11,10,8,15,572.5,61.0,1.7,14.5,203.5,363.0,294.48
2016,11,10,8,30,622.0,67.0,1.7,15.0,245.0,416.19,338.68
2016,11,10,8,45,675.5,65.0,1.75,15.5,284.0,463.79,377.46
2016,11,10,9,0,729.0,63.0,1.8,16.0,323.0,510.7,414.69
2016,11,10,9,15,755.0,69.5,1.75,16.5,363.5,553.8,447.06
2016,11,10,9,30,781.0,76.0,1.7,17.0,404.0,595.74,477.55
2016,11,10,9,45,708.0,97.0,1.65,17.5,411.0,590.15,470.76
2016,11,10,10,0,635.0,118.0,1.6,18.0,418.0,576.3,458.01
2016,11,10,10,15,745.0,97.5,1.55,18.5,467.0,637.23,503.17
2016,11,10,10,30,855.0,77.0,1.5,19.0,516.0,695.89,543.57
2016,11,10,10,45,595.0,152.0,1.45,19.5,462.5,602.63,470.6
2016,11,10,11,0,335.0,227.0,1.4,20.0,409.0,490.13,382.22
2016,11,10,11,15,606.0,153.5,1.3,20.5,489.5,611.83,475.72
2016,11,10,11,30,877.0,80.0,1.2,21.0,570.0,713.71,547.7
2016,11,10,11,45,877.0,80.5,1.1,21.5,572.0,707.11,539.73
2016,11,10,12,0,877.0,81.0,1.0,22.0,574.0,697.36,530.89
2016,11,10,12,15,874.5,80.5,0.85,22.0,568.5,681.71,518.53
2016,11,10,12,30,872.0,80.0,0.7,22.0,563.0,663.11,503.67
2016,11,10,12,45,865.5,79.5,0.6,22.5,549.5,639.11,484.25
2016,11,10,13,0,859.0,79.0,0.5,23.0,536.0,612.54,462.94
2016,11,10,13,15,850.0,78.0,0.45,23.0,516.0,583.32,440.97
2016,11,10,13,30,841.0,77.0,0.4,23.0,496.0,549.93,415.71
2016,11,10,13,45,827.5,75.5,0.4,23.0,469.0,511.78,387.03
2016,11,10,14,0,814.0,74.0,0.4,23.0,442.0,472.26,356.6
2016,11,10,14,15,794.5,71.5,0.4,23.0,409.0,427.92,321.81
2016,11,10,14,30,775.0,69.0,0.4,23.0,376.0,383.21,285.75
2016,11,10,14,45,748.5,66.0,0.4,23.0,338.5,335.41,246.43
2016,11,10,15,0,722.0,63.0,0.4,23.0,301.0,288.43,206.82
2016,11,10,15,15,682.5,59.0,0.4,22.5,259.5,238.2,164.75
2016,11,10,15,30,643.0,55.0,0.4,22.0,218.0,189.83,124.01
2016,11,10,15,45,583.5,49.0,0.45,21.5,175.5,140.09,83.96
2016,11,10,16,0,524.0,43.0,0.5,21.0,133.0,95.84,50.79
2016,11,10,16,15,426.0,34.5,0.55,20.5,93.0,52.93,24.24
2016,11,10,16,30,328.0,26.0,0.6,20.0,53.0,20.31,9.51
2016,11,10,16,45,164.0,13.0,0.65,19.5,26.5,12.78,0.0
2016,11,10,17,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,3.5,0.7,11.0,3.5,0.0,0.0
2016,11,11,7,0,0.0,7.0,0.7,11.0,7.0,6.88,0.0
2016,11,11,7,15,19.0,23.5,0.8,11.5,26.0,31.75,13.04
2016,11,11,7,30,38.0,40.0,0.9,12.0,45.0,58.93,42.11
2016,11,11,7,45,54.0,58.5,1.05,13.0,68.5,92.66,71.58
2016,11,11,8,0,70.0,77.0,1.2,14.0,92.0,122.25,97.12
2016,11,11,8,15,81.0,95.5,1.1,14.5,116.0,150.32,121.1
2016,11,11,8,30,92.0,114.0,1.0,15.0,140.0,178.89,144.91
2016,11,11,8,45,101.0,130.5,0.95,15.5,163.0,204.3,165.58
2016,11,11,9,0,110.0,147.0,0.9,16.0,186.0,229.99,186.0
2016,11,11,9,15,244.5,150.0,0.8,16.5,248.5,323.75,261.62
2016,11,11,9,30,379.0,153.0,0.7,17.0,311.0,424.81,339.49
2016,11,11,9,45,261.0,180.0,0.65,17.5,293.0,377.35,299.5
2016,11,11,10,0,143.0,207.0,0.6,18.0,275.0,324.31,255.9
2016,11,11,10,15,153.5,218.5,0.65,18.0,294.5,344.95,272.1
2016,11,11,10,30,164.0,230.0,0.7,18.0,314.0,365.31,287.43
2016,11,11,10,45,248.0,227.5,0.8,18.5,359.0,428.91,336.4
2016,11,11,11,0,332.0,225.0,0.9,19.0,404.0,484.82,378.49
2016,11,11,11,15,332.5,229.5,0.95,19.0,411.5,488.56,380.68
2016,11,11,11,30,333.0,234.0,1.0,19.0,419.0,491.03,382.43
2016,11,11,11,45,203.5,241.0,1.1,19.5,354.0,397.46,310.16
2016,11,11,12,0,74.0,248.0,1.2,20.0,289.0,306.33,238.49
2016,11,11,12,15,38.5,210.5,1.25,20.0,232.0,240.14,187.37
2016,11,11,12,30,3.0,173.0,1.3,20.0,175.0,172.1,133.56
2016,11,11,12,45,2.0,168.5,1.4,20.0,170.0,166.68,129.6
2016,11,11,13,0,1.0,164.0,1.5,20.0,165.0,161.34,125.51
2016,11,11,13,15,209.0,176.5,1.55,19.5,280.5,306.02,243.22
2016,11,11,13,30,417.0,189.0,1.6,19.0,396.0,429.28,338.88
2016,11,11,13,45,424.5,174.0,1.65,19.0,374.5,401.8,316.58
2016,11,11,14,0,432.0,159.0,1.7,19.0,353.0,372.73,293.45
2016,11,11,14,15,333.0,160.0,1.65,18.5,303.5,308.71,243.03
2016,11,11,14,30,234.0,161.0,1.6,18.0,254.0,255.04,200.63
2016,11,11,14,45,223.5,147.0,1.55,18.0,228.5,225.58,176.2
2016,11,11,15,0,213.0,133.0,1.5,18.0,203.0,196.72,151.85
2016,11,11,15,15,200.0,116.0,1.3,17.5,174.5,165.04,125.21
2016,11,11,15,30,187.0,99.0,1.1,17.0,146.0,134.48,99.35
2016,11,11,15,45,169.5,81.0,0.95,17.0,117.5,103.49,73.36
2016,11,11,16,0,152.0,63.0,0.8,17.0,89.0,74.34,49.62
2016,11,11,16,15,114.0,45.5,0.75,16.0,61.5,46.53,28.96
2016,11,11,16,30,76.0,28.0,0.7,15.0,34.0,23.33,11.64
2016,11,11,16,45,38.0,14.0,0.7,14.5,17.0,13.76,0.0
2016,11,11,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.5,0.7,11.5,6.5,0.0,0.0
2016,11,12,7,0,0.0,13.0,0.7,12.0,13.0,12.78,0.0
2016,11,12,7,15,205.5,22.0,0.75,12.5,45.0,100.82,44.73
2016,11,12,7,30,411.0,31.0,0.8,13.0,77.0,198.09,146.18
2016,11,12,7,45,495.0,38.0,0.9,13.5,118.5,256.74,199.57
2016,11,12,8,0,579.0,45.0,1.0,14.0,160.0,321.65,255.81
2016,11,12,8,15,630.5,49.5,0.95,14.5,202.0,370.91,298.05
2016,11,12,8,30,682.0,54.0,0.9,15.0,244.0,425.25,342.56
2016,11,12,8,45,718.0,57.0,0.85,15.5,284.0,470.99,378.73
2016,11,12,9,0,754.0,60.0,0.8,16.0,324.0,516.85,413.59
2016,11,12,9,15,777.5,62.5,0.7,16.5,359.5,554.28,440.4
2016,11,12,9,30,801.0,65.0,0.6,17.0,395.0,590.41,465.2
2016,11,12,9,45,596.5,119.5,0.55,17.5,375.5,537.92,422.19
2016,11,12,10,0,392.0,174.0,0.5,18.0,356.0,468.44,366.86
2016,11,12,10,15,392.5,184.5,0.5,18.0,375.0,476.88,373.54
2016,11,12,10,30,393.0,195.0,0.5,18.0,394.0,491.94,384.01
2016,11,12,10,45,632.5,134.0,0.5,18.5,466.5,605.75,469.22
2016,11,12,11,0,872.0,73.0,0.5,19.0,539.0,701.37,535.78
2016,11,12,11,15,876.0,73.5,0.55,19.0,549.0,704.05,536.63
2016,11,12,11,30,880.0,74.0,0.6,19.0,559.0,703.54,536.69
2016,11,12,11,45,881.0,74.0,0.7,19.5,561.0,697.17,532.51
2016,11,12,12,0,882.0,74.0,0.8,20.0,563.0,687.64,526.22
2016,11,12,12,15,880.0,74.0,0.85,20.0,558.0,672.96,516.77
2016,11,12,12,30,878.0,74.0,0.9,20.0,553.0,655.3,504.64
2016,11,12,12,45,866.5,75.5,1.0,20.0,539.0,630.4,487.24
2016,11,12,13,0,855.0,77.0,1.1,20.0,525.0,603.12,467.71
2016,11,12,13,15,846.5,75.5,1.1,20.0,505.5,573.94,445.53
2016,11,12,13,30,838.0,74.0,1.1,20.0,486.0,540.6,419.86
2016,11,12,13,45,823.5,73.0,1.1,20.0,459.0,502.8,390.27
2016,11,12,14,0,809.0,72.0,1.1,20.0,432.0,463.7,358.96
2016,11,12,14,15,790.0,69.5,1.05,19.5,400.0,420.03,323.78
2016,11,12,14,30,771.0,67.0,1.0,19.0,368.0,375.95,287.26
2016,11,12,14,45,743.0,64.5,1.0,19.0,330.5,328.58,246.96
2016,11,12,15,0,715.0,62.0,1.0,19.0,293.0,282.17,206.56
2016,11,12,15,15,674.5,57.5,0.95,18.5,252.0,231.82,163.16
2016,11,12,15,30,634.0,53.0,0.9,18.0,211.0,184.32,122.14
2016,11,12,15,45,571.0,47.5,0.85,18.0,168.5,134.5,81.18
2016,11,12,16,0,508.0,42.0,0.8,18.0,126.0,91.36,48.6
2016,11,12,16,15,405.0,33.5,0.8,17.0,87.0,49.5,22.86
2016,11,12,16,30,302.0,25.0,0.8,16.0,48.0,19.64,8.41
2016,11,12,16,45,151.0,12.5,0.85,15.5,24.0,12.29,0.0
2016,11,12,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,7,15,192.0,16.0,0.95,11.5,37.0,88.4,31.85
2016,11,13,7,30,384.0,32.0,1.1,12.0,74.0,188.49,138.81
2016,11,13,7,45,470.0,40.0,1.3,12.5,115.0,247.73,193.41
2016,11,13,8,0,556.0,48.0,1.5,13.0,156.0,313.42,250.92
2016,11,13,8,15,609.0,53.0,1.4,13.5,197.5,365.53,295.9
2016,11,13,8,30,662.0,58.0,1.3,14.0,239.0,420.02,341.06
2016,11,13,8,45,696.5,62.0,1.2,14.5,279.0,462.67,375.31
2016,11,13,9,0,731.0,66.0,1.1,15.0,319.0,508.09,410.22
2016,11,13,9,15,755.5,69.0,1.0,15.0,354.5,546.04,438.88
2016,11,13,9,30,780.0,72.0,0.9,15.0,390.0,582.78,465.7
2016,11,13,9,45,798.0,74.0,0.85,15.5,420.5,612.64,486.21
2016,11,13,10,0,816.0,76.0,0.8,16.0,451.0,640.44,504.67
2016,11,13,10,15,828.5,77.5,0.75,16.0,475.5,661.63,518.6
2016,11,13,10,30,841.0,79.0,0.7,16.0,500.0,680.16,530.18
2016,11,13,10,45,851.5,79.0,0.7,16.5,518.0,692.76,537.23
2016,11,13,11,0,862.0,79.0,0.7,17.0,536.0,698.45,539.54
2016,11,13,11,15,866.5,79.5,0.6,17.5,546.5,701.45,538.77
2016,11,13,11,30,871.0,80.0,0.5,18.0,557.0,701.31,535.9
2016,11,13,11,45,875.5,79.5,0.45,18.5,560.5,696.86,530.94
2016,11,13,12,0,880.0,79.0,0.4,19.0,564.0,689.21,523.98
2016,11,13,12,15,878.5,78.5,0.35,19.0,558.5,674.37,513.16
2016,11,13,12,30,877.0,78.0,0.3,19.0,553.0,656.54,499.63
2016,11,13,12,45,875.5,76.0,0.25,19.5,541.0,634.17,481.97
2016,11,13,13,0,874.0,74.0,0.2,20.0,529.0,609.0,462.23
2016,11,13,13,15,865.0,73.0,0.25,20.0,509.0,577.91,439.96
2016,11,13,13,30,856.0,72.0,0.3,20.0,489.0,544.68,415.63
2016,11,13,13,45,844.5,70.0,0.35,20.5,462.5,508.27,387.54
2016,11,13,14,0,833.0,68.0,0.4,21.0,436.0,468.91,356.54
2016,11,13,14,15,814.5,66.0,0.45,20.5,403.5,425.19,322.68
2016,11,13,14,30,796.0,64.0,0.5,20.0,371.0,380.95,287.16
2016,11,13,14,45,769.5,61.0,0.55,20.0,333.5,332.65,246.9
2016,11,13,15,0,743.0,58.0,0.6,20.0,296.0,285.13,206.19
2016,11,13,15,15,704.0,54.0,0.6,19.5,254.5,234.5,162.93
2016,11,13,15,30,665.0,50.0,0.6,19.0,213.0,186.5,121.75
2016,11,13,15,45,605.0,44.5,0.6,18.5,170.5,136.77,81.2
2016,11,13,16,0,545.0,39.0,0.6,18.0,128.0,92.54,48.05
2016,11,13,16,15,443.0,31.0,0.65,17.5,88.5,48.33,20.97
2016,11,13,16,30,341.0,23.0,0.7,17.0,49.0,17.84,6.62
2016,11,13,16,45,170.5,11.5,0.8,16.5,24.5,11.3,0.0
2016,11,13,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,7,15,210.0,15.0,1.05,10.0,37.0,91.41,24.21
2016,11,14,7,30,420.0,30.0,1.1,11.0,74.0,197.72,144.69
2016,11,14,7,45,505.5,37.5,1.15,12.0,115.5,257.31,200.25
2016,11,14,8,0,591.0,45.0,1.2,13.0,157.0,320.02,254.94
2016,11,14,8,15,643.5,49.5,1.15,13.5,199.5,372.95,300.65
2016,11,14,8,30,696.0,54.0,1.1,14.0,242.0,427.94,346.23
2016,11,14,8,45,730.0,58.0,1.1,14.5,282.5,473.99,383.39
2016,11,14,9,0,764.0,62.0,1.1,15.0,323.0,520.0,419.21
2016,11,14,9,15,788.0,64.5,1.0,15.5,359.0,557.87,446.96
2016,11,14,9,30,812.0,67.0,0.9,16.0,395.0,594.41,472.66
2016,11,14,9,45,825.5,70.0,0.85,17.0,425.5,623.15,491.23
2016,11,14,10,0,839.0,73.0,0.8,18.0,456.0,649.58,507.54
2016,11,14,10,15,851.0,74.5,0.75,18.5,480.5,670.73,520.27
2016,11,14,10,30,863.0,76.0,0.7,19.0,505.0,689.15,530.62
2016,11,14,10,45,870.0,77.0,0.65,19.5,522.5,696.63,533.29
2016,11,14,11,0,877.0,78.0,0.6,20.0,540.0,705.11,536.84
2016,11,14,11,15,881.0,78.5,0.65,20.0,550.0,707.79,538.87
2016,11,14,11,30,885.0,79.0,0.7,20.0,560.0,707.28,538.9
2016,11,14,11,45,885.5,79.0,0.75,20.5,562.0,700.58,533.77
2016,11,14,12,0,886.0,79.0,0.8,21.0,564.0,690.71,526.61
2016,11,14,12,15,883.5,79.0,0.85,21.0,559.0,675.73,516.79
2016,11,14,12,30,881.0,79.0,0.9,21.0,554.0,657.77,504.22
2016,11,14,12,45,875.5,78.5,0.95,21.0,541.0,634.51,487.65
2016,11,14,13,0,870.0,78.0,1.0,21.0,528.0,608.61,468.85
2016,11,14,13,15,861.0,76.5,1.05,21.0,508.0,578.9,446.82
2016,11,14,13,30,852.0,75.0,1.1,21.0,488.0,545.01,421.21
2016,11,14,13,45,837.0,74.0,1.2,21.0,460.5,506.69,391.9
2016,11,14,14,0,822.0,73.0,1.3,21.0,433.0,467.06,360.66
2016,11,14,14,15,802.5,70.5,1.3,20.5,400.5,422.89,325.23
2016,11,14,14,30,783.0,68.0,1.3,20.0,368.0,378.31,288.39
2016,11,14,14,45,753.5,65.0,1.35,20.0,330.0,329.63,247.05
2016,11,14,15,0,724.0,62.0,1.4,20.0,292.0,282.02,205.68
2016,11,14,15,15,683.0,58.0,1.25,19.0,250.5,231.91,162.59
2016,11,14,15,30,642.0,54.0,1.1,18.0,209.0,183.81,121.23
2016,11,14,15,45,578.5,48.0,1.0,17.5,166.5,134.2,80.66
2016,11,14,16,0,515.0,42.0,0.9,17.0,124.0,90.46,47.86
2016,11,14,16,15,410.0,33.0,0.9,16.0,85.0,48.06,22.0
2016,11,14,16,30,305.0,24.0,0.9,15.0,46.0,18.96,6.93
2016,11,14,16,45,152.5,12.0,0.95,14.5,23.0,11.8,0.0
2016,11,14,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,7,15,204.0,13.5,1.3,11.5,34.5,86.44,11.42
2016,11,15,7,30,408.0,27.0,1.5,12.0,69.0,185.13,133.44
2016,11,15,7,45,490.0,34.0,1.75,12.5,108.5,242.49,188.38
2016,11,15,8,0,572.0,41.0,2.0,13.0,148.0,305.73,244.59
2016,11,15,8,15,624.0,45.5,2.1,13.5,189.0,357.3,290.21
2016,11,15,8,30,676.0,50.0,2.2,14.0,230.0,411.05,336.19
2016,11,15,8,45,708.5,53.5,2.35,14.5,269.0,454.86,373.01
2016,11,15,9,0,741.0,57.0,2.5,15.0,308.0,498.63,408.71
2016,11,15,9,15,765.0,59.5,2.55,15.0,343.0,535.75,438.76
2016,11,15,9,30,789.0,62.0,2.6,15.0,378.0,571.65,467.19
2016,11,15,9,45,398.0,109.5,2.7,15.5,269.5,389.69,319.98
2016,11,15,10,0,7.0,157.0,2.8,16.0,161.0,162.32,129.14
2016,11,15,10,15,3.5,145.0,2.85,16.0,147.0,146.5,116.36
2016,11,15,10,30,0.0,133.0,2.9,16.0,133.0,131.13,103.53
2016,11,15,10,45,0.0,111.0,2.95,16.0,111.0,108.34,84.7
2016,11,15,11,0,0.0,89.0,3.0,16.0,89.0,86.15,66.33
2016,11,15,11,15,9.5,145.0,3.05,16.0,150.5,149.3,118.47
2016,11,15,11,30,19.0,201.0,3.1,16.0,212.0,213.69,170.66
2016,11,15,11,45,20.0,203.5,3.15,16.0,214.5,216.41,172.67
2016,11,15,12,0,21.0,206.0,3.2,16.0,217.0,219.07,174.82
2016,11,15,12,15,16.5,198.0,3.25,16.0,207.0,207.16,165.15
2016,11,15,12,30,12.0,190.0,3.3,16.0,197.0,195.46,155.7
2016,11,15,12,45,6.0,145.5,3.35,16.0,149.0,146.1,115.62
2016,11,15,13,0,0.0,101.0,3.4,16.0,101.0,97.97,76.12
2016,11,15,13,15,0.0,77.5,3.35,15.5,77.5,74.95,57.29
2016,11,15,13,30,0.0,54.0,3.3,15.0,54.0,52.18,38.43
2016,11,15,13,45,0.0,96.5,3.3,15.0,96.5,93.53,73.15
2016,11,15,14,0,0.0,139.0,3.3,15.0,139.0,135.47,108.09
2016,11,15,14,15,5.0,138.0,3.15,14.5,140.0,136.5,109.27
2016,11,15,14,30,10.0,137.0,3.0,14.0,141.0,137.07,110.06
2016,11,15,14,45,7.0,124.0,2.95,14.0,126.5,122.63,98.14
2016,11,15,15,0,4.0,111.0,2.9,14.0,112.0,108.5,86.43
2016,11,15,15,15,2.0,95.5,2.7,13.5,96.0,92.54,73.17
2016,11,15,15,30,0.0,80.0,2.5,13.0,80.0,76.86,59.96
2016,11,15,15,45,0.0,63.5,2.35,12.5,63.5,60.84,46.17
2016,11,15,16,0,0.0,47.0,2.2,12.0,47.0,44.97,32.32
2016,11,15,16,15,0.0,32.0,2.05,11.5,32.0,30.65,19.54
2016,11,15,16,30,0.0,17.0,1.9,11.0,17.0,16.41,4.85
2016,11,15,16,45,0.0,8.5,1.8,11.0,8.5,8.36,0.0
2016,11,15,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,7,15,199.0,15.5,1.4,5.5,35.0,86.48,0.0
2016,11,16,7,30,398.0,31.0,1.6,6.0,70.0,188.72,137.74
2016,11,16,7,45,493.0,38.5,1.8,7.0,112.0,250.62,198.12
2016,11,16,8,0,588.0,46.0,2.0,8.0,154.0,319.6,259.63
2016,11,16,8,15,642.5,51.5,2.1,8.5,197.0,370.48,305.62
2016,11,16,8,30,697.0,57.0,2.2,9.0,240.0,427.29,354.91
2016,11,16,8,45,736.5,60.0,2.35,10.0,281.0,475.05,394.87
2016,11,16,9,0,776.0,63.0,2.5,11.0,322.0,523.04,433.66
2016,11,16,9,15,799.5,65.5,2.55,11.0,358.5,560.8,464.54
2016,11,16,9,30,823.0,68.0,2.6,11.0,395.0,597.19,493.66
2016,11,16,9,45,839.0,70.0,2.65,11.5,425.5,626.53,515.77
2016,11,16,10,0,855.0,72.0,2.7,12.0,456.0,653.61,535.71
2016,11,16,10,15,866.0,73.5,2.65,12.0,480.5,674.29,550.79
2016,11,16,10,30,877.0,75.0,2.6,12.0,505.0,692.18,563.14
2016,11,16,10,45,872.0,80.0,2.6,12.5,520.0,700.11,567.25
2016,11,16,11,0,867.0,85.0,2.6,13.0,535.0,704.74,569.05
2016,11,16,11,15,871.0,85.5,2.55,13.0,545.0,707.31,570.23
2016,11,16,11,30,875.0,86.0,2.5,13.0,555.0,706.69,569.17
2016,11,16,11,45,861.0,91.0,2.5,13.0,554.5,695.58,560.72
2016,11,16,12,0,847.0,96.0,2.5,13.0,554.0,681.5,549.53
2016,11,16,12,15,844.5,96.0,2.45,13.0,549.0,666.83,537.76
2016,11,16,12,30,842.0,96.0,2.4,13.0,544.0,649.29,523.71
2016,11,16,12,45,847.5,91.5,2.35,13.0,533.0,629.11,507.67
2016,11,16,13,0,853.0,87.0,2.3,13.0,522.0,605.91,489.06
2016,11,16,13,15,843.5,85.5,2.3,13.0,502.0,574.43,463.88
2016,11,16,13,30,834.0,84.0,2.3,13.0,482.0,540.92,436.63
2016,11,16,13,45,805.0,86.0,2.3,13.0,452.5,499.41,402.51
2016,11,16,14,0,776.0,88.0,2.3,13.0,423.0,457.59,367.46
2016,11,16,14,15,755.0,84.5,2.25,12.5,390.5,413.68,330.53
2016,11,16,14,30,734.0,81.0,2.2,12.0,358.0,369.4,292.31
2016,11,16,14,45,694.0,79.0,2.15,12.0,319.0,320.26,249.05
2016,11,16,15,0,654.0,77.0,2.1,12.0,280.0,273.21,206.97
2016,11,16,15,15,609.0,71.0,1.9,11.5,239.5,223.43,162.87
2016,11,16,15,30,564.0,65.0,1.7,11.0,199.0,177.04,121.99
2016,11,16,15,45,496.0,57.0,1.5,11.0,157.0,129.01,81.97
2016,11,16,16,0,428.0,49.0,1.3,11.0,115.0,87.46,50.25
2016,11,16,16,15,324.0,37.0,1.25,10.0,77.0,47.18,24.46
2016,11,16,16,30,220.0,25.0,1.2,9.0,39.0,20.26,6.65
2016,11,16,16,45,110.0,12.5,1.15,8.5,19.5,12.29,0.0
2016,11,16,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,7,15,218.0,13.5,1.3,3.5,34.0,88.47,0.0
2016,11,17,7,30,436.0,27.0,1.5,4.0,68.0,191.81,138.47
2016,11,17,7,45,525.5,34.0,1.7,5.0,109.5,252.9,200.33
2016,11,17,8,0,615.0,41.0,1.9,6.0,151.0,320.28,261.29
2016,11,17,8,15,668.5,45.5,1.95,6.5,194.0,373.92,309.93
2016,11,17,8,30,722.0,50.0,2.0,7.0,237.0,429.7,358.7
2016,11,17,8,45,757.5,53.0,2.05,8.0,277.5,475.84,397.43
2016,11,17,9,0,793.0,56.0,2.1,9.0,318.0,522.0,434.69
2016,11,17,9,15,816.5,58.5,2.05,9.5,354.5,560.1,464.72
2016,11,17,9,30,840.0,61.0,2.0,10.0,391.0,596.82,492.71
2016,11,17,9,45,857.5,62.5,1.95,11.0,422.5,622.83,510.88
2016,11,17,10,0,875.0,64.0,1.9,12.0,454.0,650.58,529.69
2016,11,17,10,15,886.5,65.5,1.8,12.0,478.5,671.91,544.19
2016,11,17,10,30,898.0,67.0,1.7,12.0,503.0,690.44,556.27
2016,11,17,10,45,905.0,67.5,1.65,12.5,520.5,701.75,562.34
2016,11,17,11,0,912.0,68.0,1.6,13.0,538.0,709.91,566.2
2016,11,17,11,15,915.5,68.5,1.55,13.0,548.5,712.41,567.08
2016,11,17,11,30,919.0,69.0,1.5,13.0,559.0,711.62,565.73
2016,11,17,11,45,918.0,70.0,1.45,13.5,561.0,705.01,559.28
2016,11,17,12,0,917.0,71.0,1.4,14.0,563.0,695.14,550.68
2016,11,17,12,15,915.0,70.5,1.35,14.0,558.0,679.75,539.01
2016,11,17,12,30,913.0,70.0,1.3,14.0,553.0,661.28,524.47
2016,11,17,12,45,906.0,70.5,1.3,14.5,539.5,637.84,505.54
2016,11,17,13,0,899.0,71.0,1.3,15.0,526.0,611.72,484.42
2016,11,17,13,15,890.0,69.5,1.25,15.0,506.0,579.8,459.23
2016,11,17,13,30,881.0,68.0,1.2,15.0,486.0,545.68,431.92
2016,11,17,13,45,864.5,67.5,1.15,15.0,458.5,506.87,400.44
2016,11,17,14,0,848.0,67.0,1.1,15.0,431.0,467.57,367.85
2016,11,17,14,15,828.5,65.0,1.0,14.5,398.0,423.31,331.06
2016,11,17,14,30,809.0,63.0,0.9,14.0,365.0,378.57,292.9
2016,11,17,14,45,779.0,60.5,0.8,14.0,327.0,329.54,250.06
2016,11,17,15,0,749.0,58.0,0.7,14.0,289.0,281.55,207.37
2016,11,17,15,15,707.5,54.0,0.6,13.5,247.5,230.57,162.61
2016,11,17,15,30,666.0,50.0,0.5,13.0,206.0,182.43,120.47
2016,11,17,15,45,602.5,44.0,0.4,12.5,163.0,132.27,79.09
2016,11,17,16,0,539.0,38.0,0.3,12.0,120.0,87.94,45.8
2016,11,17,16,15,431.0,29.5,0.25,11.5,81.0,44.1,19.09
2016,11,17,16,30,323.0,21.0,0.2,11.0,42.0,16.38,3.56
2016,11,17,16,45,161.5,10.5,0.2,11.0,21.0,10.32,0.0
2016,11,17,17,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,7,15,189.0,14.0,1.4,3.5,31.0,79.53,0.0
2016,11,18,7,30,378.0,28.0,1.6,4.0,62.0,176.6,125.45
2016,11,18,7,45,471.0,36.0,1.85,4.5,103.0,236.52,187.39
2016,11,18,8,0,564.0,44.0,2.1,5.0,144.0,303.64,248.64
2016,11,18,8,15,622.5,50.0,2.05,5.5,187.0,358.79,298.52
2016,11,18,8,30,681.0,56.0,2.0,6.0,230.0,413.84,346.76
2016,11,18,8,45,720.5,60.0,1.95,7.0,271.0,461.94,386.98
2016,11,18,9,0,760.0,64.0,1.9,8.0,312.0,510.34,425.82
2016,11,18,9,15,785.5,66.5,1.9,8.5,348.5,548.73,456.37
2016,11,18,9,30,811.0,69.0,1.9,9.0,385.0,585.88,485.08
2016,11,18,9,45,834.5,70.0,1.9,10.0,417.5,618.48,508.63
2016,11,18,10,0,858.0,71.0,1.9,11.0,450.0,649.14,530.04
2016,11,18,10,15,869.0,72.5,1.95,11.5,474.5,669.86,544.67
2016,11,18,10,30,880.0,74.0,2.0,12.0,499.0,683.77,553.62
2016,11,18,10,45,887.0,75.0,2.15,12.5,516.0,695.49,561.53
2016,11,18,11,0,894.0,76.0,2.3,13.0,533.0,704.12,567.2
2016,11,18,11,15,896.5,76.5,2.4,13.5,543.0,705.91,567.59
2016,11,18,11,30,899.0,77.0,2.5,14.0,553.0,704.48,565.74
2016,11,18,11,45,898.0,77.5,2.65,14.5,554.5,697.44,560.12
2016,11,18,12,0,897.0,78.0,2.8,15.0,556.0,687.23,552.24
2016,11,18,12,15,894.0,77.5,2.85,15.0,550.5,671.49,540.14
2016,11,18,12,30,891.0,77.0,2.9,15.0,545.0,652.78,525.62
2016,11,18,12,45,886.0,76.0,3.0,15.5,532.5,629.41,506.6
2016,11,18,13,0,881.0,75.0,3.1,16.0,520.0,603.37,485.25
2016,11,18,13,15,872.0,74.0,3.1,16.0,500.0,572.54,460.41
2016,11,18,13,30,863.0,73.0,3.1,16.0,480.0,541.0,434.47
2016,11,18,13,45,849.0,71.5,3.15,16.0,453.0,502.73,402.88
2016,11,18,14,0,835.0,70.0,3.2,16.0,426.0,463.07,369.42
2016,11,18,14,15,815.5,68.0,3.1,15.5,393.5,419.4,332.35
2016,11,18,14,30,796.0,66.0,3.0,15.0,361.0,375.27,293.93
2016,11,18,14,45,769.0,62.5,2.95,15.0,323.5,326.9,250.84
2016,11,18,15,0,742.0,59.0,2.9,15.0,286.0,279.33,207.71
2016,11,18,15,15,700.0,55.0,2.55,14.0,245.0,228.69,162.72
2016,11,18,15,30,658.0,51.0,2.2,13.0,204.0,180.95,120.5
2016,11,18,15,45,594.0,45.0,1.9,12.5,161.5,131.26,79.06
2016,11,18,16,0,530.0,39.0,1.6,12.0,119.0,86.32,45.02
2016,11,18,16,15,417.0,30.0,1.5,11.0,80.0,43.54,19.14
2016,11,18,16,30,304.0,21.0,1.4,10.0,41.0,16.49,2.86
2016,11,18,16,45,152.0,10.5,1.3,9.5,20.5,10.32,0.0
2016,11,18,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.5,2.95,10.0,0.5,0.49,0.0
2016,11,19,7,30,0.0,1.0,3.0,10.0,1.0,0.96,0.0
2016,11,19,7,45,0.0,1.5,3.05,10.5,1.5,1.44,0.0
2016,11,19,8,0,0.0,2.0,3.1,11.0,2.0,1.93,0.0
2016,11,19,8,15,0.0,3.0,3.15,11.0,3.0,2.89,0.0
2016,11,19,8,30,0.0,4.0,3.2,11.0,4.0,3.85,0.0
2016,11,19,8,45,0.0,4.5,3.3,11.0,4.5,4.34,0.0
2016,11,19,9,0,0.0,5.0,3.4,11.0,5.0,4.82,0.0
2016,11,19,9,15,0.0,6.0,3.4,11.0,6.0,5.79,0.0
2016,11,19,9,30,0.0,7.0,3.4,11.0,7.0,6.75,0.19
2016,11,19,9,45,0.0,11.5,3.45,11.5,11.5,11.09,3.92
2016,11,19,10,0,0.0,16.0,3.5,12.0,16.0,15.44,7.63
2016,11,19,10,15,0.0,22.5,3.5,12.0,22.5,21.72,12.99
2016,11,19,10,30,0.0,29.0,3.5,12.0,29.0,28.0,18.34
2016,11,19,10,45,0.0,41.0,3.55,12.5,41.0,39.61,28.14
2016,11,19,11,0,0.0,53.0,3.6,13.0,53.0,51.22,37.87
2016,11,19,11,15,0.0,58.0,3.7,13.0,58.0,56.06,41.91
2016,11,19,11,30,0.0,63.0,3.8,13.0,63.0,60.91,45.97
2016,11,19,11,45,0.0,61.0,3.9,13.5,61.0,58.97,44.23
2016,11,19,12,0,0.0,59.0,4.0,14.0,59.0,57.03,42.51
2016,11,19,12,15,0.0,60.5,4.0,14.0,60.5,58.49,43.74
2016,11,19,12,30,0.0,62.0,4.0,14.0,62.0,59.94,44.98
2016,11,19,12,45,0.0,84.5,4.0,14.0,84.5,81.74,63.28
2016,11,19,13,0,0.0,107.0,4.0,14.0,107.0,103.95,81.87
2016,11,19,13,15,0.0,88.0,3.9,14.0,88.0,85.18,66.27
2016,11,19,13,30,0.0,69.0,3.8,14.0,69.0,66.71,50.86
2016,11,19,13,45,0.0,73.5,3.75,14.0,73.5,71.06,54.63
2016,11,19,14,0,0.0,78.0,3.7,14.0,78.0,75.43,58.4
2016,11,19,14,15,0.0,73.5,3.55,14.0,73.5,71.06,54.82
2016,11,19,14,30,0.0,69.0,3.4,14.0,69.0,66.7,51.23
2016,11,19,14,45,0.0,62.0,3.25,14.0,62.0,59.92,45.55
2016,11,19,15,0,0.0,55.0,3.1,14.0,55.0,53.14,39.82
2016,11,19,15,15,0.0,47.0,2.8,13.5,47.0,45.4,33.27
2016,11,19,15,30,0.0,39.0,2.5,13.0,39.0,37.66,26.63
2016,11,19,15,45,0.0,30.5,2.2,12.5,30.5,29.44,19.48
2016,11,19,16,0,0.0,22.0,1.9,12.0,22.0,21.23,12.26
2016,11,19,16,15,0.0,14.5,1.75,11.5,14.5,13.98,5.71
2016,11,19,16,30,0.0,7.0,1.6,11.0,7.0,6.75,0.0
2016,11,19,16,45,0.0,3.5,1.5,11.0,3.5,3.44,0.0
2016,11,19,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
