Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,7,15,18.0,14.5,0.8,9.0,16.0,19.39,0.0
2016,11,20,7,30,36.0,29.0,0.8,9.0,32.0,49.56,30.56
2016,11,20,7,45,60.0,46.5,0.85,9.5,55.0,80.67,60.98
2016,11,20,8,0,84.0,64.0,0.9,10.0,78.0,112.3,89.06
2016,11,20,8,15,97.5,82.0,0.95,10.0,102.5,141.31,114.78
2016,11,20,8,30,111.0,100.0,1.0,10.0,127.0,170.91,140.6
2016,11,20,8,45,118.5,117.0,1.1,10.5,150.5,196.65,162.44
2016,11,20,9,0,126.0,134.0,1.2,11.0,174.0,222.5,183.9
2016,11,20,9,15,134.0,148.5,1.2,11.0,195.5,245.59,202.94
2016,11,20,9,30,142.0,163.0,1.2,11.0,217.0,268.72,221.71
2016,11,20,9,45,157.5,176.0,1.3,11.5,240.5,294.66,242.38
2016,11,20,10,0,173.0,189.0,1.4,12.0,264.0,320.71,262.84
2016,11,20,10,15,148.0,200.5,1.45,12.0,267.5,318.26,259.99
2016,11,20,10,30,123.0,212.0,1.5,12.0,271.0,314.65,256.31
2016,11,20,10,45,108.0,218.5,1.6,12.0,271.5,303.77,247.24
2016,11,20,11,0,93.0,225.0,1.7,12.0,272.0,299.88,243.71
2016,11,20,11,15,177.0,227.5,1.65,12.0,319.0,365.65,297.47
2016,11,20,11,30,261.0,230.0,1.6,12.0,366.0,430.39,348.88
2016,11,20,11,45,133.0,201.5,1.6,12.0,271.0,302.94,246.06
2016,11,20,12,0,5.0,173.0,1.6,12.0,176.0,174.39,139.87
2016,11,20,12,15,9.0,179.5,1.5,12.0,184.5,183.37,147.66
2016,11,20,12,30,13.0,186.0,1.4,12.0,193.0,192.2,154.9
2016,11,20,12,45,8.5,175.5,1.35,12.0,180.0,178.21,143.42
2016,11,20,13,0,4.0,165.0,1.3,12.0,167.0,164.52,132.27
2016,11,20,13,15,12.0,170.5,1.25,12.0,176.0,174.32,140.59
2016,11,20,13,30,20.0,176.0,1.2,12.0,185.0,183.6,148.35
2016,11,20,13,45,81.0,179.5,1.2,12.5,214.0,219.47,177.82
2016,11,20,14,0,142.0,183.0,1.2,13.0,243.0,250.44,202.26
2016,11,20,14,15,237.5,160.0,1.15,13.0,251.0,263.17,211.44
2016,11,20,14,30,333.0,137.0,1.1,13.0,259.0,265.03,210.61
2016,11,20,14,45,522.0,99.0,1.05,13.0,267.0,276.78,214.5
2016,11,20,15,0,711.0,61.0,1.0,13.0,275.0,270.26,200.5
2016,11,20,15,15,666.5,56.5,0.9,12.5,234.5,220.21,156.22
2016,11,20,15,30,622.0,52.0,0.8,12.0,194.0,172.58,114.55
2016,11,20,15,45,554.0,46.0,0.7,12.0,152.5,124.24,74.72
2016,11,20,16,0,486.0,40.0,0.6,12.0,111.0,82.17,43.35
2016,11,20,16,15,368.0,30.5,0.65,11.5,73.5,41.33,18.69
2016,11,20,16,30,250.0,21.0,0.7,11.0,36.0,16.69,1.18
2016,11,20,16,45,125.0,10.5,0.75,10.5,18.0,10.32,0.0
2016,11,20,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,7,15,192.0,12.0,1.35,6.5,27.5,66.11,0.0
2016,11,21,7,30,384.0,24.0,1.4,7.0,55.0,164.71,105.69
2016,11,21,7,45,482.0,31.5,1.5,7.5,95.0,227.66,175.7
2016,11,21,8,0,580.0,39.0,1.6,8.0,135.0,296.07,237.57
2016,11,21,8,15,637.5,43.5,1.6,8.5,176.5,349.49,285.74
2016,11,21,8,30,695.0,48.0,1.6,9.0,218.0,405.4,334.35
2016,11,21,8,45,733.5,51.0,1.65,9.5,258.5,451.75,373.9
2016,11,21,9,0,772.0,54.0,1.7,10.0,299.0,498.4,412.34
2016,11,21,9,15,797.0,57.0,1.65,10.5,335.0,537.13,442.87
2016,11,21,9,30,822.0,60.0,1.6,11.0,371.0,574.64,471.43
2016,11,21,9,45,815.5,68.0,1.6,11.5,398.0,596.85,487.46
2016,11,21,10,0,809.0,76.0,1.6,12.0,425.0,615.9,500.72
2016,11,21,10,15,822.5,78.0,1.55,12.0,449.5,638.12,516.91
2016,11,21,10,30,836.0,80.0,1.5,12.0,474.0,657.77,530.84
2016,11,21,10,45,849.0,79.5,1.5,12.5,492.5,671.5,539.68
2016,11,21,11,0,862.0,79.0,1.5,13.0,511.0,682.31,545.99
2016,11,21,11,15,866.5,79.5,1.45,13.0,521.5,685.44,547.33
2016,11,21,11,30,871.0,80.0,1.4,13.0,532.0,685.43,546.55
2016,11,21,11,45,875.5,79.5,1.4,13.5,535.5,681.12,542.13
2016,11,21,12,0,880.0,79.0,1.4,14.0,539.0,670.48,532.99
2016,11,21,12,15,878.5,78.5,1.4,14.0,534.5,656.17,521.96
2016,11,21,12,30,877.0,78.0,1.4,14.0,530.0,638.9,508.61
2016,11,21,12,45,873.5,76.5,1.4,14.5,518.0,616.44,490.34
2016,11,21,13,0,870.0,75.0,1.4,15.0,506.0,591.29,469.84
2016,11,21,13,15,861.0,74.0,1.35,15.0,486.5,562.81,446.97
2016,11,21,13,30,852.0,73.0,1.3,15.0,467.0,530.16,420.56
2016,11,21,13,45,839.0,71.0,1.3,15.0,441.0,492.54,390.1
2016,11,21,14,0,826.0,69.0,1.3,15.0,415.0,453.49,357.75
2016,11,21,14,15,805.5,67.0,1.25,14.5,382.5,410.1,321.61
2016,11,21,14,30,785.0,65.0,1.2,14.0,350.0,366.35,284.17
2016,11,21,14,45,756.5,62.0,1.15,14.0,313.0,318.83,242.41
2016,11,21,15,0,728.0,59.0,1.1,14.0,276.0,272.24,200.71
2016,11,21,15,15,684.5,54.5,1.0,13.5,235.5,221.78,156.29
2016,11,21,15,30,641.0,50.0,0.9,13.0,195.0,174.36,114.78
2016,11,21,15,45,571.5,44.5,0.8,12.5,153.0,124.74,74.21
2016,11,21,16,0,502.0,39.0,0.7,12.0,111.0,82.25,42.81
2016,11,21,16,15,383.0,30.0,0.75,11.5,73.5,41.17,18.24
2016,11,21,16,30,264.0,21.0,0.8,11.0,36.0,16.79,0.24
2016,11,21,16,45,132.0,10.5,0.85,10.5,18.0,10.32,0.0
2016,11,21,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,22,7,15,110.0,13.5,0.2,6.0,22.0,44.08,0.0
2016,11,22,7,30,220.0,27.0,0.2,6.0,44.0,116.57,71.4
2016,11,22,7,45,296.5,39.5,0.2,6.5,78.5,170.28,130.79
2016,11,22,8,0,373.0,52.0,0.2,7.0,113.0,227.38,181.53
2016,11,22,8,15,422.0,62.0,0.25,7.5,149.5,275.0,223.48
2016,11,22,8,30,471.0,72.0,0.3,8.0,186.0,325.11,266.31
2016,11,22,8,45,498.5,82.0,0.4,8.5,221.0,366.15,300.94
2016,11,22,9,0,526.0,92.0,0.5,9.0,256.0,407.39,334.77
2016,11,22,9,15,563.5,93.0,0.65,9.0,288.0,444.61,365.84
2016,11,22,9,30,601.0,94.0,0.8,9.0,320.0,481.66,396.29
2016,11,22,9,45,519.5,121.0,0.95,9.5,328.0,470.37,386.54
2016,11,22,10,0,438.0,148.0,1.1,10.0,336.0,457.37,375.25
2016,11,22,10,15,499.0,143.5,1.15,10.0,368.5,497.42,407.43
2016,11,22,10,30,560.0,139.0,1.2,10.0,401.0,537.24,438.57
2016,11,22,10,45,540.0,151.0,1.3,10.5,411.5,540.39,439.64
2016,11,22,11,0,520.0,163.0,1.4,11.0,422.0,541.15,439.14
2016,11,22,11,15,439.0,186.0,1.4,11.0,407.5,510.45,413.78
2016,11,22,11,30,358.0,209.0,1.4,11.0,393.0,471.24,382.1
2016,11,22,11,45,322.5,216.5,1.45,11.5,383.5,452.02,366.12
2016,11,22,12,0,287.0,224.0,1.5,12.0,374.0,432.15,349.46
2016,11,22,12,15,412.0,194.0,1.5,12.0,406.5,480.54,388.93
2016,11,22,12,30,537.0,164.0,1.5,12.0,439.0,518.1,418.9
2016,11,22,12,45,470.0,175.5,1.55,12.0,412.5,477.13,385.95
2016,11,22,13,0,403.0,187.0,1.6,12.0,386.0,437.24,354.14
2016,11,22,13,15,378.0,183.5,1.6,12.0,364.5,402.55,326.61
2016,11,22,13,30,353.0,180.0,1.6,12.0,343.0,373.12,302.78
2016,11,22,13,45,277.0,178.5,1.6,12.0,302.0,321.3,260.68
2016,11,22,14,0,201.0,177.0,1.6,12.0,261.0,270.84,219.59
2016,11,22,14,15,199.5,163.0,1.55,11.5,241.0,247.24,200.29
2016,11,22,14,30,198.0,149.0,1.5,11.0,221.0,223.43,180.28
2016,11,22,14,45,185.0,135.5,1.45,11.0,197.0,196.1,156.86
2016,11,22,15,0,172.0,122.0,1.4,11.0,173.0,169.64,133.95
2016,11,22,15,15,159.0,105.0,1.25,10.5,147.0,140.76,109.06
2016,11,22,15,30,146.0,88.0,1.1,10.0,121.0,113.04,85.09
2016,11,22,15,45,128.5,70.5,0.95,10.0,94.5,85.47,61.55
2016,11,22,16,0,111.0,53.0,0.8,10.0,68.0,59.39,39.93
2016,11,22,16,15,67.0,36.5,0.8,9.5,44.5,35.88,21.7
2016,11,22,16,30,23.0,20.0,0.8,9.0,21.0,17.84,0.0
2016,11,22,16,45,11.5,10.0,0.85,8.5,10.5,9.83,0.0
2016,11,22,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,7,15,93.5,15.0,1.0,6.5,22.0,40.68,0.0
2016,11,23,7,30,187.0,30.0,1.0,7.0,44.0,108.96,62.84
2016,11,23,7,45,306.0,41.0,1.0,7.5,82.0,175.16,134.18
2016,11,23,8,0,425.0,52.0,1.0,8.0,120.0,247.15,197.52
2016,11,23,8,15,494.5,59.5,1.15,8.5,160.5,303.22,247.2
2016,11,23,8,30,564.0,67.0,1.3,9.0,201.0,362.93,298.81
2016,11,23,8,45,612.5,71.5,1.45,9.5,241.0,411.72,340.46
2016,11,23,9,0,661.0,76.0,1.6,10.0,281.0,461.66,381.93
2016,11,23,9,15,692.0,80.0,1.65,10.0,317.0,501.77,414.89
2016,11,23,9,30,723.0,84.0,1.7,10.0,353.0,541.24,446.63
2016,11,23,9,45,748.0,86.0,1.8,10.5,384.0,573.71,471.74
2016,11,23,10,0,773.0,88.0,1.9,11.0,415.0,604.6,495.17
2016,11,23,10,15,787.0,90.0,1.9,11.0,439.5,623.91,509.75
2016,11,23,10,30,801.0,92.0,1.9,11.0,464.0,643.51,524.32
2016,11,23,10,45,815.5,91.5,1.95,11.5,483.0,658.05,534.33
2016,11,23,11,0,830.0,91.0,2.0,12.0,502.0,669.8,542.13
2016,11,23,11,15,835.0,92.0,1.95,12.0,512.5,673.87,544.36
2016,11,23,11,30,840.0,93.0,1.9,12.0,523.0,674.89,544.3
2016,11,23,11,45,844.5,92.0,1.9,12.0,526.5,670.3,540.44
2016,11,23,12,0,849.0,91.0,1.9,12.0,530.0,662.63,534.26
2016,11,23,12,15,847.0,90.5,1.9,12.0,525.0,648.26,522.93
2016,11,23,12,30,845.0,90.0,1.9,12.0,520.0,631.02,509.34
2016,11,23,12,45,841.0,88.5,1.95,12.0,508.5,608.73,492.02
2016,11,23,13,0,837.0,87.0,2.0,12.0,497.0,583.86,472.41
2016,11,23,13,15,827.0,85.5,2.0,12.0,477.5,553.23,447.71
2016,11,23,13,30,817.0,84.0,2.0,12.0,458.0,520.63,421.0
2016,11,23,13,45,803.0,82.0,2.05,12.0,432.0,483.79,390.53
2016,11,23,14,0,789.0,80.0,2.1,12.0,406.0,445.68,358.27
2016,11,23,14,15,767.5,77.0,2.0,12.0,374.0,402.38,320.74
2016,11,23,14,30,746.0,74.0,1.9,12.0,342.0,358.89,282.28
2016,11,23,14,45,716.5,70.0,1.8,12.0,305.5,311.58,240.12
2016,11,23,15,0,687.0,66.0,1.7,12.0,269.0,265.49,198.4
2016,11,23,15,15,640.5,61.5,1.5,11.5,228.5,216.26,154.67
2016,11,23,15,30,594.0,57.0,1.3,11.0,188.0,170.4,114.34
2016,11,23,15,45,522.0,49.5,1.1,10.5,147.0,121.75,74.47
2016,11,23,16,0,450.0,42.0,0.9,10.0,106.0,79.83,43.29
2016,11,23,16,15,326.5,31.5,0.9,9.0,69.0,40.08,18.94
2016,11,23,16,30,203.0,21.0,0.9,8.0,32.0,16.97,0.0
2016,11,23,16,45,101.5,10.5,0.95,7.5,16.0,10.32,0.0
2016,11,23,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,7,15,114.0,14.0,0.85,2.5,22.0,45.09,0.0
2016,11,24,7,30,228.0,28.0,0.9,3.0,44.0,116.48,63.19
2016,11,24,7,45,340.5,39.0,1.0,4.0,82.5,183.73,141.59
2016,11,24,8,0,453.0,50.0,1.1,5.0,121.0,255.11,205.56
2016,11,24,8,15,522.0,57.5,1.05,5.5,162.0,311.73,256.05
2016,11,24,8,30,591.0,65.0,1.0,6.0,203.0,371.95,307.99
2016,11,24,8,45,644.0,68.5,0.95,6.5,244.0,422.62,350.63
2016,11,24,9,0,697.0,72.0,0.9,7.0,285.0,474.64,392.8
2016,11,24,9,15,727.0,75.5,0.85,7.5,321.5,514.49,423.93
2016,11,24,9,30,757.0,79.0,0.8,8.0,358.0,553.56,453.42
2016,11,24,9,45,777.5,82.0,0.8,9.0,389.5,582.36,473.87
2016,11,24,10,0,798.0,85.0,0.8,10.0,421.0,612.23,494.45
2016,11,24,10,15,812.0,87.0,0.75,10.0,446.0,634.65,510.21
2016,11,24,10,30,826.0,89.0,0.7,10.0,471.0,654.54,523.83
2016,11,24,10,45,793.0,90.5,0.7,10.5,468.0,639.88,511.45
2016,11,24,11,0,760.0,92.0,0.7,11.0,465.0,621.95,497.04
2016,11,24,11,15,809.5,91.5,0.65,11.0,497.0,654.2,520.18
2016,11,24,11,30,859.0,91.0,0.6,11.0,529.0,683.4,540.03
2016,11,24,11,45,866.5,89.5,0.55,11.5,533.0,680.19,535.24
2016,11,24,12,0,874.0,88.0,0.5,12.0,537.0,673.77,528.54
2016,11,24,12,15,872.5,87.5,0.5,12.0,532.5,659.48,517.74
2016,11,24,12,30,871.0,87.0,0.5,12.0,528.0,642.23,504.75
2016,11,24,12,45,866.0,86.0,0.55,12.5,516.0,619.45,487.3
2016,11,24,13,0,861.0,85.0,0.6,13.0,504.0,594.06,467.63
2016,11,24,13,15,741.0,101.0,0.65,13.0,451.5,521.84,413.08
2016,11,24,13,30,621.0,117.0,0.7,13.0,399.0,452.67,360.12
2016,11,24,13,45,648.0,103.0,0.8,13.0,382.5,429.49,342.15
2016,11,24,14,0,675.0,89.0,0.9,13.0,366.0,402.71,319.97
2016,11,24,14,15,618.0,92.0,0.9,12.5,330.5,355.09,281.01
2016,11,24,14,30,561.0,95.0,0.9,12.0,295.0,310.27,243.74
2016,11,24,14,45,519.0,93.5,0.95,12.0,263.0,269.24,208.47
2016,11,24,15,0,477.0,92.0,1.0,12.0,231.0,229.6,173.95
2016,11,24,15,15,442.5,82.0,0.9,11.5,196.0,187.67,137.39
2016,11,24,15,30,408.0,72.0,0.8,11.0,161.0,148.35,103.29
2016,11,24,15,45,354.0,60.0,0.75,10.5,125.5,107.24,69.61
2016,11,24,16,0,300.0,48.0,0.7,10.0,90.0,71.23,42.14
2016,11,24,16,15,150.0,37.5,0.75,9.5,58.5,38.97,22.05
2016,11,24,16,30,0.0,27.0,0.8,9.0,27.0,24.3,0.0
2016,11,24,16,45,0.0,13.5,0.85,8.5,13.5,13.27,0.0
2016,11,24,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,7,15,17.5,12.0,0.8,5.0,13.5,16.56,0.0
2016,11,25,7,30,35.0,24.0,0.8,5.0,27.0,41.41,17.37
2016,11,25,7,45,75.0,41.0,0.8,5.5,51.0,79.55,59.41
2016,11,25,8,0,115.0,58.0,0.8,6.0,75.0,117.25,93.52
2016,11,25,8,15,136.0,75.5,0.8,6.0,102.0,149.95,123.03
2016,11,25,8,30,157.0,93.0,0.8,6.0,129.0,183.72,153.0
2016,11,25,8,45,170.0,109.5,0.85,6.5,155.0,213.1,178.42
2016,11,25,9,0,183.0,126.0,0.9,7.0,181.0,242.82,203.52
2016,11,25,9,15,199.5,138.0,0.95,7.5,205.0,269.16,225.36
2016,11,25,9,30,216.0,150.0,1.0,8.0,229.0,303.23,253.0
2016,11,25,9,45,210.5,164.0,1.05,8.5,246.5,311.69,259.2
2016,11,25,10,0,205.0,178.0,1.1,9.0,264.0,326.57,270.45
2016,11,25,10,15,142.5,188.0,1.15,9.0,249.5,299.14,246.92
2016,11,25,10,30,80.0,198.0,1.2,9.0,235.0,262.29,215.71
2016,11,25,10,45,214.5,197.5,1.3,9.5,301.0,357.23,294.72
2016,11,25,11,0,349.0,197.0,1.4,10.0,367.0,453.39,371.56
2016,11,25,11,15,274.0,212.5,1.4,10.0,347.5,419.45,342.51
2016,11,25,11,30,199.0,228.0,1.4,10.0,328.0,377.54,308.06
2016,11,25,11,45,183.5,230.0,1.45,10.0,323.0,366.87,299.53
2016,11,25,12,0,168.0,232.0,1.5,10.0,318.0,355.86,290.5
2016,11,25,12,15,137.5,229.0,1.5,10.0,299.0,329.64,269.04
2016,11,25,12,30,107.0,226.0,1.5,10.0,280.0,298.45,243.64
2016,11,25,12,45,56.0,194.5,1.5,10.5,223.0,231.18,188.29
2016,11,25,13,0,5.0,163.0,1.5,11.0,166.0,163.27,131.83
2016,11,25,13,15,15.0,168.5,1.5,10.5,175.5,174.09,141.5
2016,11,25,13,30,25.0,174.0,1.5,10.0,185.0,184.29,150.39
2016,11,25,13,45,75.5,175.5,1.5,10.0,206.5,212.45,174.01
2016,11,25,14,0,126.0,177.0,1.5,10.0,228.0,236.49,193.53
2016,11,25,14,15,193.0,158.5,1.45,10.0,230.5,239.44,195.06
2016,11,25,14,30,260.0,140.0,1.4,10.0,233.0,239.07,192.94
2016,11,25,14,45,243.0,128.5,1.4,10.0,208.0,209.51,167.26
2016,11,25,15,0,226.0,117.0,1.4,10.0,183.0,181.02,142.35
2016,11,25,15,15,208.5,101.0,1.25,9.5,155.0,149.23,114.74
2016,11,25,15,30,191.0,85.0,1.1,9.0,127.0,118.92,88.41
2016,11,25,15,45,166.5,68.0,0.95,9.0,99.0,88.3,62.39
2016,11,25,16,0,142.0,51.0,0.8,9.0,71.0,60.17,39.41
2016,11,25,16,15,71.0,36.0,0.8,8.5,46.0,35.42,21.04
2016,11,25,16,30,0.0,21.0,0.8,8.0,21.0,19.62,0.0
2016,11,25,16,45,0.0,10.5,0.8,8.0,10.5,10.32,0.0
2016,11,25,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.0,1.55,7.0,8.0,7.86,0.0
2016,11,26,7,30,0.0,16.0,1.6,7.0,16.0,15.44,2.0
2016,11,26,7,45,0.0,31.5,1.65,7.5,31.5,31.85,20.61
2016,11,26,8,0,0.0,47.0,1.7,8.0,47.0,48.22,35.5
2016,11,26,8,15,1.5,64.0,1.75,8.0,64.5,66.73,51.96
2016,11,26,8,30,3.0,81.0,1.8,8.0,82.0,85.13,68.2
2016,11,26,8,45,8.5,96.0,1.9,8.0,98.5,103.16,83.97
2016,11,26,9,0,14.0,111.0,2.0,8.0,115.0,121.53,99.86
2016,11,26,9,15,19.0,124.5,2.05,8.0,131.0,138.2,114.11
2016,11,26,9,30,24.0,138.0,2.1,8.0,147.0,155.12,128.45
2016,11,26,9,45,24.5,148.5,2.2,8.5,158.5,166.14,137.34
2016,11,26,10,0,25.0,159.0,2.3,9.0,170.0,177.18,146.17
2016,11,26,10,15,46.0,176.5,2.4,9.0,197.5,216.31,179.05
2016,11,26,10,30,67.0,194.0,2.5,9.0,225.0,249.18,206.39
2016,11,26,10,45,72.0,203.0,2.6,9.0,237.5,261.79,216.58
2016,11,26,11,0,77.0,212.0,2.7,9.0,250.0,274.26,226.71
2016,11,26,11,15,83.5,218.0,2.75,9.0,260.0,284.12,234.71
2016,11,26,11,30,90.0,224.0,2.8,9.0,270.0,293.73,242.52
2016,11,26,11,45,91.5,225.5,2.85,9.0,272.5,294.7,243.21
2016,11,26,12,0,93.0,227.0,2.9,9.0,275.0,295.43,243.75
2016,11,26,12,15,46.5,148.5,2.95,9.0,172.5,179.36,147.47
2016,11,26,12,30,0.0,70.0,3.0,9.0,70.0,67.68,52.49
2016,11,26,12,45,0.0,74.0,3.05,9.5,74.0,71.56,55.82
2016,11,26,13,0,0.0,78.0,3.1,10.0,78.0,75.43,59.06
2016,11,26,13,15,0.0,97.5,2.95,10.0,97.5,94.6,75.41
2016,11,26,13,30,0.0,117.0,2.8,10.0,117.0,113.97,91.87
2016,11,26,13,45,0.0,70.0,2.7,10.0,70.0,67.67,52.63
2016,11,26,14,0,0.0,23.0,2.6,10.0,23.0,22.2,13.6
2016,11,26,14,15,0.0,23.0,2.5,9.5,23.0,22.2,13.68
2016,11,26,14,30,0.0,23.0,2.4,9.0,23.0,22.19,13.74
2016,11,26,14,45,0.0,20.0,2.3,9.0,20.0,19.29,11.23
2016,11,26,15,0,0.0,17.0,2.2,9.0,17.0,16.4,8.7
2016,11,26,15,15,0.0,14.5,2.15,9.0,14.5,13.98,6.57
2016,11,26,15,30,0.0,12.0,2.1,9.0,12.0,11.57,4.42
2016,11,26,15,45,0.0,9.0,2.05,9.0,9.0,8.67,1.83
2016,11,26,16,0,0.0,6.0,2.0,9.0,6.0,5.78,0.0
2016,11,26,16,15,0.0,3.5,2.05,8.5,3.5,3.37,0.0
2016,11,26,16,30,0.0,1.0,2.1,8.0,1.0,0.96,0.0
2016,11,26,16,45,0.0,0.5,2.15,8.0,0.5,0.49,0.0
2016,11,26,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,27,7,15,128.0,11.5,1.35,5.5,19.5,45.48,0.0
2016,11,27,7,30,256.0,23.0,1.5,6.0,39.0,116.44,39.37
2016,11,27,7,45,380.5,32.0,1.65,6.5,76.5,188.03,140.56
2016,11,27,8,0,505.0,41.0,1.8,7.0,114.0,262.25,208.63
2016,11,27,8,15,573.5,47.0,1.9,7.0,155.5,317.88,259.76
2016,11,27,8,30,642.0,53.0,2.0,7.0,197.0,377.18,312.78
2016,11,27,8,45,690.5,56.0,2.1,7.5,237.5,423.15,353.24
2016,11,27,9,0,739.0,59.0,2.2,8.0,278.0,473.39,395.83
2016,11,27,9,15,560.5,93.0,2.2,8.5,271.0,434.85,364.12
2016,11,27,9,30,382.0,127.0,2.2,9.0,264.0,379.93,318.12
2016,11,27,9,45,478.5,120.5,2.2,9.5,307.0,438.18,366.24
2016,11,27,10,0,575.0,114.0,2.2,10.0,350.0,501.96,417.06
2016,11,27,10,15,720.5,92.0,2.1,10.0,406.0,578.23,477.69
2016,11,27,10,30,866.0,70.0,2.0,10.0,462.0,652.82,535.43
2016,11,27,10,45,874.5,71.0,1.95,10.5,480.0,661.85,540.25
2016,11,27,11,0,883.0,72.0,1.9,11.0,498.0,671.79,546.02
2016,11,27,11,15,887.0,73.0,1.75,11.0,509.0,675.66,547.34
2016,11,27,11,30,891.0,74.0,1.6,11.0,520.0,676.38,546.27
2016,11,27,11,45,889.5,75.0,1.5,11.5,522.5,670.3,539.39
2016,11,27,12,0,888.0,76.0,1.4,12.0,525.0,661.12,530.2
2016,11,27,12,15,885.0,75.5,1.3,12.0,520.0,646.26,517.75
2016,11,27,12,30,882.0,75.0,1.2,12.0,515.0,628.49,503.04
2016,11,27,12,45,652.5,126.0,1.2,12.5,447.5,532.11,426.73
2016,11,27,13,0,423.0,177.0,1.2,13.0,380.0,435.17,349.56
2016,11,27,13,15,372.5,178.5,1.15,12.5,352.0,391.66,316.01
2016,11,27,13,30,322.0,180.0,1.1,12.0,324.0,354.91,286.85
2016,11,27,13,45,332.0,167.5,1.05,12.0,308.5,334.96,270.49
2016,11,27,14,0,342.0,155.0,1.0,12.0,293.0,313.57,252.45
2016,11,27,14,15,327.0,143.5,1.0,12.0,267.5,281.47,225.64
2016,11,27,14,30,312.0,132.0,1.0,12.0,242.0,249.87,198.85
2016,11,27,14,45,290.0,121.5,1.0,12.0,215.0,217.62,171.24
2016,11,27,15,0,268.0,111.0,1.0,12.0,188.0,186.75,144.51
2016,11,27,15,15,247.5,96.5,0.95,11.5,159.0,153.89,116.18
2016,11,27,15,30,227.0,82.0,0.9,11.0,130.0,122.69,89.29
2016,11,27,15,45,196.5,65.5,0.85,10.5,101.0,90.02,62.09
2016,11,27,16,0,166.0,49.0,0.8,10.0,72.0,60.39,38.43
2016,11,27,16,15,83.0,35.0,0.8,9.5,46.5,34.24,19.55
2016,11,27,16,30,0.0,21.0,0.8,9.0,21.0,19.55,0.0
2016,11,27,16,45,0.0,10.5,0.85,8.5,10.5,10.32,0.0
2016,11,27,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,7,15,107.5,11.5,1.5,8.0,18.0,39.73,0.0
2016,11,28,7,30,215.0,23.0,1.7,8.0,36.0,102.27,23.77
2016,11,28,7,45,333.0,33.5,1.95,8.0,72.0,171.77,126.66
2016,11,28,8,0,451.0,44.0,2.2,8.0,108.0,242.88,192.51
2016,11,28,8,15,523.5,50.5,2.3,8.0,149.0,298.81,243.65
2016,11,28,8,30,596.0,57.0,2.4,8.0,190.0,358.68,297.07
2016,11,28,8,45,648.0,61.0,2.5,8.5,230.0,408.84,340.9
2016,11,28,9,0,700.0,65.0,2.6,9.0,270.0,460.41,384.62
2016,11,28,9,15,515.5,98.5,2.6,9.0,260.0,412.01,345.56
2016,11,28,9,30,331.0,132.0,2.6,9.0,250.0,347.4,291.83
2016,11,28,9,45,368.0,139.0,2.65,9.5,280.5,391.39,327.96
2016,11,28,10,0,405.0,146.0,2.7,10.0,311.0,427.97,357.16
2016,11,28,10,15,458.5,145.0,2.7,10.0,342.5,465.89,387.96
2016,11,28,10,30,512.0,144.0,2.7,10.0,374.0,503.59,418.19
2016,11,28,10,45,582.0,131.0,2.75,10.5,402.5,541.15,447.71
2016,11,28,11,0,652.0,118.0,2.8,11.0,431.0,574.98,473.97
2016,11,28,11,15,651.0,121.5,2.75,11.0,439.5,577.68,475.24
2016,11,28,11,30,650.0,125.0,2.7,11.0,448.0,577.97,474.78
2016,11,28,11,45,711.5,119.0,2.65,11.5,475.0,606.35,495.81
2016,11,28,12,0,773.0,113.0,2.6,12.0,502.0,631.19,513.53
2016,11,28,12,15,770.5,112.5,2.55,12.0,497.5,617.62,502.17
2016,11,28,12,30,768.0,112.0,2.5,12.0,493.0,601.46,488.96
2016,11,28,12,45,597.0,143.5,2.45,12.0,436.0,516.35,420.67
2016,11,28,13,0,426.0,175.0,2.4,12.0,379.0,434.26,354.25
2016,11,28,13,15,449.5,163.0,2.35,12.0,370.0,421.6,344.17
2016,11,28,13,30,473.0,151.0,2.3,12.0,361.0,406.35,331.28
2016,11,28,13,45,602.0,121.0,2.25,12.0,373.0,422.63,343.09
2016,11,28,14,0,731.0,91.0,2.2,12.0,385.0,426.84,343.76
2016,11,28,14,15,706.5,88.0,2.1,12.0,354.0,384.76,307.05
2016,11,28,14,30,682.0,85.0,2.0,12.0,323.0,342.85,270.04
2016,11,28,14,45,667.0,77.0,1.9,12.0,289.0,299.46,231.01
2016,11,28,15,0,652.0,69.0,1.8,12.0,255.0,256.06,191.31
2016,11,28,15,15,602.0,64.0,1.55,11.5,215.5,207.6,148.5
2016,11,28,15,30,552.0,59.0,1.3,11.0,176.0,162.87,109.49
2016,11,28,15,45,498.5,49.5,1.1,10.5,138.0,117.36,71.67
2016,11,28,16,0,445.0,40.0,0.9,10.0,100.0,76.68,40.86
2016,11,28,16,15,316.5,30.0,0.95,9.0,64.5,37.92,17.22
2016,11,28,16,30,188.0,20.0,1.0,8.0,29.0,16.3,0.0
2016,11,28,16,45,94.0,10.0,1.1,7.5,14.5,9.83,0.0
2016,11,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,7,15,190.5,9.0,1.65,3.5,19.0,58.78,0.0
2016,11,29,7,30,381.0,18.0,1.8,4.0,38.0,144.19,18.8
2016,11,29,7,45,491.0,24.5,2.0,5.0,76.5,212.49,156.13
2016,11,29,8,0,601.0,31.0,2.2,6.0,115.0,282.15,223.69
2016,11,29,8,15,662.5,35.5,2.3,6.5,156.5,336.43,274.49
2016,11,29,8,30,724.0,40.0,2.4,7.0,198.0,393.68,326.09
2016,11,29,8,45,761.5,43.0,2.5,7.5,238.0,436.3,364.41
2016,11,29,9,0,799.0,46.0,2.6,8.0,278.0,482.24,403.98
2016,11,29,9,15,824.0,48.0,2.6,8.5,314.0,519.94,435.39
2016,11,29,9,30,849.0,50.0,2.6,9.0,350.0,556.5,464.87
2016,11,29,9,45,865.0,52.0,2.6,9.5,380.5,586.17,488.02
2016,11,29,10,0,881.0,54.0,2.6,10.0,411.0,613.66,508.85
2016,11,29,10,15,893.0,55.0,2.5,10.0,436.0,635.0,524.94
2016,11,29,10,30,905.0,56.0,2.4,10.0,461.0,653.63,538.6
2016,11,29,10,45,910.5,58.0,2.3,10.5,479.0,666.28,546.14
2016,11,29,11,0,916.0,60.0,2.2,11.0,497.0,675.8,551.13
2016,11,29,11,15,920.5,60.5,2.1,11.0,507.5,679.69,552.93
2016,11,29,11,30,925.0,61.0,2.0,11.0,518.0,680.32,552.41
2016,11,29,11,45,681.5,123.0,1.95,11.5,461.0,589.88,478.9
2016,11,29,12,0,438.0,185.0,1.9,12.0,404.0,489.6,397.31
2016,11,29,12,15,679.0,124.0,1.85,12.0,460.5,571.32,463.85
2016,11,29,12,30,920.0,63.0,1.8,12.0,517.0,635.6,514.0
2016,11,29,12,45,905.0,65.5,1.75,12.5,504.0,610.75,492.27
2016,11,29,13,0,890.0,68.0,1.7,13.0,491.0,583.54,469.34
2016,11,29,13,15,881.5,67.0,1.65,13.0,472.0,553.92,445.21
2016,11,29,13,30,873.0,66.0,1.6,13.0,453.0,522.1,418.89
2016,11,29,13,45,860.0,64.5,1.6,13.0,427.5,485.55,388.56
2016,11,29,14,0,847.0,63.0,1.6,13.0,402.0,448.35,356.93
2016,11,29,14,15,827.5,61.0,1.5,12.5,370.5,405.52,320.36
2016,11,29,14,30,808.0,59.0,1.4,12.0,339.0,362.16,282.4
2016,11,29,14,45,779.0,56.0,1.3,12.0,302.5,314.41,239.72
2016,11,29,15,0,750.0,53.0,1.2,12.0,266.0,267.55,197.15
2016,11,29,15,15,706.5,49.5,1.05,11.5,226.0,217.97,152.9
2016,11,29,15,30,663.0,46.0,0.9,11.0,186.0,171.3,111.66
2016,11,29,15,45,593.5,40.0,0.8,10.5,145.0,121.82,71.13
2016,11,29,16,0,524.0,34.0,0.7,10.0,104.0,78.65,39.33
2016,11,29,16,15,400.5,25.5,0.65,9.5,67.0,37.7,15.1
2016,11,29,16,30,277.0,17.0,0.6,9.0,30.0,13.33,0.0
2016,11,29,16,45,138.5,8.5,0.6,9.0,15.0,8.36,0.0
2016,11,29,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
