Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,12,15,14.0,100.0,2.8,13.0,106.5,105.83,84.29
2016,12,10,12,30,28.0,187.0,2.7,13.0,200.0,208.3,169.03
2016,12,10,12,45,14.0,143.5,2.65,13.0,150.0,149.26,120.08
2016,12,10,13,0,0.0,100.0,2.6,13.0,100.0,97.18,76.64
2016,12,10,13,15,0.0,121.0,2.5,12.5,121.0,118.2,94.54
2016,12,10,13,30,0.0,142.0,2.4,12.0,142.0,139.37,112.48
2016,12,10,13,45,0.0,111.0,2.3,12.0,111.0,108.16,86.45
2016,12,10,14,0,0.0,80.0,2.2,12.0,80.0,77.45,60.66
2016,12,10,14,15,0.0,73.5,2.1,12.0,73.5,71.1,55.38
2016,12,10,14,30,0.0,67.0,2.0,12.0,67.0,64.77,50.05
2016,12,10,14,45,0.0,60.0,1.9,12.0,60.0,57.98,44.3
2016,12,10,15,0,0.0,53.0,1.8,12.0,53.0,51.21,38.49
2016,12,10,15,15,0.0,45.0,1.6,11.5,45.0,43.46,31.85
2016,12,10,15,30,0.0,37.0,1.4,11.0,37.0,35.73,25.12
2016,12,10,15,45,0.0,28.5,1.25,11.0,28.5,27.51,17.85
2016,12,10,16,0,0.0,20.0,1.1,11.0,20.0,19.29,10.54
2016,12,10,16,15,0.0,12.5,1.05,10.5,12.5,12.05,3.69
2016,12,10,16,30,0.0,5.0,1.0,10.0,5.0,4.82,0.0
2016,12,10,16,45,0.0,2.5,0.95,10.0,2.5,2.46,0.0
2016,12,10,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.0,0.95,3.0,6.0,0.0,0.0
2016,12,11,7,30,0.0,12.0,0.9,3.0,12.0,11.8,0.0
2016,12,11,7,45,121.5,24.5,0.85,3.5,37.5,79.19,37.38
2016,12,11,8,0,243.0,37.0,0.8,4.0,63.0,146.66,111.95
2016,12,11,8,15,285.5,49.5,0.75,4.0,93.5,186.32,150.14
2016,12,11,8,30,328.0,62.0,0.7,4.0,124.0,228.79,188.83
2016,12,11,8,45,351.5,74.0,0.7,4.5,154.0,264.0,220.34
2016,12,11,9,0,375.0,86.0,0.7,5.0,184.0,299.8,251.34
2016,12,11,9,15,387.5,98.0,0.75,5.0,211.5,330.08,277.49
2016,12,11,9,30,400.0,110.0,0.8,5.0,239.0,359.78,302.54
2016,12,11,9,45,406.5,120.0,0.9,5.5,262.5,382.99,321.44
2016,12,11,10,0,413.0,130.0,1.0,6.0,286.0,405.06,339.04
2016,12,11,10,15,397.0,143.0,1.0,6.5,301.0,415.48,346.25
2016,12,11,10,30,381.0,156.0,1.0,7.0,316.0,423.89,351.71
2016,12,11,10,45,469.0,145.5,1.05,7.5,351.0,470.32,388.93
2016,12,11,11,0,557.0,135.0,1.1,8.0,386.0,516.32,424.82
2016,12,11,11,15,514.0,149.5,1.1,8.5,386.0,504.95,413.77
2016,12,11,11,30,471.0,164.0,1.1,9.0,386.0,491.4,401.56
2016,12,11,11,45,479.0,164.0,1.1,9.5,391.5,492.84,401.83
2016,12,11,12,0,487.0,164.0,1.1,10.0,397.0,492.46,400.5
2016,12,11,12,15,358.5,186.0,1.1,10.0,357.0,423.6,345.1
2016,12,11,12,30,230.0,208.0,1.1,10.0,317.0,358.01,291.91
2016,12,11,12,45,211.5,205.0,1.15,10.0,303.5,338.65,276.72
2016,12,11,13,0,193.0,202.0,1.2,10.0,290.0,319.43,261.19
2016,12,11,13,15,130.5,191.5,1.2,9.5,250.5,268.95,220.32
2016,12,11,13,30,68.0,181.0,1.2,9.0,211.0,217.62,178.43
2016,12,11,13,45,46.5,165.0,1.25,9.0,185.0,188.04,154.17
2016,12,11,14,0,25.0,149.0,1.3,9.0,159.0,157.42,128.78
2016,12,11,14,15,22.5,138.0,1.1,8.5,146.5,144.32,118.07
2016,12,11,14,30,20.0,127.0,0.9,8.0,134.0,131.41,107.37
2016,12,11,14,45,16.5,114.0,0.75,8.0,119.5,116.41,94.64
2016,12,11,15,0,13.0,101.0,0.6,8.0,105.0,101.75,82.11
2016,12,11,15,15,8.0,87.0,0.6,7.5,89.0,86.1,68.84
2016,12,11,15,30,3.0,73.0,0.6,7.0,73.0,70.96,55.86
2016,12,11,15,45,1.5,57.0,0.65,7.0,57.0,54.98,41.74
2016,12,11,16,0,0.0,41.0,0.7,7.0,41.0,39.29,27.72
2016,12,11,16,15,0.0,26.0,0.75,6.5,26.0,24.95,13.99
2016,12,11,16,30,0.0,11.0,0.8,6.0,11.0,10.61,0.0
2016,12,11,16,45,0.0,5.5,0.85,6.0,5.5,5.41,0.0
2016,12,11,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,1.15,3.5,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,1.3,4.0,14.0,13.76,0.0
2016,12,12,7,45,210.0,22.5,1.45,4.5,45.0,104.31,45.47
2016,12,12,8,0,420.0,31.0,1.6,5.0,76.0,202.98,153.78
2016,12,12,8,15,503.0,38.0,1.65,5.0,114.5,259.59,208.17
2016,12,12,8,30,586.0,45.0,1.7,5.0,153.0,321.52,264.33
2016,12,12,8,45,634.0,50.0,1.8,5.5,192.0,366.21,305.02
2016,12,12,9,0,682.0,55.0,1.9,6.0,231.0,415.64,348.29
2016,12,12,9,15,716.0,58.5,1.85,6.0,267.0,456.84,383.84
2016,12,12,9,30,750.0,62.0,1.8,6.0,303.0,497.64,417.99
2016,12,12,9,45,768.0,66.0,1.8,6.5,333.5,529.04,443.07
2016,12,12,10,0,786.0,70.0,1.8,7.0,364.0,558.65,466.06
2016,12,12,10,15,802.0,71.5,1.75,7.0,389.5,582.18,484.36
2016,12,12,10,30,818.0,73.0,1.7,7.0,415.0,603.4,500.5
2016,12,12,10,45,831.0,74.0,1.65,7.5,434.5,619.65,511.59
2016,12,12,11,0,844.0,75.0,1.6,8.0,454.0,633.18,520.34
2016,12,12,11,15,751.5,94.0,1.6,8.0,438.5,598.52,492.21
2016,12,12,11,30,659.0,113.0,1.6,8.0,423.0,558.7,460.28
2016,12,12,11,45,597.0,132.5,1.6,8.0,415.5,536.07,441.64
2016,12,12,12,0,535.0,152.0,1.6,8.0,408.0,509.32,419.58
2016,12,12,12,15,504.0,158.0,1.55,8.0,398.0,489.13,402.9
2016,12,12,12,30,473.0,164.0,1.5,8.0,388.0,467.89,385.27
2016,12,12,12,45,457.5,163.5,1.5,8.0,376.5,448.08,369.15
2016,12,12,13,0,442.0,163.0,1.5,8.0,365.0,427.36,352.13
2016,12,12,13,15,465.0,151.5,1.45,8.0,357.0,415.04,341.82
2016,12,12,13,30,488.0,140.0,1.4,8.0,349.0,400.16,329.04
2016,12,12,13,45,401.0,145.5,1.35,8.0,311.0,347.8,285.58
2016,12,12,14,0,314.0,151.0,1.3,8.0,273.0,296.37,242.96
2016,12,12,14,15,302.0,142.0,1.15,8.0,251.5,269.64,219.9
2016,12,12,14,30,290.0,133.0,1.0,8.0,230.0,243.15,196.61
2016,12,12,14,45,282.5,119.0,0.9,8.0,205.5,213.42,170.36
2016,12,12,15,0,275.0,105.0,0.8,8.0,181.0,183.88,143.93
2016,12,12,15,15,445.0,77.0,0.75,7.5,178.5,184.4,136.55
2016,12,12,15,30,615.0,49.0,0.7,7.0,176.0,167.94,112.67
2016,12,12,15,45,547.0,42.5,0.65,6.5,137.0,120.67,73.22
2016,12,12,16,0,479.0,36.0,0.6,6.0,98.0,79.41,41.85
2016,12,12,16,15,354.0,27.0,0.65,6.0,63.0,39.57,16.62
2016,12,12,16,30,229.0,18.0,0.7,6.0,28.0,14.33,0.0
2016,12,12,16,45,114.5,9.0,0.75,6.0,14.0,8.85,0.0
2016,12,12,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,2.5,0.75,4.5,2.5,0.0,0.0
2016,12,13,7,30,0.0,5.0,0.9,5.0,5.0,4.91,0.0
2016,12,13,7,45,0.0,18.0,1.05,5.5,18.0,17.45,2.51
2016,12,13,8,0,0.0,31.0,1.2,6.0,31.0,31.42,20.27
2016,12,13,8,15,1.0,47.5,1.2,6.0,47.5,49.6,36.9
2016,12,13,8,30,2.0,64.0,1.2,6.0,64.0,67.41,52.88
2016,12,13,8,45,8.5,79.0,1.3,6.5,81.0,85.81,69.11
2016,12,13,9,0,15.0,94.0,1.4,7.0,98.0,104.57,85.47
2016,12,13,9,15,19.0,107.5,1.35,7.0,113.5,120.61,99.39
2016,12,13,9,30,23.0,121.0,1.3,7.0,129.0,136.87,113.32
2016,12,13,9,45,26.0,133.0,1.3,7.5,142.5,157.07,130.17
2016,12,13,10,0,29.0,145.0,1.3,8.0,156.0,171.62,142.03
2016,12,13,10,15,232.0,145.0,1.25,8.0,241.0,308.51,258.81
2016,12,13,10,30,435.0,145.0,1.2,8.0,326.0,444.47,369.41
2016,12,13,10,45,374.0,164.0,1.2,8.5,324.5,422.47,349.16
2016,12,13,11,0,313.0,183.0,1.2,9.0,323.0,406.13,334.4
2016,12,13,11,15,227.0,196.5,1.15,9.0,299.5,358.59,295.0
2016,12,13,11,30,141.0,210.0,1.1,9.0,276.0,317.39,260.33
2016,12,13,11,45,131.0,212.0,1.1,9.5,274.0,311.28,254.86
2016,12,13,12,0,121.0,214.0,1.1,10.0,272.0,304.9,248.98
2016,12,13,12,15,170.0,211.0,1.05,10.0,292.0,329.06,268.92
2016,12,13,12,30,219.0,208.0,1.0,10.0,312.0,351.45,286.94
2016,12,13,12,45,128.0,196.0,1.0,10.0,256.5,280.43,228.85
2016,12,13,13,0,37.0,184.0,1.0,10.0,201.0,208.06,169.29
2016,12,13,13,15,34.0,176.0,1.0,9.5,191.5,196.55,160.53
2016,12,13,13,30,31.0,168.0,1.0,9.0,182.0,185.23,151.58
2016,12,13,13,45,15.5,102.0,1.0,9.0,109.0,106.6,85.93
2016,12,13,14,0,0.0,36.0,1.0,9.0,36.0,34.76,24.59
2016,12,13,14,15,0.0,33.0,1.0,9.0,33.0,31.86,22.17
2016,12,13,14,30,0.0,30.0,1.0,9.0,30.0,28.95,19.68
2016,12,13,14,45,0.0,26.5,1.0,9.0,26.5,25.57,16.74
2016,12,13,15,0,0.0,23.0,1.0,9.0,23.0,22.19,13.78
2016,12,13,15,15,0.0,19.5,0.9,8.5,19.5,18.81,10.83
2016,12,13,15,30,0.0,16.0,0.8,8.0,16.0,15.43,7.84
2016,12,13,15,45,0.0,12.0,0.7,8.0,12.0,11.57,4.38
2016,12,13,16,0,0.0,8.0,0.6,8.0,8.0,7.71,0.91
2016,12,13,16,15,0.0,5.0,0.6,7.5,5.0,4.82,0.0
2016,12,13,16,30,0.0,2.0,0.6,7.0,2.0,1.93,0.0
2016,12,13,16,45,0.0,1.0,0.65,7.0,1.0,0.98,0.0
2016,12,13,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,14,7,45,4.5,17.0,1.9,10.5,17.5,17.82,1.46
2016,12,14,8,0,9.0,34.0,2.0,11.0,35.0,38.83,25.5
2016,12,14,8,15,22.5,50.5,2.1,11.0,54.5,65.58,49.28
2016,12,14,8,30,36.0,67.0,2.2,11.0,74.0,90.11,70.92
2016,12,14,8,45,44.5,83.0,2.3,11.0,93.5,112.3,90.48
2016,12,14,9,0,53.0,99.0,2.4,11.0,113.0,134.86,110.14
2016,12,14,9,15,58.0,114.0,2.4,11.0,131.0,154.65,127.17
2016,12,14,9,30,63.0,129.0,2.4,11.0,149.0,174.57,144.05
2016,12,14,9,45,65.0,141.5,2.45,11.5,164.0,189.79,156.48
2016,12,14,10,0,67.0,154.0,2.5,12.0,179.0,204.97,168.7
2016,12,14,10,15,38.5,152.0,2.55,12.0,166.5,184.38,150.93
2016,12,14,10,30,10.0,150.0,2.6,12.0,154.0,157.47,127.83
2016,12,14,10,45,5.0,129.5,2.65,12.0,131.5,131.69,106.16
2016,12,14,11,0,0.0,109.0,2.7,12.0,109.0,106.83,85.14
2016,12,14,11,15,0.0,108.5,2.7,12.0,108.5,106.14,84.52
2016,12,14,11,30,0.0,108.0,2.7,12.0,108.0,105.5,83.93
2016,12,14,11,45,0.0,129.0,2.75,12.5,129.0,126.85,101.56
2016,12,14,12,0,0.0,150.0,2.8,13.0,150.0,148.35,119.13
2016,12,14,12,15,17.0,169.5,2.8,13.0,178.0,178.86,144.65
2016,12,14,12,30,34.0,189.0,2.8,13.0,206.0,214.26,173.91
2016,12,14,12,45,18.0,170.0,2.8,13.0,179.0,178.95,144.64
2016,12,14,13,0,2.0,151.0,2.8,13.0,152.0,149.88,120.52
2016,12,14,13,15,9.0,155.0,2.75,12.5,159.0,157.58,127.39
2016,12,14,13,30,16.0,159.0,2.7,12.0,166.0,164.88,133.85
2016,12,14,13,45,8.0,127.0,2.7,12.0,130.5,128.05,103.19
2016,12,14,14,0,0.0,95.0,2.7,12.0,95.0,92.28,73.21
2016,12,14,14,15,0.0,87.5,2.65,12.0,87.5,84.88,67.08
2016,12,14,14,30,0.0,80.0,2.6,12.0,80.0,77.52,60.91
2016,12,14,14,45,0.0,71.0,2.6,12.0,71.0,68.71,53.45
2016,12,14,15,0,0.0,62.0,2.6,12.0,62.0,59.95,45.96
2016,12,14,15,15,0.0,52.5,2.6,12.0,52.5,50.73,37.99
2016,12,14,15,30,0.0,43.0,2.6,12.0,43.0,41.54,29.96
2016,12,14,15,45,0.0,33.5,2.6,12.0,33.5,32.35,21.85
2016,12,14,16,0,0.0,24.0,2.6,12.0,24.0,23.16,13.7
2016,12,14,16,15,0.0,15.5,2.55,11.5,15.5,14.95,6.0
2016,12,14,16,30,0.0,7.0,2.5,11.0,7.0,6.75,0.0
2016,12,14,16,45,0.0,3.5,2.45,11.0,3.5,3.44,0.0
2016,12,14,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,1.0,3.3,11.0,1.0,0.96,0.0
2016,12,15,8,0,0.0,2.0,3.2,11.0,2.0,1.93,0.0
2016,12,15,8,15,0.0,3.5,3.1,11.0,3.5,3.37,0.0
2016,12,15,8,30,0.0,5.0,3.0,11.0,5.0,4.82,0.0
2016,12,15,8,45,0.0,6.5,2.9,11.5,6.5,6.26,0.0
2016,12,15,9,0,0.0,8.0,2.8,12.0,8.0,7.71,1.01
2016,12,15,9,15,0.0,9.5,2.8,12.0,9.5,9.16,2.27
2016,12,15,9,30,0.0,11.0,2.8,12.0,11.0,10.61,3.53
2016,12,15,9,45,0.0,12.0,2.85,12.0,12.0,11.57,4.36
2016,12,15,10,0,0.0,13.0,2.9,12.0,13.0,12.54,5.18
2016,12,15,10,15,0.0,20.5,2.85,12.0,20.5,19.78,11.41
2016,12,15,10,30,0.0,28.0,2.8,12.0,28.0,27.03,17.62
2016,12,15,10,45,0.0,62.5,2.75,12.0,62.5,60.41,46.1
2016,12,15,11,0,0.0,97.0,2.7,12.0,97.0,94.55,74.91
2016,12,15,11,15,0.0,67.5,2.65,12.0,67.5,65.25,50.06
2016,12,15,11,30,0.0,38.0,2.6,12.0,38.0,36.7,25.78
2016,12,15,11,45,0.0,38.0,2.6,12.0,38.0,36.7,25.78
2016,12,15,12,0,0.0,38.0,2.6,12.0,38.0,36.7,25.77
2016,12,15,12,15,0.0,36.5,2.55,12.0,36.5,35.25,24.54
2016,12,15,12,30,0.0,35.0,2.5,12.0,35.0,33.8,23.31
2016,12,15,12,45,0.0,22.5,2.45,12.0,22.5,21.72,12.99
2016,12,15,13,0,0.0,10.0,2.4,12.0,10.0,9.65,2.64
2016,12,15,13,15,0.0,41.5,2.35,12.0,41.5,40.08,28.75
2016,12,15,13,30,0.0,73.0,2.3,12.0,73.0,70.58,54.75
2016,12,15,13,45,0.0,54.0,2.3,12.0,54.0,52.17,39.13
2016,12,15,14,0,0.0,35.0,2.3,12.0,35.0,33.79,23.46
2016,12,15,14,15,0.0,32.0,2.2,12.0,32.0,30.89,21.01
2016,12,15,14,30,0.0,29.0,2.1,12.0,29.0,27.99,18.54
2016,12,15,14,45,0.0,26.0,2.05,12.0,26.0,25.09,16.06
2016,12,15,15,0,0.0,23.0,2.0,12.0,23.0,22.19,13.55
2016,12,15,15,15,0.0,19.5,1.9,11.5,19.5,18.81,10.63
2016,12,15,15,30,0.0,16.0,1.8,11.0,16.0,15.43,7.67
2016,12,15,15,45,0.0,12.5,1.7,11.0,12.5,12.05,4.66
2016,12,15,16,0,0.0,9.0,1.6,11.0,9.0,8.67,1.64
2016,12,15,16,15,0.0,5.5,1.5,11.0,5.5,5.3,0.0
2016,12,15,16,30,0.0,2.0,1.4,11.0,2.0,1.93,0.0
2016,12,15,16,45,0.0,1.0,1.35,11.0,1.0,0.98,0.0
2016,12,15,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,16,7,45,247.0,14.0,2.35,3.5,38.0,101.27,21.13
2016,12,16,8,0,494.0,28.0,2.5,4.0,76.0,218.24,162.23
2016,12,16,8,15,577.5,34.0,2.55,4.5,116.5,277.06,221.35
2016,12,16,8,30,661.0,40.0,2.6,5.0,157.0,340.71,279.65
2016,12,16,8,45,710.0,44.5,2.7,5.5,197.5,391.05,325.79
2016,12,16,9,0,759.0,49.0,2.8,6.0,238.0,442.64,371.47
2016,12,16,9,15,791.5,52.0,2.8,6.0,275.5,484.65,408.49
2016,12,16,9,30,824.0,55.0,2.8,6.0,313.0,526.04,443.9
2016,12,16,9,45,846.0,57.0,2.85,6.5,345.5,559.27,471.12
2016,12,16,10,0,868.0,59.0,2.9,7.0,378.0,586.97,493.33
2016,12,16,10,15,883.0,60.5,2.9,7.0,405.0,611.41,513.02
2016,12,16,10,30,898.0,62.0,2.9,7.0,432.0,633.37,530.36
2016,12,16,10,45,908.0,63.0,2.9,7.5,452.0,648.88,541.38
2016,12,16,11,0,918.0,64.0,2.9,8.0,472.0,661.42,549.88
2016,12,16,11,15,924.0,64.5,2.9,8.0,485.0,667.74,554.39
2016,12,16,11,30,930.0,65.0,2.9,8.0,498.0,670.85,556.34
2016,12,16,11,45,932.0,65.5,2.9,8.5,503.5,668.15,552.71
2016,12,16,12,0,934.0,66.0,2.9,9.0,509.0,662.19,546.5
2016,12,16,12,15,933.5,66.0,2.9,9.0,507.0,650.87,537.06
2016,12,16,12,30,933.0,66.0,2.9,9.0,505.0,636.4,525.02
2016,12,16,12,45,927.0,66.0,2.9,9.0,495.0,615.64,507.87
2016,12,16,13,0,921.0,66.0,2.9,9.0,485.0,592.09,488.26
2016,12,16,13,15,912.5,65.0,2.85,9.0,467.5,563.44,464.12
2016,12,16,13,30,904.0,64.0,2.8,9.0,450.0,532.45,437.64
2016,12,16,13,45,891.0,62.5,2.8,9.0,425.5,496.59,406.85
2016,12,16,14,0,878.0,61.0,2.8,9.0,401.0,459.04,373.96
2016,12,16,14,15,858.5,59.0,2.65,8.5,370.5,416.85,336.87
2016,12,16,14,30,839.0,57.0,2.5,8.0,340.0,374.4,298.63
2016,12,16,14,45,811.5,54.5,2.45,8.0,304.5,327.61,255.71
2016,12,16,15,0,784.0,52.0,2.4,8.0,269.0,281.36,212.58
2016,12,16,15,15,742.0,48.0,2.15,7.5,229.5,230.91,166.34
2016,12,16,15,30,700.0,44.0,1.9,7.0,190.0,183.0,122.75
2016,12,16,15,45,634.0,39.0,1.65,6.5,149.0,133.44,80.54
2016,12,16,16,0,568.0,34.0,1.4,6.0,108.0,89.54,46.49
2016,12,16,16,15,284.0,33.5,1.4,5.5,70.5,44.65,22.23
2016,12,16,16,30,0.0,33.0,1.4,5.0,33.0,28.35,0.0
2016,12,16,16,45,0.0,16.5,1.4,4.5,16.5,16.22,0.0
2016,12,16,17,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,45,258.0,13.5,1.3,0.5,38.5,103.42,14.9
2016,12,17,8,0,516.0,27.0,1.4,1.0,77.0,224.22,166.82
2016,12,17,8,15,599.0,33.0,1.55,1.5,118.0,283.47,227.37
2016,12,17,8,30,682.0,39.0,1.7,2.0,159.0,347.56,286.48
2016,12,17,8,45,732.0,43.0,1.85,2.5,200.0,398.46,333.38
2016,12,17,9,0,782.0,47.0,2.0,3.0,241.0,450.63,379.85
2016,12,17,9,15,813.5,50.0,2.05,3.5,279.0,492.79,416.45
2016,12,17,9,30,845.0,53.0,2.1,4.0,317.0,530.76,448.53
2016,12,17,9,45,865.0,55.5,2.15,4.5,349.5,563.81,475.6
2016,12,17,10,0,885.0,58.0,2.2,5.0,382.0,595.0,500.4
2016,12,17,10,15,899.0,59.5,2.15,5.5,409.0,619.21,518.58
2016,12,17,10,30,913.0,61.0,2.1,6.0,436.0,640.85,534.26
2016,12,17,10,45,921.5,62.5,2.05,6.5,456.0,656.26,544.72
2016,12,17,11,0,930.0,64.0,2.0,7.0,476.0,668.63,552.59
2016,12,17,11,15,935.5,64.5,1.95,7.0,489.0,674.76,556.54
2016,12,17,11,30,941.0,65.0,1.9,7.0,502.0,677.65,557.93
2016,12,17,11,45,941.5,65.5,1.85,7.5,507.5,674.06,553.3
2016,12,17,12,0,942.0,66.0,1.8,8.0,513.0,667.2,546.15
2016,12,17,12,15,940.5,66.0,1.75,8.0,510.5,655.29,536.07
2016,12,17,12,30,939.0,66.0,1.7,8.0,508.0,640.22,523.48
2016,12,17,12,45,930.0,67.0,1.65,8.0,497.5,618.82,505.82
2016,12,17,13,0,921.0,68.0,1.6,8.0,487.0,594.72,485.85
2016,12,17,13,15,912.0,67.0,1.5,8.0,469.5,565.89,461.63
2016,12,17,13,30,903.0,66.0,1.4,8.0,452.0,534.72,435.18
2016,12,17,13,45,889.0,65.0,1.35,8.0,427.5,499.02,404.91
2016,12,17,14,0,875.0,64.0,1.3,8.0,403.0,462.71,373.46
2016,12,17,14,15,855.5,62.0,1.2,7.5,372.5,420.38,336.91
2016,12,17,14,30,836.0,60.0,1.1,7.0,342.0,377.33,298.84
2016,12,17,14,45,807.0,57.0,1.0,7.0,306.0,329.65,255.78
2016,12,17,15,0,778.0,54.0,0.9,7.0,270.0,282.65,212.6
2016,12,17,15,15,735.0,50.0,0.85,6.5,230.5,232.21,167.14
2016,12,17,15,30,692.0,46.0,0.8,6.0,191.0,184.4,124.15
2016,12,17,15,45,624.0,40.5,0.75,5.5,150.0,134.36,81.85
2016,12,17,16,0,556.0,35.0,0.7,5.0,109.0,90.19,47.59
2016,12,17,16,15,278.0,34.5,0.7,4.5,71.5,45.82,23.4
2016,12,17,16,30,0.0,34.0,0.7,4.0,34.0,29.1,0.0
2016,12,17,16,45,0.0,17.0,0.75,4.0,17.0,16.71,0.0
2016,12,17,17,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.95,-1.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.0,-1.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,7,45,259.0,13.0,2.45,0.0,37.5,102.49,7.08
2016,12,18,8,0,518.0,26.0,2.6,0.0,75.0,223.22,166.14
2016,12,18,8,15,603.0,32.0,2.7,0.5,116.5,283.09,228.59
2016,12,18,8,30,688.0,38.0,2.8,1.0,158.0,348.05,289.22
2016,12,18,8,45,738.0,42.0,2.95,1.5,199.0,399.11,336.98
2016,12,18,9,0,788.0,46.0,3.1,2.0,240.0,451.46,384.29
2016,12,18,9,15,820.5,49.0,3.1,2.5,278.5,494.34,422.04
2016,12,18,9,30,853.0,52.0,3.1,3.0,317.0,533.04,455.17
2016,12,18,9,45,870.5,55.0,3.15,3.5,350.0,565.55,482.24
2016,12,18,10,0,888.0,58.0,3.2,4.0,383.0,596.07,506.9
2016,12,18,10,15,903.0,59.5,3.15,4.5,410.5,621.01,526.17
2016,12,18,10,30,918.0,61.0,3.1,5.0,438.0,643.41,542.9
2016,12,18,10,45,929.0,62.0,3.1,5.5,458.5,659.95,554.83
2016,12,18,11,0,940.0,63.0,3.1,6.0,479.0,673.47,564.16
2016,12,18,11,15,945.5,63.5,3.05,6.0,492.0,679.75,568.45
2016,12,18,11,30,951.0,64.0,3.0,6.0,505.0,682.74,570.1
2016,12,18,11,45,953.5,64.0,3.0,6.5,510.5,679.93,566.36
2016,12,18,12,0,956.0,64.0,3.0,7.0,516.0,673.77,559.97
2016,12,18,12,15,954.5,64.0,3.0,7.0,514.0,661.83,549.98
2016,12,18,12,30,953.0,64.0,3.0,7.0,512.0,646.69,537.34
2016,12,18,12,45,948.5,63.5,3.0,7.0,502.0,626.11,520.24
2016,12,18,13,0,944.0,63.0,3.0,7.0,492.0,602.62,500.54
2016,12,18,13,15,936.0,62.0,2.9,7.0,475.0,573.9,476.0
2016,12,18,13,30,928.0,61.0,2.8,7.0,458.0,542.72,449.05
2016,12,18,13,45,915.5,59.5,2.75,7.0,433.5,506.57,417.7
2016,12,18,14,0,903.0,58.0,2.7,7.0,409.0,468.61,384.16
2016,12,18,14,15,885.0,56.5,2.5,7.0,378.5,426.83,346.42
2016,12,18,14,30,867.0,55.0,2.3,7.0,348.0,384.12,307.11
2016,12,18,14,45,839.5,52.5,2.15,7.0,312.0,336.54,263.29
2016,12,18,15,0,812.0,50.0,2.0,7.0,276.0,289.42,219.19
2016,12,18,15,15,771.5,46.5,1.75,6.0,236.5,238.62,172.72
2016,12,18,15,30,731.0,43.0,1.5,5.0,197.0,190.14,128.5
2016,12,18,15,45,665.5,38.0,1.25,4.0,155.0,139.07,84.7
2016,12,18,16,0,600.0,33.0,1.0,3.0,113.0,93.53,48.9
2016,12,18,16,15,481.0,25.5,1.0,2.5,74.5,48.7,19.97
2016,12,18,16,30,362.0,18.0,1.0,2.0,36.0,15.56,0.0
2016,12,18,16,45,181.0,9.0,1.05,2.0,18.0,8.85,0.0
2016,12,18,17,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,7,45,223.0,13.5,1.1,0.5,34.5,91.5,0.0
2016,12,19,8,0,446.0,27.0,1.1,1.0,69.0,198.37,145.6
2016,12,19,8,15,532.0,33.5,1.2,1.5,108.0,256.46,205.04
2016,12,19,8,30,618.0,40.0,1.3,2.0,147.0,319.8,263.03
2016,12,19,8,45,669.5,44.5,1.4,3.0,186.5,369.81,308.24
2016,12,19,9,0,721.0,49.0,1.5,4.0,226.0,421.34,353.15
2016,12,19,9,15,754.5,52.0,1.5,4.5,262.5,462.88,388.78
2016,12,19,9,30,788.0,55.0,1.5,5.0,299.0,503.98,422.82
2016,12,19,9,45,795.0,61.0,1.5,5.5,329.0,532.74,445.84
2016,12,19,10,0,802.0,67.0,1.5,6.0,359.0,559.18,466.32
2016,12,19,10,15,818.5,68.5,1.5,6.5,385.5,583.76,484.93
2016,12,19,10,30,835.0,70.0,1.5,7.0,412.0,606.04,501.28
2016,12,19,10,45,739.0,89.5,1.5,7.5,402.5,577.94,477.34
2016,12,19,11,0,643.0,109.0,1.5,8.0,393.0,543.02,448.35
2016,12,19,11,15,755.0,92.0,1.45,8.0,435.0,596.28,490.47
2016,12,19,11,30,867.0,75.0,1.4,8.0,477.0,645.33,527.74
2016,12,19,11,45,773.5,92.0,1.4,8.5,454.0,600.83,491.09
2016,12,19,12,0,680.0,109.0,1.4,9.0,431.0,556.38,455.08
2016,12,19,12,15,669.0,111.5,1.3,9.0,427.0,543.76,444.48
2016,12,19,12,30,658.0,114.0,1.2,9.0,423.0,529.05,431.87
2016,12,19,12,45,760.0,93.5,1.2,9.0,444.0,553.37,450.85
2016,12,19,13,0,862.0,73.0,1.2,9.0,465.0,570.37,463.26
2016,12,19,13,15,852.5,72.0,1.15,9.0,448.5,542.55,439.97
2016,12,19,13,30,843.0,71.0,1.1,9.0,432.0,512.59,415.01
2016,12,19,13,45,830.0,69.0,1.1,9.0,408.5,477.91,386.18
2016,12,19,14,0,817.0,67.0,1.1,9.0,385.0,441.71,355.44
2016,12,19,14,15,796.5,65.0,1.0,8.5,355.5,401.12,320.6
2016,12,19,14,30,776.0,63.0,0.9,8.0,326.0,360.01,284.48
2016,12,19,14,45,747.5,60.0,0.8,8.0,292.0,314.96,244.02
2016,12,19,15,0,719.0,57.0,0.7,8.0,258.0,270.65,203.58
2016,12,19,15,15,675.0,53.0,0.7,7.5,220.0,222.55,160.72
2016,12,19,15,30,631.0,49.0,0.7,7.0,182.0,177.27,120.39
2016,12,19,15,45,559.5,43.0,0.75,6.5,142.5,128.34,79.45
2016,12,19,16,0,488.0,37.0,0.8,6.0,103.0,86.15,46.8
2016,12,19,16,15,244.0,34.5,0.8,5.5,67.5,44.22,22.94
2016,12,19,16,30,0.0,32.0,0.8,5.0,32.0,28.04,1.36
2016,12,19,16,45,0.0,16.0,0.8,5.0,16.0,15.73,0.0
2016,12,19,17,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,7,45,200.0,13.5,1.05,4.0,31.5,85.41,0.0
2016,12,20,8,0,400.0,27.0,1.0,5.0,63.0,186.44,134.11
2016,12,20,8,15,487.5,33.5,1.1,5.5,100.5,238.68,187.93
2016,12,20,8,30,575.0,40.0,1.2,6.0,138.0,300.96,244.06
2016,12,20,8,45,630.0,44.0,1.3,7.0,176.5,350.51,288.18
2016,12,20,9,0,685.0,48.0,1.4,8.0,215.0,401.91,332.37
2016,12,20,9,15,719.5,51.0,1.35,8.5,251.0,442.92,366.92
2016,12,20,9,30,754.0,54.0,1.3,9.0,287.0,483.68,400.0
2016,12,20,9,45,781.5,55.5,1.3,9.5,319.0,518.05,427.26
2016,12,20,10,0,809.0,57.0,1.3,10.0,351.0,551.09,452.7
2016,12,20,10,15,825.5,58.5,1.3,10.5,377.5,572.05,468.3
2016,12,20,10,30,842.0,60.0,1.3,11.0,404.0,594.52,484.59
2016,12,20,10,45,852.0,61.5,1.35,11.5,423.5,610.46,495.92
2016,12,20,11,0,862.0,63.0,1.4,12.0,443.0,623.63,504.99
2016,12,20,11,15,869.0,63.5,1.4,12.0,456.5,630.83,510.0
2016,12,20,11,30,876.0,64.0,1.4,12.0,470.0,635.03,512.71
2016,12,20,11,45,878.0,64.5,1.4,12.5,475.5,632.97,509.73
2016,12,20,12,0,880.0,65.0,1.4,13.0,481.0,627.84,504.42
2016,12,20,12,15,729.5,100.5,1.4,13.0,445.0,569.22,457.95
2016,12,20,12,30,579.0,136.0,1.4,13.0,409.0,505.16,407.36
2016,12,20,12,45,569.5,136.0,1.4,13.0,400.0,485.5,392.17
2016,12,20,13,0,560.0,136.0,1.4,13.0,391.0,466.98,377.2
2016,12,20,13,15,699.0,102.0,1.4,13.0,408.5,493.76,397.99
2016,12,20,13,30,838.0,68.0,1.4,13.0,426.0,507.6,407.53
2016,12,20,13,45,824.5,66.5,1.4,13.0,403.5,473.47,378.92
2016,12,20,14,0,811.0,65.0,1.4,13.0,381.0,437.84,348.83
2016,12,20,14,15,791.5,63.0,1.25,12.5,352.0,397.94,314.71
2016,12,20,14,30,772.0,61.0,1.1,12.0,323.0,357.46,279.32
2016,12,20,14,45,744.0,58.0,0.95,11.5,289.5,312.78,239.91
2016,12,20,15,0,716.0,55.0,0.8,11.0,256.0,268.8,200.39
2016,12,20,15,15,673.0,51.0,0.75,10.5,218.0,221.08,158.1
2016,12,20,15,30,630.0,47.0,0.7,10.0,180.0,176.07,118.27
2016,12,20,15,45,565.5,41.0,0.7,9.5,141.5,128.83,78.76
2016,12,20,16,0,501.0,35.0,0.7,9.0,103.0,87.16,46.48
2016,12,20,16,15,386.5,27.0,0.75,8.5,68.0,45.76,19.58
2016,12,20,16,30,272.0,19.0,0.8,8.0,33.0,16.14,0.0
2016,12,20,16,45,136.0,9.5,0.85,7.5,16.5,9.34,0.0
2016,12,20,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
